Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,10.5,0.55,3.5,10.5,8.26,0.0
2016,1,1,8,0,0.0,21.0,0.6,4.0,21.0,16.04,6.46
2016,1,1,8,15,0.0,37.5,0.7,4.0,37.5,27.97,19.35
2016,1,1,8,30,0.0,54.0,0.8,4.0,54.0,39.75,30.7
2016,1,1,8,45,5.0,71.0,0.9,4.5,72.0,51.76,42.02
2016,1,1,9,0,10.0,88.0,1.0,5.0,90.0,63.65,53.08
2016,1,1,9,15,15.5,102.5,1.0,5.0,107.0,73.9,62.57
2016,1,1,9,30,21.0,117.0,1.0,5.0,124.0,84.06,71.83
2016,1,1,9,45,10.5,107.0,1.0,5.5,110.5,78.64,66.7
2016,1,1,10,0,0.0,97.0,1.0,6.0,97.0,72.51,60.93
2016,1,1,10,15,106.5,139.5,1.0,6.0,184.5,96.94,82.92
2016,1,1,10,30,213.0,182.0,1.0,6.0,272.0,122.57,105.66
2016,1,1,10,45,157.0,193.5,1.0,6.5,262.0,128.16,110.19
2016,1,1,11,0,101.0,205.0,1.0,7.0,252.0,137.54,118.09
2016,1,1,11,15,76.5,206.5,1.0,7.0,243.0,147.14,118.16
2016,1,1,11,30,52.0,208.0,1.0,7.0,234.0,153.46,123.6
2016,1,1,11,45,119.0,219.5,1.0,7.0,279.5,180.24,142.9
2016,1,1,12,0,186.0,231.0,1.0,7.0,325.0,215.92,170.34
2016,1,1,12,15,120.5,224.5,1.0,7.0,285.5,207.7,166.84
2016,1,1,12,30,55.0,218.0,1.0,7.0,246.0,187.85,152.95
2016,1,1,12,45,46.0,211.0,1.0,7.0,234.5,185.31,151.57
2016,1,1,13,0,37.0,204.0,1.0,7.0,223.0,181.43,148.85
2016,1,1,13,15,18.5,174.5,0.95,7.0,184.0,146.2,119.75
2016,1,1,13,30,0.0,145.0,0.9,7.0,145.0,114.22,92.95
2016,1,1,13,45,0.0,139.5,0.9,7.0,139.5,110.63,90.1
2016,1,1,14,0,0.0,134.0,0.9,7.0,134.0,107.03,87.17
2016,1,1,14,15,0.0,105.5,0.85,6.5,105.5,83.17,66.97
2016,1,1,14,30,0.0,77.0,0.8,6.0,77.0,59.26,46.49
2016,1,1,14,45,0.0,70.5,0.75,6.0,70.5,54.09,42.09
2016,1,1,15,0,0.0,64.0,0.7,6.0,64.0,49.06,37.75
2016,1,1,15,15,0.0,56.5,0.65,5.5,56.5,43.26,32.76
2016,1,1,15,30,0.0,49.0,0.6,5.0,49.0,37.48,27.71
2016,1,1,15,45,0.0,41.0,0.55,5.0,41.0,31.32,22.2
2016,1,1,16,0,0.0,33.0,0.5,5.0,33.0,25.17,16.63
2016,1,1,16,15,0.0,25.0,0.5,4.5,25.0,19.04,11.06
2016,1,1,16,30,0.0,17.0,0.5,4.0,17.0,12.92,5.43
2016,1,1,16,45,0.0,10.0,0.5,4.0,10.0,7.59,0.0
2016,1,1,17,0,0.0,3.0,0.5,4.0,3.0,2.36,0.0
2016,1,1,17,15,0.0,1.5,0.5,4.0,1.5,0.0,0.0
2016,1,1,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,1,2,7,45,212.5,11.5,0.45,-0.5,27.5,9.05,0.0
2016,1,2,8,0,425.0,23.0,0.5,0.0,55.0,21.13,10.45
2016,1,2,8,15,526.0,30.5,0.55,0.0,97.0,28.18,19.89
2016,1,2,8,30,627.0,38.0,0.6,0.0,139.0,35.34,27.16
2016,1,2,8,45,686.5,42.5,0.7,0.5,182.5,39.71,31.52
2016,1,2,9,0,746.0,47.0,0.8,1.0,226.0,44.15,35.8
2016,1,2,9,15,783.5,50.5,0.75,1.5,267.5,47.57,39.01
2016,1,2,9,30,821.0,54.0,0.7,2.0,309.0,51.01,42.15
2016,1,2,9,45,849.0,55.5,0.7,2.5,346.5,57.56,48.09
2016,1,2,10,0,877.0,57.0,0.7,3.0,384.0,59.88,50.06
2016,1,2,10,15,894.5,58.5,0.65,3.5,415.5,61.94,51.77
2016,1,2,10,30,912.0,60.0,0.6,4.0,447.0,63.92,53.38
2016,1,2,10,45,924.5,61.0,0.6,4.5,472.0,65.37,54.51
2016,1,2,11,0,937.0,62.0,0.6,5.0,497.0,66.8,55.62
2016,1,2,11,15,944.0,63.0,0.65,5.5,515.0,123.31,69.49
2016,1,2,11,30,951.0,64.0,0.7,6.0,533.0,179.72,106.07
2016,1,2,11,45,955.5,64.5,0.75,6.5,543.0,234.96,151.36
2016,1,2,12,0,960.0,65.0,0.8,7.0,553.0,289.35,200.14
2016,1,2,12,15,960.5,65.0,0.85,7.0,555.0,341.1,248.63
2016,1,2,12,30,961.0,65.0,0.9,7.0,557.0,391.14,295.71
2016,1,2,12,45,959.0,64.5,0.95,7.5,551.0,437.85,338.86
2016,1,2,13,0,957.0,64.0,1.0,8.0,545.0,482.21,379.03
2016,1,2,13,15,951.5,63.5,1.0,8.0,531.5,522.41,415.29
2016,1,2,13,30,946.0,63.0,1.0,8.0,518.0,559.68,448.31
2016,1,2,13,45,936.5,62.0,1.05,8.0,496.5,591.18,476.54
2016,1,2,14,0,927.0,61.0,1.1,8.0,475.0,619.25,501.57
2016,1,2,14,15,913.0,59.5,1.05,8.0,446.5,640.51,520.03
2016,1,2,14,30,899.0,58.0,1.0,8.0,418.0,658.02,535.17
2016,1,2,14,45,878.0,56.5,1.0,8.0,384.0,667.16,544.15
2016,1,2,15,0,857.0,55.0,1.0,8.0,350.0,672.43,549.13
2016,1,2,15,15,827.5,52.0,0.9,7.5,310.5,666.01,544.48
2016,1,2,15,30,798.0,49.0,0.8,7.0,271.0,662.24,541.31
2016,1,2,15,45,753.0,45.5,0.7,6.5,228.0,636.23,520.38
2016,1,2,16,0,708.0,42.0,0.6,6.0,185.0,606.43,495.19
2016,1,2,16,15,634.5,36.5,0.6,5.0,141.5,549.69,449.06
2016,1,2,16,30,561.0,31.0,0.6,4.0,98.0,489.93,395.47
2016,1,2,16,45,423.5,22.0,0.6,3.5,60.5,375.07,263.04
2016,1,2,17,0,286.0,13.0,0.6,3.0,23.0,218.22,0.0
2016,1,2,17,15,143.0,6.5,0.6,2.5,11.5,5.11,0.0
2016,1,2,17,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,3,7,45,235.0,11.5,0.65,-0.5,29.0,9.05,0.0
2016,1,3,8,0,470.0,23.0,0.7,0.0,58.0,21.28,10.49
2016,1,3,8,15,569.0,29.5,0.7,0.5,101.0,27.51,19.22
2016,1,3,8,30,668.0,36.0,0.7,1.0,144.0,33.89,25.7
2016,1,3,8,45,723.5,41.0,0.75,1.5,188.5,38.76,30.51
2016,1,3,9,0,779.0,46.0,0.8,2.0,233.0,43.66,35.21
2016,1,3,9,15,709.5,57.0,0.85,2.5,250.0,51.95,42.92
2016,1,3,9,30,640.0,68.0,0.9,3.0,267.0,55.08,45.73
2016,1,3,9,45,641.5,77.5,0.95,4.0,297.0,61.64,51.55
2016,1,3,10,0,643.0,87.0,1.0,5.0,327.0,68.0,57.08
2016,1,3,10,15,561.0,114.0,1.0,5.5,335.5,85.32,72.58
2016,1,3,10,30,479.0,141.0,1.0,6.0,344.0,98.01,83.71
2016,1,3,10,45,710.5,102.5,1.05,6.5,423.0,78.48,65.86
2016,1,3,11,0,942.0,64.0,1.1,7.0,502.0,68.24,56.46
2016,1,3,11,15,948.0,65.0,1.1,7.5,519.5,124.0,69.85
2016,1,3,11,30,954.0,66.0,1.1,8.0,537.0,180.63,106.2
2016,1,3,11,45,955.0,67.0,1.1,8.5,546.0,235.92,151.38
2016,1,3,12,0,956.0,68.0,1.1,9.0,555.0,290.02,199.8
2016,1,3,12,15,955.5,68.0,1.1,9.0,556.5,341.46,247.81
2016,1,3,12,30,955.0,68.0,1.1,9.0,558.0,391.11,294.28
2016,1,3,12,45,747.5,115.0,1.1,9.5,496.5,399.64,310.43
2016,1,3,13,0,540.0,162.0,1.1,10.0,435.0,384.73,305.16
2016,1,3,13,15,509.0,165.0,1.05,10.0,417.0,402.05,322.21
2016,1,3,13,30,478.0,168.0,1.0,10.0,399.0,415.58,335.31
2016,1,3,13,45,607.5,127.5,1.0,10.0,408.5,479.76,388.16
2016,1,3,14,0,737.0,87.0,1.0,10.0,418.0,539.84,437.45
2016,1,3,14,15,631.0,104.5,0.9,9.5,376.0,522.25,425.17
2016,1,3,14,30,525.0,122.0,0.8,9.0,334.0,487.01,399.33
2016,1,3,14,45,515.5,113.0,0.75,9.0,306.5,489.15,402.72
2016,1,3,15,0,506.0,104.0,0.7,9.0,279.0,488.62,403.35
2016,1,3,15,15,490.5,93.5,0.6,8.5,247.5,479.49,397.23
2016,1,3,15,30,475.0,83.0,0.5,8.0,216.0,467.63,388.45
2016,1,3,15,45,444.5,73.0,0.45,7.5,182.0,442.96,369.01
2016,1,3,16,0,414.0,63.0,0.4,7.0,148.0,420.19,349.76
2016,1,3,16,15,362.5,51.5,0.45,6.0,113.5,372.82,310.35
2016,1,3,16,30,311.0,40.0,0.5,5.0,79.0,323.86,266.27
2016,1,3,16,45,155.5,29.5,0.55,4.5,49.0,196.94,141.7
2016,1,3,17,0,0.0,19.0,0.6,4.0,19.0,14.95,0.0
2016,1,3,17,15,0.0,9.5,0.6,3.5,9.5,7.47,0.0
2016,1,3,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,0.75,0.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,0.9,-1.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,4,7,45,38.5,13.5,1.1,-0.5,16.5,10.62,0.0
2016,1,4,8,0,77.0,27.0,1.2,0.0,33.0,20.25,9.65
2016,1,4,8,15,106.0,44.5,1.3,0.0,58.5,32.7,23.9
2016,1,4,8,30,135.0,62.0,1.4,0.0,84.0,44.89,35.9
2016,1,4,8,45,152.0,79.0,1.55,0.5,110.5,56.42,46.97
2016,1,4,9,0,169.0,96.0,1.7,1.0,137.0,67.66,57.59
2016,1,4,9,15,183.0,110.5,1.75,1.0,162.0,77.09,66.47
2016,1,4,9,30,197.0,125.0,1.8,1.0,187.0,86.29,75.0
2016,1,4,9,45,131.5,140.0,1.9,1.5,183.5,96.16,83.87
2016,1,4,10,0,66.0,155.0,2.0,2.0,180.0,106.39,92.96
2016,1,4,10,15,33.0,93.5,2.0,2.0,106.0,69.79,59.22
2016,1,4,10,30,0.0,32.0,2.0,2.0,32.0,24.43,17.16
2016,1,4,10,45,84.0,120.0,2.0,2.0,159.5,85.52,73.57
2016,1,4,11,0,168.0,208.0,2.0,2.0,287.0,136.38,119.57
2016,1,4,11,15,122.0,212.5,2.0,2.0,271.0,150.65,122.21
2016,1,4,11,30,76.0,217.0,2.0,2.0,255.0,161.6,132.09
2016,1,4,11,45,67.5,218.5,2.05,2.0,253.0,169.57,139.17
2016,1,4,12,0,59.0,220.0,2.1,2.0,251.0,176.33,145.59
2016,1,4,12,15,29.5,175.5,2.1,2.0,191.0,142.66,118.16
2016,1,4,12,30,0.0,131.0,2.1,2.0,131.0,100.43,82.68
2016,1,4,12,45,170.0,170.0,2.15,2.0,256.0,205.55,170.64
2016,1,4,13,0,340.0,209.0,2.2,2.0,381.0,329.69,274.26
2016,1,4,13,15,211.0,211.0,2.2,2.0,317.0,282.92,237.55
2016,1,4,13,30,82.0,213.0,2.2,2.0,253.0,223.08,188.27
2016,1,4,13,45,69.0,201.5,2.2,2.0,234.0,212.83,180.31
2016,1,4,14,0,56.0,190.0,2.2,2.0,215.0,201.06,170.7
2016,1,4,14,15,38.0,172.0,2.15,1.5,188.5,178.11,151.48
2016,1,4,14,30,20.0,154.0,2.1,1.0,162.0,142.1,120.54
2016,1,4,14,45,18.0,142.5,2.05,1.0,149.0,133.13,113.0
2016,1,4,15,0,16.0,131.0,2.0,1.0,136.0,124.03,105.2
2016,1,4,15,15,389.5,95.5,1.9,0.5,205.5,410.44,359.99
2016,1,4,15,30,763.0,60.0,1.8,0.0,275.0,651.15,558.46
2016,1,4,15,45,717.0,55.0,1.7,0.0,232.5,622.15,531.27
2016,1,4,16,0,671.0,50.0,1.6,0.0,190.0,589.1,502.0
2016,1,4,16,15,596.5,43.5,1.5,0.0,146.0,529.64,449.4
2016,1,4,16,30,522.0,37.0,1.4,0.0,102.0,478.33,399.32
2016,1,4,16,45,388.0,26.5,1.3,0.0,64.0,367.56,276.4
2016,1,4,17,0,254.0,16.0,1.2,0.0,26.0,197.98,0.0
2016,1,4,17,15,127.0,8.0,1.2,0.0,13.0,98.1,0.0
2016,1,4,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,1.2,-0.5,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.15,-1.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,0.95,-4.5,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,1,5,7,45,247.0,11.5,1.25,-4.0,30.0,9.05,0.0
2016,1,5,8,0,494.0,23.0,1.4,-4.0,60.0,21.36,10.7
2016,1,5,8,15,593.0,29.5,1.45,-3.5,103.5,27.63,19.63
2016,1,5,8,30,692.0,36.0,1.5,-3.0,147.0,34.06,26.24
2016,1,5,8,45,748.0,40.0,1.6,-3.0,192.5,38.14,30.44
2016,1,5,9,0,804.0,44.0,1.7,-3.0,238.0,45.41,37.52
2016,1,5,9,15,839.0,47.0,1.7,-2.5,280.5,49.26,41.18
2016,1,5,9,30,874.0,50.0,1.7,-2.0,323.0,53.02,44.65
2016,1,5,9,45,899.0,51.5,1.7,-2.0,361.0,55.46,46.91
2016,1,5,10,0,924.0,53.0,1.7,-2.0,399.0,57.81,49.04
2016,1,5,10,15,940.0,55.0,1.65,-1.5,431.5,60.28,51.18
2016,1,5,10,30,956.0,57.0,1.6,-1.0,464.0,62.66,53.21
2016,1,5,10,45,966.5,58.0,1.6,-1.0,489.5,64.13,54.49
2016,1,5,11,0,977.0,59.0,1.6,-1.0,515.0,65.51,55.69
2016,1,5,11,15,983.5,59.5,1.55,-0.5,533.0,120.71,68.63
2016,1,5,11,30,990.0,60.0,1.5,0.0,551.0,178.93,106.55
2016,1,5,11,45,993.5,60.5,1.5,0.0,561.5,236.18,154.79
2016,1,5,12,0,997.0,61.0,1.5,0.0,572.0,292.45,207.11
2016,1,5,12,15,997.5,61.0,1.45,0.0,574.5,346.21,258.99
2016,1,5,12,30,998.0,61.0,1.4,0.0,577.0,398.22,309.27
2016,1,5,12,45,995.5,61.0,1.4,0.0,571.0,447.11,356.31
2016,1,5,13,0,993.0,61.0,1.4,0.0,565.0,493.58,400.24
2016,1,5,13,15,988.0,60.5,1.35,0.0,551.0,535.77,439.29
2016,1,5,13,30,983.0,60.0,1.3,0.0,537.0,574.98,474.81
2016,1,5,13,45,974.0,59.0,1.3,0.0,516.0,608.34,505.15
2016,1,5,14,0,965.0,58.0,1.3,0.0,495.0,638.2,532.03
2016,1,5,14,15,952.0,56.5,1.25,0.0,466.5,661.46,552.72
2016,1,5,14,30,939.0,55.0,1.2,0.0,438.0,680.88,569.93
2016,1,5,14,45,920.0,53.5,1.2,0.0,403.0,692.51,581.2
2016,1,5,15,0,901.0,52.0,1.2,0.0,368.0,700.17,587.91
2016,1,5,15,15,873.5,49.5,1.1,0.0,328.5,696.68,584.51
2016,1,5,15,30,846.0,47.0,1.0,0.0,289.0,689.31,577.68
2016,1,5,15,45,804.5,44.0,0.9,-0.5,245.0,667.42,559.74
2016,1,5,16,0,763.0,41.0,0.8,-1.0,201.0,648.11,542.28
2016,1,5,16,15,695.0,36.0,0.75,-1.5,156.0,596.39,497.89
2016,1,5,16,30,627.0,31.0,0.7,-2.0,111.0,541.57,446.85
2016,1,5,16,45,498.0,23.0,0.65,-3.0,70.5,436.81,331.86
2016,1,5,17,0,369.0,15.0,0.6,-4.0,30.0,313.33,0.0
2016,1,5,17,15,184.5,7.5,0.6,-4.0,15.0,139.53,0.0
2016,1,5,17,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,0.55,-5.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,0.85,-3.5,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,6,7,45,208.0,12.0,0.95,-3.0,28.0,9.44,0.0
2016,1,6,8,0,416.0,24.0,1.0,-3.0,56.0,22.03,11.17
2016,1,6,8,15,519.5,32.0,0.95,-2.5,98.0,29.49,21.26
2016,1,6,8,30,623.0,40.0,0.9,-2.0,140.0,37.06,28.95
2016,1,6,8,45,681.5,45.0,0.9,-1.5,184.0,41.78,33.7
2016,1,6,9,0,740.0,50.0,0.9,-1.0,228.0,46.56,38.34
2016,1,6,9,15,777.5,53.5,0.85,-0.5,270.0,49.92,41.51
2016,1,6,9,30,815.0,57.0,0.8,0.0,312.0,53.29,44.6
2016,1,6,9,45,841.5,59.5,0.75,0.0,349.5,55.74,46.84
2016,1,6,10,0,868.0,62.0,0.7,0.0,387.0,58.18,49.05
2016,1,6,10,15,884.5,64.0,0.65,0.5,419.0,65.67,55.82
2016,1,6,10,30,901.0,66.0,0.6,1.0,451.0,67.95,57.69
2016,1,6,10,45,912.5,67.0,0.6,1.5,476.0,69.35,58.78
2016,1,6,11,0,924.0,68.0,0.6,2.0,501.0,70.68,59.79
2016,1,6,11,15,931.0,69.0,0.55,2.0,519.0,122.89,71.79
2016,1,6,11,30,938.0,70.0,0.5,2.0,537.0,179.03,107.72
2016,1,6,11,45,941.5,70.5,0.5,2.5,547.0,233.86,152.61
2016,1,6,12,0,945.0,71.0,0.5,3.0,557.0,287.79,201.09
2016,1,6,12,15,945.5,71.5,0.45,3.0,559.5,339.73,249.55
2016,1,6,12,30,946.0,72.0,0.4,3.0,562.0,390.05,296.4
2016,1,6,12,45,942.0,72.0,0.4,3.5,556.0,436.36,338.93
2016,1,6,13,0,938.0,72.0,0.4,4.0,550.0,480.23,378.28
2016,1,6,13,15,932.0,71.0,0.4,4.0,536.5,519.58,413.65
2016,1,6,13,30,926.0,70.0,0.4,4.0,523.0,555.99,445.78
2016,1,6,13,45,915.5,69.5,0.4,4.0,501.5,587.4,473.26
2016,1,6,14,0,905.0,69.0,0.4,4.0,480.0,615.4,497.5
2016,1,6,14,15,890.0,67.5,0.35,3.5,452.0,636.08,515.97
2016,1,6,14,30,875.0,66.0,0.3,3.0,424.0,658.37,535.09
2016,1,6,14,45,852.5,64.0,0.3,3.0,390.0,666.42,543.08
2016,1,6,15,0,830.0,62.0,0.3,3.0,356.0,670.36,547.56
2016,1,6,15,15,800.0,59.0,0.35,2.5,317.0,663.77,544.79
2016,1,6,15,30,770.0,56.0,0.4,2.0,278.0,653.09,538.58
2016,1,6,15,45,722.0,52.0,0.45,2.0,235.0,624.09,516.65
2016,1,6,16,0,674.0,48.0,0.5,2.0,192.0,591.08,490.25
2016,1,6,16,15,601.0,42.0,0.55,1.5,148.5,533.62,443.39
2016,1,6,16,30,528.0,36.0,0.6,1.0,105.0,472.69,389.84
2016,1,6,16,45,391.5,26.5,0.7,0.5,66.5,372.36,286.53
2016,1,6,17,0,255.0,17.0,0.8,0.0,28.0,237.35,0.0
2016,1,6,17,15,127.5,8.5,0.8,0.0,14.0,99.21,0.0
2016,1,6,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,7,45,135.0,14.5,0.8,0.0,25.0,11.41,0.0
2016,1,7,8,0,270.0,29.0,0.9,0.0,50.0,24.03,12.53
2016,1,7,8,15,380.5,39.5,0.85,0.0,90.0,32.66,23.9
2016,1,7,8,30,491.0,50.0,0.8,0.0,130.0,41.37,32.69
2016,1,7,8,45,352.5,73.0,0.8,0.5,138.5,54.11,44.88
2016,1,7,9,0,214.0,96.0,0.8,1.0,147.0,68.14,58.06
2016,1,7,9,15,239.5,108.0,0.75,1.5,175.5,76.27,65.58
2016,1,7,9,30,265.0,120.0,0.7,2.0,204.0,84.25,72.79
2016,1,7,9,45,171.5,139.0,0.7,2.5,195.5,96.27,83.56
2016,1,7,10,0,78.0,158.0,0.7,3.0,187.0,108.29,94.16
2016,1,7,10,15,97.5,172.5,0.65,3.0,212.5,117.58,102.33
2016,1,7,10,30,117.0,187.0,0.6,3.0,238.0,123.55,107.46
2016,1,7,10,45,143.0,198.5,0.55,3.5,263.5,130.61,113.34
2016,1,7,11,0,169.0,210.0,0.5,4.0,289.0,137.51,119.03
2016,1,7,11,15,160.5,218.5,0.5,4.0,296.0,156.11,124.13
2016,1,7,11,30,152.0,227.0,0.5,4.0,303.0,175.18,138.3
2016,1,7,11,45,242.0,221.5,0.5,4.5,345.0,202.6,156.57
2016,1,7,12,0,332.0,216.0,0.5,5.0,387.0,239.94,184.5
2016,1,7,12,15,324.5,221.0,0.5,5.0,389.0,265.28,207.59
2016,1,7,12,30,317.0,226.0,0.5,5.0,391.0,289.56,229.86
2016,1,7,12,45,600.0,156.5,0.5,5.0,464.5,375.89,296.71
2016,1,7,13,0,883.0,87.0,0.5,5.0,538.0,471.38,372.06
2016,1,7,13,15,877.0,86.0,0.5,5.0,525.0,509.86,405.93
2016,1,7,13,30,871.0,85.0,0.5,5.0,512.0,545.48,437.27
2016,1,7,13,45,861.0,83.5,0.55,5.5,491.5,575.42,463.27
2016,1,7,14,0,851.0,82.0,0.6,6.0,471.0,601.99,486.1
2016,1,7,14,15,835.5,80.0,0.55,5.5,443.5,621.2,503.46
2016,1,7,14,30,820.0,78.0,0.5,5.0,416.0,636.6,517.6
2016,1,7,14,45,801.0,74.5,0.5,5.0,383.0,644.25,525.4
2016,1,7,15,0,782.0,71.0,0.5,5.0,350.0,647.97,529.99
2016,1,7,15,15,750.5,67.5,0.55,4.5,311.5,638.95,525.57
2016,1,7,15,30,719.0,64.0,0.6,4.0,273.0,625.77,517.38
2016,1,7,15,45,672.5,59.0,0.7,3.5,231.0,602.52,501.16
2016,1,7,16,0,626.0,54.0,0.8,3.0,189.0,570.28,476.41
2016,1,7,16,15,552.0,47.0,0.85,2.5,146.5,511.89,428.34
2016,1,7,16,30,478.0,40.0,0.9,2.0,104.0,450.92,374.59
2016,1,7,16,45,354.5,29.5,1.0,1.5,66.5,348.46,272.74
2016,1,7,17,0,231.0,19.0,1.1,1.0,29.0,223.14,0.0
2016,1,7,17,15,115.5,9.5,1.05,0.5,14.5,91.46,0.0
2016,1,7,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,4.5,0.75,1.0,4.5,3.54,0.0
2016,1,8,8,0,0.0,9.0,0.8,1.0,9.0,6.82,0.0
2016,1,8,8,15,0.0,16.5,0.8,1.0,16.5,12.54,5.69
2016,1,8,8,30,0.0,24.0,0.8,1.0,24.0,18.27,11.29
2016,1,8,8,45,0.0,32.5,0.8,1.5,32.5,24.79,17.54
2016,1,8,9,0,0.0,41.0,0.8,2.0,41.0,31.32,23.73
2016,1,8,9,15,0.0,49.0,0.75,2.0,49.0,37.48,29.55
2016,1,8,9,30,0.0,57.0,0.7,2.0,57.0,43.65,35.31
2016,1,8,9,45,0.0,60.5,0.7,2.0,60.5,46.35,37.78
2016,1,8,10,0,0.0,64.0,0.7,2.0,64.0,49.06,40.23
2016,1,8,10,15,15.5,117.0,0.65,2.0,123.5,86.6,74.73
2016,1,8,10,30,31.0,170.0,0.6,2.0,183.0,116.2,101.34
2016,1,8,10,45,30.5,180.0,0.55,2.5,193.5,122.4,106.43
2016,1,8,11,0,30.0,190.0,0.5,3.0,204.0,128.45,111.42
2016,1,8,11,15,15.0,125.0,0.5,3.0,132.0,94.59,76.79
2016,1,8,11,30,0.0,60.0,0.5,3.0,60.0,46.01,35.04
2016,1,8,11,45,0.0,90.5,0.55,3.5,90.5,69.5,55.55
2016,1,8,12,0,0.0,121.0,0.6,4.0,121.0,92.15,74.93
2016,1,8,12,15,0.0,102.0,0.6,4.0,102.0,78.26,62.86
2016,1,8,12,30,0.0,83.0,0.6,4.0,83.0,63.83,50.39
2016,1,8,12,45,0.0,65.5,0.65,4.0,65.5,50.28,38.62
2016,1,8,13,0,0.0,48.0,0.7,4.0,48.0,36.77,26.82
2016,1,8,13,15,5.0,112.0,0.7,4.0,114.5,89.03,72.42
2016,1,8,13,30,10.0,176.0,0.7,4.0,181.0,144.86,120.21
2016,1,8,13,45,5.5,164.0,0.75,4.0,166.5,134.16,111.04
2016,1,8,14,0,1.0,152.0,0.8,4.0,152.0,122.84,101.54
2016,1,8,14,15,0.5,107.5,0.8,4.0,107.5,84.89,68.99
2016,1,8,14,30,0.0,63.0,0.8,4.0,63.0,48.29,37.16
2016,1,8,14,45,0.0,58.0,0.8,4.0,58.0,44.42,33.87
2016,1,8,15,0,0.0,53.0,0.8,4.0,53.0,40.56,30.51
2016,1,8,15,15,0.0,47.0,0.75,4.0,47.0,35.93,26.44
2016,1,8,15,30,0.0,41.0,0.7,4.0,41.0,31.31,22.35
2016,1,8,15,45,222.5,57.5,0.7,4.0,106.0,258.58,225.27
2016,1,8,16,0,445.0,74.0,0.7,4.0,171.0,455.42,386.87
2016,1,8,16,15,371.0,63.0,0.65,3.5,132.0,393.41,331.8
2016,1,8,16,30,297.0,52.0,0.6,3.0,93.0,330.32,275.84
2016,1,8,16,45,193.5,36.5,0.6,3.0,59.0,238.65,187.49
2016,1,8,17,0,90.0,21.0,0.6,3.0,25.0,111.12,0.0
2016,1,8,17,15,45.0,10.5,0.6,3.0,12.5,41.05,0.0
2016,1,8,17,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.0,1.0,3.5,8.0,6.29,0.0
2016,1,9,8,0,0.0,16.0,1.1,4.0,16.0,12.18,3.5
2016,1,9,8,15,0.0,29.5,1.05,4.0,29.5,22.55,14.51
2016,1,9,8,30,0.0,43.0,1.0,4.0,43.0,32.49,24.1
2016,1,9,8,45,0.0,58.0,1.0,4.0,58.0,43.35,34.42
2016,1,9,9,0,0.0,73.0,1.0,4.0,73.0,54.09,44.52
2016,1,9,9,15,0.0,87.5,0.95,4.0,87.5,64.39,54.1
2016,1,9,9,30,0.0,102.0,0.9,4.0,102.0,74.58,63.45
2016,1,9,9,45,0.0,98.5,0.85,4.5,98.5,73.06,61.86
2016,1,9,10,0,0.0,95.0,0.8,5.0,95.0,71.25,60.0
2016,1,9,10,15,0.0,94.5,0.8,5.0,94.5,71.29,59.94
2016,1,9,10,30,0.0,94.0,0.8,5.0,94.0,71.23,59.78
2016,1,9,10,45,0.0,100.5,0.85,5.5,100.5,75.97,63.85
2016,1,9,11,0,0.0,107.0,0.9,6.0,107.0,80.66,67.85
2016,1,9,11,15,0.0,88.5,0.9,6.0,88.5,67.87,53.63
2016,1,9,11,30,0.0,70.0,0.9,6.0,70.0,53.74,41.36
2016,1,9,11,45,22.5,144.0,0.9,6.5,155.5,111.59,89.88
2016,1,9,12,0,45.0,218.0,0.9,7.0,241.0,171.21,138.79
2016,1,9,12,15,41.5,216.5,0.9,7.0,238.0,175.35,142.41
2016,1,9,12,30,38.0,215.0,0.9,7.0,235.0,178.85,145.74
2016,1,9,12,45,47.5,218.5,0.9,7.5,243.0,190.76,155.51
2016,1,9,13,0,57.0,222.0,0.9,8.0,251.0,203.8,166.29
2016,1,9,13,15,28.5,168.0,0.9,8.0,182.5,150.73,122.86
2016,1,9,13,30,0.0,114.0,0.9,8.0,114.0,88.55,70.71
2016,1,9,13,45,0.0,94.5,0.95,8.0,94.5,73.03,57.66
2016,1,9,14,0,0.0,75.0,1.0,8.0,75.0,57.59,44.48
2016,1,9,14,15,22.5,122.5,0.95,7.5,132.5,118.74,97.67
2016,1,9,14,30,45.0,170.0,0.9,7.0,190.0,185.27,154.58
2016,1,9,14,45,39.0,158.0,0.9,7.0,174.0,174.64,145.62
2016,1,9,15,0,33.0,146.0,0.9,7.0,158.0,163.53,136.48
2016,1,9,15,15,28.5,130.5,0.9,7.0,140.0,148.8,124.17
2016,1,9,15,30,24.0,115.0,0.9,7.0,122.0,133.51,111.18
2016,1,9,15,45,17.0,98.0,0.9,7.0,102.5,102.07,83.99
2016,1,9,16,0,10.0,81.0,0.9,7.0,83.0,82.55,66.74
2016,1,9,16,15,5.0,63.0,0.95,7.0,64.0,62.5,48.82
2016,1,9,16,30,0.0,45.0,1.0,7.0,45.0,41.36,29.81
2016,1,9,16,45,0.0,28.5,1.1,7.0,28.5,24.58,14.31
2016,1,9,17,0,0.0,12.0,1.2,7.0,12.0,9.13,0.0
2016,1,9,17,15,0.0,6.0,1.2,7.0,6.0,4.72,0.0
2016,1,9,17,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.95,6.5,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.3,7.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.25,8.5,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,10,7,45,202.0,11.5,1.5,8.0,27.0,9.05,0.0
2016,1,10,8,0,404.0,23.0,1.6,8.0,54.0,21.06,10.0
2016,1,10,8,15,506.0,30.5,1.65,8.0,95.5,28.07,19.06
2016,1,10,8,30,608.0,38.0,1.7,8.0,137.0,35.21,26.1
2016,1,10,8,45,666.5,43.5,1.8,8.5,181.0,40.38,31.07
2016,1,10,9,0,725.0,49.0,1.9,9.0,225.0,45.59,35.93
2016,1,10,9,15,761.5,52.5,1.95,9.5,266.5,48.93,38.97
2016,1,10,9,30,798.0,56.0,2.0,10.0,308.0,52.29,41.93
2016,1,10,9,45,399.0,74.5,2.15,10.5,200.5,55.8,44.97
2016,1,10,10,0,0.0,93.0,2.3,11.0,93.0,69.91,57.45
2016,1,10,10,15,0.0,104.0,2.4,11.0,104.0,77.76,64.34
2016,1,10,10,30,0.0,115.0,2.5,11.0,115.0,85.52,71.13
2016,1,10,10,45,438.5,95.0,2.6,11.0,303.0,67.95,55.38
2016,1,10,11,0,877.0,75.0,2.7,11.0,491.0,67.99,55.34
2016,1,10,11,15,517.5,153.0,2.75,11.0,400.5,136.26,94.45
2016,1,10,11,30,158.0,231.0,2.8,11.0,310.0,177.79,137.82
2016,1,10,11,45,126.0,233.5,2.85,11.0,297.5,188.58,147.87
2016,1,10,12,0,94.0,236.0,2.9,11.0,285.0,194.68,154.73
2016,1,10,12,15,483.0,162.5,2.85,11.0,416.5,270.3,205.29
2016,1,10,12,30,872.0,89.0,2.8,11.0,548.0,377.94,286.74
2016,1,10,12,45,436.0,55.5,2.8,11.0,285.0,225.0,176.78
2016,1,10,13,0,0.0,22.0,2.8,11.0,22.0,16.81,8.78
2016,1,10,13,15,420.5,57.0,2.75,10.5,266.5,263.27,216.02
2016,1,10,13,30,841.0,92.0,2.7,10.0,511.0,537.4,437.07
2016,1,10,13,45,546.5,146.5,2.65,9.5,414.5,457.52,376.0
2016,1,10,14,0,252.0,201.0,2.6,9.0,318.0,349.45,289.87
2016,1,10,14,15,126.0,144.5,2.5,8.5,203.0,215.76,180.55
2016,1,10,14,30,0.0,88.0,2.4,8.0,88.0,68.35,53.79
2016,1,10,14,45,0.0,81.5,2.35,8.0,81.5,63.18,49.55
2016,1,10,15,0,0.0,75.0,2.3,8.0,75.0,58.0,45.13
2016,1,10,15,15,356.0,71.0,2.15,7.5,177.5,357.01,308.18
2016,1,10,15,30,712.0,67.0,2.0,7.0,280.0,632.28,531.9
2016,1,10,15,45,678.5,60.5,1.9,6.5,239.5,611.37,512.9
2016,1,10,16,0,645.0,54.0,1.8,6.0,199.0,587.07,492.57
2016,1,10,16,15,576.5,47.5,1.65,5.5,156.0,533.42,446.86
2016,1,10,16,30,508.0,41.0,1.5,5.0,113.0,477.1,396.2
2016,1,10,16,45,397.0,30.5,1.4,4.5,74.5,383.15,305.89
2016,1,10,17,0,286.0,20.0,1.3,4.0,36.0,271.17,69.33
2016,1,10,17,15,143.0,10.0,1.3,3.5,18.0,112.57,0.0
2016,1,10,17,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.4,0.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.4,-0.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.4,-1.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.3,-1.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.15,-1.5,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.7,-4.5,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,1,11,7,45,254.0,11.5,0.9,-3.5,31.0,9.05,0.0
2016,1,11,8,0,508.0,23.0,1.0,-3.0,62.0,21.4,11.03
2016,1,11,8,15,605.5,29.5,1.05,-2.5,107.0,27.7,19.68
2016,1,11,8,30,703.0,36.0,1.1,-2.0,152.0,34.15,26.26
2016,1,11,8,45,757.0,40.5,1.15,-1.5,198.0,38.66,30.78
2016,1,11,9,0,811.0,45.0,1.2,-1.0,244.0,46.35,38.14
2016,1,11,9,15,845.0,48.0,1.2,-0.5,287.0,50.21,41.77
2016,1,11,9,30,879.0,51.0,1.2,0.0,330.0,53.97,45.21
2016,1,11,9,45,901.0,53.5,1.2,0.0,368.5,57.1,48.09
2016,1,11,10,0,923.0,56.0,1.2,0.0,407.0,60.12,50.82
2016,1,11,10,15,938.0,57.5,1.2,0.0,439.5,62.21,52.67
2016,1,11,10,30,953.0,59.0,1.2,0.0,472.0,64.21,54.42
2016,1,11,10,45,962.0,60.5,1.25,0.5,498.0,66.0,55.87
2016,1,11,11,0,971.0,62.0,1.3,1.0,524.0,67.69,57.24
2016,1,11,11,15,977.0,62.5,1.3,1.0,542.5,118.45,67.98
2016,1,11,11,30,983.0,63.0,1.3,1.0,561.0,176.8,104.83
2016,1,11,11,45,985.0,64.0,1.3,1.5,571.5,234.39,152.36
2016,1,11,12,0,987.0,65.0,1.3,2.0,582.0,290.91,203.97
2016,1,11,12,15,987.0,65.0,1.3,2.0,584.5,344.72,255.4
2016,1,11,12,30,987.0,65.0,1.3,2.0,587.0,396.77,305.35
2016,1,11,12,45,985.0,64.5,1.35,2.5,581.5,445.62,351.51
2016,1,11,13,0,983.0,64.0,1.4,3.0,576.0,492.1,394.56
2016,1,11,13,15,977.5,63.0,1.4,3.0,562.5,533.87,433.18
2016,1,11,13,30,972.0,62.0,1.4,3.0,549.0,572.62,468.37
2016,1,11,13,45,812.5,88.5,1.4,3.0,484.5,554.89,458.27
2016,1,11,14,0,653.0,115.0,1.4,3.0,420.0,522.21,435.21
2016,1,11,14,15,792.0,86.0,1.3,3.0,435.5,602.54,501.66
2016,1,11,14,30,931.0,57.0,1.2,3.0,451.0,681.83,565.04
2016,1,11,14,45,912.5,55.0,1.2,3.0,416.5,693.58,575.62
2016,1,11,15,0,894.0,53.0,1.2,3.0,382.0,701.32,582.26
2016,1,11,15,15,867.5,51.0,1.05,2.5,342.5,699.5,580.78
2016,1,11,15,30,841.0,49.0,0.9,2.0,303.0,693.84,575.94
2016,1,11,15,45,802.0,45.5,0.75,1.5,259.5,673.2,558.89
2016,1,11,16,0,763.0,42.0,0.6,1.0,216.0,655.62,542.94
2016,1,11,16,15,700.0,37.5,0.6,0.5,170.5,608.26,504.13
2016,1,11,16,30,637.0,33.0,0.6,0.0,125.0,557.74,459.72
