Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,522.5,25.5,0.6,-1.0,83.5,463.01,371.06
2016,1,11,17,0,408.0,18.0,0.6,-2.0,42.0,354.44,132.12
2016,1,11,17,15,204.0,9.0,0.6,-2.0,21.0,156.85,0.0
2016,1,11,17,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,7,45,181.0,12.5,1.15,-1.5,27.0,9.83,0.0
2016,1,12,8,0,362.0,25.0,1.3,-1.0,54.0,20.88,10.62
2016,1,12,8,15,464.0,34.0,1.35,-0.5,95.0,28.48,20.22
2016,1,12,8,30,566.0,43.0,1.4,0.0,136.0,36.17,27.91
2016,1,12,8,45,626.0,49.0,1.45,0.0,179.5,44.7,36.22
2016,1,12,9,0,686.0,55.0,1.5,0.0,223.0,50.15,41.54
2016,1,12,9,15,725.0,59.0,1.65,0.5,264.5,53.75,44.9
2016,1,12,9,30,764.0,63.0,1.8,1.0,306.0,57.36,48.17
2016,1,12,9,45,795.5,64.5,1.95,2.0,344.0,58.92,49.39
2016,1,12,10,0,827.0,66.0,2.1,3.0,382.0,60.55,50.62
2016,1,12,10,15,702.0,95.0,2.15,3.5,378.5,73.93,62.7
2016,1,12,10,30,577.0,124.0,2.2,4.0,375.0,91.34,78.32
2016,1,12,10,45,735.0,98.0,2.3,4.5,436.5,75.66,63.78
2016,1,12,11,0,893.0,72.0,2.4,5.0,498.0,72.92,61.1
2016,1,12,11,15,901.0,73.0,2.45,5.0,516.5,120.24,71.09
2016,1,12,11,30,909.0,74.0,2.5,5.0,535.0,175.38,105.68
2016,1,12,11,45,756.0,112.5,2.6,5.5,501.5,221.86,150.57
2016,1,12,12,0,603.0,151.0,2.7,6.0,468.0,261.58,193.16
2016,1,12,12,15,605.0,151.5,2.75,6.0,471.5,300.49,229.74
2016,1,12,12,30,607.0,152.0,2.8,6.0,475.0,338.57,265.84
2016,1,12,12,45,614.5,148.0,2.85,6.5,472.5,374.11,298.95
2016,1,12,13,0,622.0,144.0,2.9,7.0,470.0,408.76,330.81
2016,1,12,13,15,773.0,106.0,2.85,7.0,501.5,479.83,391.15
2016,1,12,13,30,924.0,68.0,2.8,7.0,533.0,554.51,454.37
2016,1,12,13,45,582.5,136.5,2.8,7.0,426.0,475.07,393.74
2016,1,12,14,0,241.0,205.0,2.8,7.0,319.0,346.81,289.78
2016,1,12,14,15,135.0,186.0,2.7,6.5,249.5,263.38,221.66
2016,1,12,14,30,29.0,167.0,2.6,6.0,180.0,170.83,142.85
2016,1,12,14,45,26.0,154.5,2.55,6.0,165.5,148.86,124.55
2016,1,12,15,0,23.0,142.0,2.5,6.0,151.0,138.39,115.8
2016,1,12,15,15,20.0,128.0,2.45,5.5,135.0,126.09,105.53
2016,1,12,15,30,17.0,114.0,2.4,5.0,119.0,113.58,94.9
2016,1,12,15,45,10.5,98.0,2.35,5.0,101.0,95.89,79.26
2016,1,12,16,0,4.0,82.0,2.3,5.0,83.0,77.8,63.04
2016,1,12,16,15,2.0,65.0,2.3,4.5,65.5,61.3,48.27
2016,1,12,16,30,0.0,48.0,2.3,4.0,48.0,44.01,32.61
2016,1,12,16,45,0.0,32.0,2.3,4.0,32.0,28.42,18.15
2016,1,12,17,0,0.0,16.0,2.3,4.0,16.0,12.2,0.13
2016,1,12,17,15,0.0,8.0,2.25,3.5,8.0,6.29,0.0
2016,1,12,17,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.5,0.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.15,-0.5,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,1,13,7,45,244.0,11.5,1.05,-3.5,30.5,9.05,0.0
2016,1,13,8,0,488.0,23.0,1.2,-3.0,61.0,21.33,11.23
2016,1,13,8,15,586.0,29.5,1.2,-2.5,105.0,27.6,19.62
2016,1,13,8,30,684.0,36.0,1.2,-2.0,149.0,34.02,26.16
2016,1,13,8,45,739.5,40.0,1.25,-2.0,194.5,38.1,30.33
2016,1,13,9,0,795.0,44.0,1.3,-2.0,240.0,45.53,37.52
2016,1,13,9,15,830.5,47.0,1.25,-1.5,283.5,49.38,41.16
2016,1,13,9,30,866.0,50.0,1.2,-1.0,327.0,53.15,44.61
2016,1,13,9,45,890.5,52.0,1.2,-0.5,366.0,55.94,47.09
2016,1,13,10,0,915.0,54.0,1.2,0.0,405.0,58.64,49.44
2016,1,13,10,15,930.5,55.5,1.15,0.0,437.5,60.74,51.3
2016,1,13,10,30,946.0,57.0,1.1,0.0,470.0,62.75,53.06
2016,1,13,10,45,956.5,58.0,1.1,0.5,496.5,64.23,54.23
2016,1,13,11,0,967.0,59.0,1.1,1.0,523.0,65.61,55.31
2016,1,13,11,15,973.0,60.0,1.1,1.0,541.5,115.71,65.96
2016,1,13,11,30,979.0,61.0,1.1,1.0,560.0,174.28,102.79
2016,1,13,11,45,982.0,61.5,1.15,1.5,571.0,231.54,149.9
2016,1,13,12,0,985.0,62.0,1.2,2.0,582.0,287.82,201.26
2016,1,13,12,15,985.0,62.0,1.2,2.0,584.5,341.62,252.64
2016,1,13,12,30,985.0,62.0,1.2,2.0,587.0,393.67,302.55
2016,1,13,12,45,982.5,61.5,1.25,2.5,582.0,442.33,348.52
2016,1,13,13,0,980.0,61.0,1.3,3.0,577.0,488.58,391.35
2016,1,13,13,15,974.0,60.5,1.3,3.0,563.5,530.59,430.08
2016,1,13,13,30,968.0,60.0,1.3,3.0,550.0,569.59,465.36
2016,1,13,13,45,959.0,59.5,1.3,3.0,529.0,603.78,496.01
2016,1,13,14,0,950.0,59.0,1.3,3.0,508.0,634.54,523.25
2016,1,13,14,15,937.0,57.5,1.25,2.5,480.5,658.16,544.95
2016,1,13,14,30,924.0,56.0,1.2,2.0,453.0,677.96,563.31
2016,1,13,14,45,904.5,55.0,1.2,2.0,418.5,690.2,574.9
2016,1,13,15,0,885.0,54.0,1.2,2.0,384.0,698.5,582.01
2016,1,13,15,15,859.0,51.5,1.05,1.5,345.0,696.35,580.33
2016,1,13,15,30,833.0,49.0,0.9,1.0,306.0,690.31,575.29
2016,1,13,15,45,791.5,46.0,0.8,0.5,262.5,668.43,558.05
2016,1,13,16,0,750.0,43.0,0.7,0.0,219.0,649.71,542.13
2016,1,13,16,15,688.0,38.5,0.7,-0.5,174.0,602.96,503.85
2016,1,13,16,30,626.0,34.0,0.7,-1.0,129.0,553.09,460.18
2016,1,13,16,45,512.5,27.0,0.7,-1.5,87.0,459.16,373.94
2016,1,13,17,0,399.0,20.0,0.7,-2.0,45.0,353.82,188.96
2016,1,13,17,15,199.5,10.0,0.7,-2.0,22.5,155.11,0.0
2016,1,13,17,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,1.1,-1.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,1.2,-1.0,0.0,0.0,0.0
2016,1,14,7,45,198.5,12.0,1.35,-0.5,28.0,9.44,0.0
2016,1,14,8,0,397.0,24.0,1.5,0.0,56.0,21.93,11.66
2016,1,14,8,15,497.5,32.0,1.5,0.5,98.0,29.35,20.95
2016,1,14,8,30,598.0,40.0,1.5,1.0,140.0,36.87,28.46
2016,1,14,8,45,657.0,45.5,1.5,1.5,184.0,41.99,33.51
2016,1,14,9,0,716.0,51.0,1.5,2.0,228.0,47.15,38.43
2016,1,14,9,15,754.0,54.5,1.5,2.5,270.5,50.46,41.51
2016,1,14,9,30,792.0,58.0,1.5,3.0,313.0,53.79,44.52
2016,1,14,9,45,821.5,60.0,1.55,4.0,351.5,55.86,46.19
2016,1,14,10,0,851.0,62.0,1.6,5.0,390.0,57.94,47.84
2016,1,14,10,15,868.5,64.0,1.65,5.5,422.5,65.66,54.69
2016,1,14,10,30,886.0,66.0,1.7,6.0,455.0,67.94,56.54
2016,1,14,10,45,898.0,67.5,1.75,6.5,481.0,69.68,57.91
2016,1,14,11,0,910.0,69.0,1.8,7.0,507.0,71.34,59.2
2016,1,14,11,15,917.5,70.0,1.8,7.5,525.5,118.81,68.83
2016,1,14,11,30,925.0,71.0,1.8,8.0,544.0,174.87,103.23
2016,1,14,11,45,929.0,71.5,1.8,8.5,555.5,229.75,147.42
2016,1,14,12,0,933.0,72.0,1.8,9.0,567.0,283.84,195.73
2016,1,14,12,15,934.0,72.0,1.75,9.0,570.0,335.65,244.22
2016,1,14,12,30,935.0,72.0,1.7,9.0,573.0,385.9,291.46
2016,1,14,12,45,934.0,71.5,1.7,9.5,568.5,433.17,335.12
2016,1,14,13,0,933.0,71.0,1.7,10.0,564.0,478.28,375.91
2016,1,14,13,15,928.0,70.5,1.6,10.0,551.5,519.17,412.53
2016,1,14,13,30,923.0,70.0,1.5,10.0,539.0,557.23,445.82
2016,1,14,13,45,915.0,68.5,1.45,10.0,519.0,589.66,474.14
2016,1,14,14,0,907.0,67.0,1.4,10.0,499.0,618.78,499.22
2016,1,14,14,15,894.0,66.0,1.3,9.5,472.0,641.98,519.72
2016,1,14,14,30,881.0,65.0,1.2,9.0,445.0,661.55,536.99
2016,1,14,14,45,863.0,63.0,1.1,9.0,412.0,672.92,546.72
2016,1,14,15,0,845.0,61.0,1.0,9.0,379.0,686.85,557.02
2016,1,14,15,15,818.5,58.0,0.95,8.0,340.5,683.57,556.59
2016,1,14,15,30,792.0,55.0,0.9,7.0,302.0,676.25,552.98
2016,1,14,15,45,752.0,51.5,0.85,6.5,259.0,654.39,536.8
2016,1,14,16,0,712.0,48.0,0.8,6.0,216.0,628.66,516.65
2016,1,14,16,15,650.0,42.5,0.8,5.0,172.0,580.28,478.74
2016,1,14,16,30,588.0,37.0,0.8,4.0,128.0,528.7,435.39
2016,1,14,16,45,479.0,29.0,0.85,3.5,87.0,436.71,353.33
2016,1,14,17,0,370.0,21.0,0.9,3.0,46.0,335.14,195.68
2016,1,14,17,15,185.0,10.5,0.85,2.5,23.0,145.18,0.0
2016,1,14,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,0.7,1.5,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,1,15,7,45,0.0,12.5,0.45,1.0,12.5,9.83,0.0
2016,1,15,8,0,0.0,25.0,0.4,1.0,25.0,18.84,9.36
2016,1,15,8,15,8.5,42.5,0.3,1.0,44.0,31.41,22.89
2016,1,15,8,30,17.0,60.0,0.2,1.0,63.0,43.57,34.76
2016,1,15,8,45,24.0,77.5,0.15,1.5,83.0,55.55,46.19
2016,1,15,9,0,31.0,95.0,0.1,2.0,103.0,67.33,57.19
2016,1,15,9,15,36.5,111.0,0.1,2.0,122.0,78.03,67.07
2016,1,15,9,30,42.0,127.0,0.1,2.0,141.0,88.54,76.6
2016,1,15,9,45,24.0,132.0,0.15,2.5,140.5,94.85,82.08
2016,1,15,10,0,6.0,137.0,0.2,3.0,140.0,98.68,85.24
2016,1,15,10,15,3.0,131.5,0.3,3.0,133.0,95.98,82.67
2016,1,15,10,30,0.0,126.0,0.4,3.0,126.0,92.93,79.81
2016,1,15,10,45,0.0,134.5,0.5,3.5,134.5,98.92,84.96
2016,1,15,11,0,0.0,143.0,0.6,4.0,143.0,104.83,89.98
2016,1,15,11,15,0.0,110.0,0.7,4.0,110.0,83.25,67.25
2016,1,15,11,30,0.0,77.0,0.8,4.0,77.0,59.17,46.36
2016,1,15,11,45,0.0,81.0,0.9,4.5,81.0,62.28,48.97
2016,1,15,12,0,0.0,85.0,1.0,5.0,85.0,65.39,51.53
2016,1,15,12,15,0.0,63.0,1.0,5.0,63.0,48.36,36.72
2016,1,15,12,30,0.0,41.0,1.0,5.0,41.0,31.4,21.94
2016,1,15,12,45,0.0,49.5,1.0,5.5,49.5,37.94,27.62
2016,1,15,13,0,0.0,58.0,1.0,6.0,58.0,44.49,33.26
2016,1,15,13,15,0.0,45.5,1.05,6.0,45.5,34.85,24.88
2016,1,15,13,30,0.0,33.0,1.1,6.0,33.0,25.24,16.51
2016,1,15,13,45,0.0,21.0,1.2,6.0,21.0,16.03,8.46
2016,1,15,14,0,0.0,9.0,1.3,6.0,9.0,6.86,0.39
2016,1,15,14,15,0.0,8.0,1.35,6.0,8.0,6.09,0.0
2016,1,15,14,30,0.0,7.0,1.4,6.0,7.0,5.33,0.0
2016,1,15,14,45,0.0,56.0,1.45,6.0,56.0,42.88,32.2
2016,1,15,15,0,0.0,105.0,1.5,6.0,105.0,84.86,68.92
2016,1,15,15,15,0.0,94.0,1.5,6.0,94.0,76.05,61.28
2016,1,15,15,30,0.0,83.0,1.5,6.0,83.0,67.14,53.58
2016,1,15,15,45,0.0,70.5,1.5,6.0,70.5,56.64,44.38
2016,1,15,16,0,0.0,58.0,1.5,6.0,58.0,45.95,34.91
2016,1,15,16,15,0.0,45.5,1.45,6.0,45.5,35.06,25.15
2016,1,15,16,30,0.0,33.0,1.4,6.0,33.0,25.2,16.26
2016,1,15,16,45,0.0,22.5,1.4,6.0,22.5,17.15,8.84
2016,1,15,17,0,0.0,12.0,1.4,6.0,12.0,9.12,0.26
2016,1,15,17,15,0.0,6.0,1.4,5.5,6.0,4.72,0.0
2016,1,15,17,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,1.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,1,16,7,45,175.0,13.5,1.1,2.5,28.0,10.62,0.0
2016,1,16,8,0,350.0,27.0,1.2,3.0,56.0,22.5,12.25
2016,1,16,8,15,451.0,36.5,1.2,3.5,97.5,30.44,21.72
2016,1,16,8,30,552.0,46.0,1.2,4.0,139.0,38.45,29.59
2016,1,16,8,45,617.5,51.0,1.25,5.0,183.5,42.68,33.7
2016,1,16,9,0,683.0,56.0,1.3,6.0,228.0,50.93,41.31
2016,1,16,9,15,377.5,94.5,1.35,6.5,192.0,68.49,57.33
2016,1,16,9,30,72.0,133.0,1.4,7.0,156.0,92.32,78.77
2016,1,16,9,45,95.0,150.0,1.45,7.5,184.5,103.41,88.45
2016,1,16,10,0,118.0,167.0,1.5,8.0,213.0,111.89,95.69
2016,1,16,10,15,119.5,181.5,1.5,8.0,231.5,120.41,103.07
2016,1,16,10,30,121.0,196.0,1.5,8.0,250.0,128.68,110.19
2016,1,16,10,45,205.0,201.5,1.55,8.5,299.0,133.84,114.33
2016,1,16,11,0,289.0,207.0,1.6,9.0,348.0,134.72,114.71
2016,1,16,11,15,320.0,210.5,1.65,9.0,371.5,158.66,119.85
2016,1,16,11,30,351.0,214.0,1.7,9.0,395.0,189.71,139.87
2016,1,16,11,45,630.0,146.0,1.75,9.5,480.0,223.43,154.65
2016,1,16,12,0,909.0,78.0,1.8,10.0,565.0,283.32,195.49
2016,1,16,12,15,910.0,78.5,1.8,10.0,568.5,334.67,243.33
2016,1,16,12,30,911.0,79.0,1.8,10.0,572.0,384.53,290.06
2016,1,16,12,45,907.5,79.0,1.8,10.5,567.0,430.55,332.53
2016,1,16,13,0,904.0,79.0,1.8,11.0,562.0,474.26,372.03
2016,1,16,13,15,899.0,78.0,1.75,10.5,549.5,513.86,408.46
2016,1,16,13,30,894.0,77.0,1.7,10.0,537.0,550.69,441.86
2016,1,16,13,45,644.0,132.0,1.7,10.0,457.0,507.25,411.1
2016,1,16,14,0,394.0,187.0,1.7,10.0,377.0,420.26,344.28
2016,1,16,14,15,621.0,129.5,1.6,10.0,410.5,545.71,446.62
2016,1,16,14,30,848.0,72.0,1.5,10.0,444.0,655.65,533.67
2016,1,16,14,45,828.0,70.0,1.45,10.0,410.5,665.65,542.04
2016,1,16,15,0,808.0,68.0,1.4,10.0,377.0,671.65,547.66
2016,1,16,15,15,780.0,65.0,1.25,9.5,339.0,666.79,544.36
2016,1,16,15,30,752.0,62.0,1.1,9.0,301.0,657.87,537.71
2016,1,16,15,45,712.5,57.5,0.95,8.5,259.0,634.68,519.66
2016,1,16,16,0,673.0,53.0,0.8,8.0,217.0,607.64,497.72
2016,1,16,16,15,610.5,47.0,0.8,7.0,173.5,557.81,459.09
2016,1,16,16,30,548.0,41.0,0.8,6.0,130.0,513.61,422.09
2016,1,16,16,45,444.5,32.5,0.8,5.5,89.0,426.14,345.33
2016,1,16,17,0,341.0,24.0,0.8,5.0,48.0,331.64,220.03
2016,1,16,17,15,170.5,12.0,0.8,4.5,24.0,136.37,0.0
2016,1,16,17,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,0.5,1.05,0.0,0.5,0.39,0.0
2016,1,17,8,0,0.0,1.0,1.1,0.0,1.0,0.75,0.0
2016,1,17,8,15,0.0,1.5,1.1,0.0,1.5,1.13,0.0
2016,1,17,8,30,0.0,2.0,1.1,0.0,2.0,1.51,0.0
2016,1,17,8,45,0.0,3.0,1.15,0.0,3.0,2.27,0.0
2016,1,17,9,0,0.0,4.0,1.2,0.0,4.0,3.03,0.0
2016,1,17,9,15,0.0,5.0,1.2,0.0,5.0,3.79,0.0
2016,1,17,9,30,0.0,6.0,1.2,0.0,6.0,4.55,0.0
2016,1,17,9,45,0.0,54.5,1.2,0.5,54.5,41.71,33.66
2016,1,17,10,0,0.0,103.0,1.2,1.0,103.0,76.83,66.09
2016,1,17,10,15,16.0,140.0,1.2,1.0,147.5,101.68,88.7
2016,1,17,10,30,32.0,177.0,1.2,1.0,192.0,120.57,105.66
2016,1,17,10,45,19.0,172.0,1.3,1.5,181.5,122.95,107.41
2016,1,17,11,0,6.0,167.0,1.4,2.0,171.0,120.25,104.63
2016,1,17,11,15,38.5,198.0,1.4,2.0,218.5,139.05,114.81
2016,1,17,11,30,71.0,229.0,1.4,2.0,266.0,167.62,137.04
2016,1,17,11,45,69.5,236.5,1.45,2.5,273.5,180.68,147.69
2016,1,17,12,0,68.0,244.0,1.5,3.0,281.0,193.71,158.74
2016,1,17,12,15,34.0,199.5,1.5,3.0,218.0,160.72,132.45
2016,1,17,12,30,0.0,155.0,1.5,3.0,155.0,118.45,97.58
2016,1,17,12,45,0.0,119.0,1.55,3.5,119.0,91.55,74.38
2016,1,17,13,0,0.0,83.0,1.6,4.0,83.0,63.84,50.32
2016,1,17,13,15,84.0,160.5,1.6,4.0,204.0,177.94,148.38
2016,1,17,13,30,168.0,238.0,1.6,4.0,325.0,297.51,248.55
2016,1,17,13,45,350.5,197.5,1.65,4.0,370.5,385.84,322.85
2016,1,17,14,0,533.0,157.0,1.7,4.0,416.0,487.76,407.83
2016,1,17,14,15,266.5,135.0,1.65,4.0,264.5,306.6,260.05
2016,1,17,14,30,0.0,113.0,1.6,4.0,113.0,89.57,72.8
2016,1,17,14,45,0.0,107.0,1.55,4.0,107.0,85.2,69.5
2016,1,17,15,0,0.0,101.0,1.5,4.0,101.0,80.9,65.87
2016,1,17,15,15,358.0,88.5,1.35,3.5,203.5,383.36,332.58
2016,1,17,15,30,716.0,76.0,1.2,3.0,306.0,654.1,550.77
2016,1,17,15,45,686.0,69.0,1.05,3.0,265.0,635.58,531.71
2016,1,17,16,0,656.0,62.0,0.9,3.0,224.0,613.53,512.34
2016,1,17,16,15,593.0,55.0,0.85,2.0,179.5,562.95,471.95
2016,1,17,16,30,530.0,48.0,0.8,1.0,135.0,509.33,426.65
2016,1,17,16,45,435.5,37.5,0.8,0.5,94.0,425.87,352.45
2016,1,17,17,0,341.0,27.0,0.8,0.0,53.0,337.19,238.29
2016,1,17,17,15,170.5,13.5,0.8,0.0,26.5,137.95,0.0
2016,1,17,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.65,-2.5,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.7,-3.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.65,-3.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.6,-3.5,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.6,-4.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.55,-4.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.5,-4.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.2,-5.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.3,-4.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,1,18,7,45,258.0,11.5,1.55,-4.0,33.0,9.05,0.0
2016,1,18,8,0,516.0,23.0,1.7,-4.0,66.0,21.43,12.14
2016,1,18,8,15,610.5,29.5,1.75,-3.5,111.5,27.75,19.95
2016,1,18,8,30,705.0,36.0,1.8,-3.0,157.0,34.21,26.49
2016,1,18,8,45,759.5,40.0,1.85,-3.0,204.0,41.07,33.28
2016,1,18,9,0,814.0,44.0,1.9,-3.0,251.0,45.98,38.1
2016,1,18,9,15,848.5,47.0,1.9,-2.5,295.5,49.86,41.75
2016,1,18,9,30,883.0,50.0,1.9,-2.0,340.0,53.64,45.22
2016,1,18,9,45,907.5,51.5,1.9,-2.0,379.5,56.09,47.46
2016,1,18,10,0,932.0,53.0,1.9,-2.0,419.0,58.46,49.6
2016,1,18,10,15,948.0,54.5,1.9,-1.5,453.5,60.6,51.4
2016,1,18,10,30,964.0,56.0,1.9,-1.0,488.0,62.64,53.11
2016,1,18,10,45,975.5,57.0,1.95,-1.0,515.0,64.16,54.42
2016,1,18,11,0,987.0,58.0,2.0,-1.0,542.0,65.59,55.65
2016,1,18,11,15,994.0,59.0,2.0,-1.0,562.0,116.31,66.44
2016,1,18,11,30,1001.0,60.0,2.0,-1.0,582.0,176.6,104.68
2016,1,18,11,45,1005.5,60.0,2.0,-1.0,594.0,235.38,153.88
2016,1,18,12,0,1010.0,60.0,2.0,-1.0,606.0,293.31,207.88
2016,1,18,12,15,1011.0,60.0,2.0,-1.0,610.0,349.15,262.15
2016,1,18,12,30,1012.0,60.0,2.0,-1.0,614.0,403.31,315.05
2016,1,18,12,45,1008.0,61.5,2.05,-1.0,610.0,455.04,365.29
2016,1,18,13,0,1004.0,63.0,2.1,-1.0,606.0,504.29,412.33
2016,1,18,13,15,1000.0,62.5,2.1,-1.0,593.5,548.92,454.26
2016,1,18,13,30,996.0,62.0,2.1,-1.0,581.0,590.63,492.74
2016,1,18,13,45,989.0,61.0,2.1,-1.0,560.5,627.07,526.08
2016,1,18,14,0,982.0,60.0,2.1,-1.0,540.0,660.08,555.94
2016,1,18,14,15,971.5,58.5,2.05,-1.0,512.5,686.81,579.93
2016,1,18,14,30,961.0,57.0,2.0,-1.0,485.0,709.74,600.44
2016,1,18,14,45,945.0,55.5,1.95,-1.5,450.5,725.1,615.06
2016,1,18,15,0,929.0,54.0,1.9,-2.0,416.0,736.46,625.49
2016,1,18,15,15,906.0,51.5,1.8,-2.0,376.0,737.51,626.3
2016,1,18,15,30,883.0,49.0,1.7,-2.0,336.0,734.54,623.74
2016,1,18,15,45,848.0,46.5,1.6,-2.5,291.5,718.77,611.67
2016,1,18,16,0,813.0,44.0,1.5,-3.0,247.0,699.46,595.8
2016,1,18,16,15,759.0,39.5,1.35,-3.5,200.5,659.41,561.33
2016,1,18,16,30,705.0,35.0,1.2,-4.0,154.0,616.92,522.29
2016,1,18,16,45,608.5,28.5,1.1,-4.5,108.5,540.47,451.66
2016,1,18,17,0,512.0,22.0,1.0,-5.0,63.0,455.91,335.89
2016,1,18,17,15,256.0,11.0,1.0,-5.0,31.5,200.44,0.0
2016,1,18,17,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.0,-5.5,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.0,-6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.05,-6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,1.25,-6.5,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,1.3,-7.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,1.35,-7.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,1.4,-7.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,1.4,-7.5,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,1.4,-8.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,1.3,-8.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,1.15,-8.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,1.1,-8.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,1.05,-8.5,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,1.0,-9.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,1.1,-8.5,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,1.2,-8.0,0.0,0.0,0.0
2016,1,19,7,45,253.0,12.5,1.3,-8.0,34.0,9.83,0.0
2016,1,19,8,0,506.0,25.0,1.4,-8.0,68.0,23.21,14.08
2016,1,19,8,15,599.0,31.5,1.45,-7.5,113.0,29.45,21.92
2016,1,19,8,30,692.0,38.0,1.5,-7.0,158.0,35.83,28.49
2016,1,19,8,45,744.0,42.5,1.6,-6.5,204.5,40.28,33.0
2016,1,19,9,0,796.0,47.0,1.7,-6.0,251.0,44.76,37.39
2016,1,19,9,15,830.0,50.5,1.7,-5.5,295.0,52.23,44.5
2016,1,19,9,30,864.0,54.0,1.7,-5.0,339.0,56.32,48.28
2016,1,19,9,45,885.5,56.5,1.75,-5.0,378.0,59.4,51.14
2016,1,19,10,0,907.0,59.0,1.8,-5.0,417.0,62.38,53.86
2016,1,19,10,15,922.5,60.5,1.8,-4.5,450.5,64.45,55.6
2016,1,19,10,30,938.0,62.0,1.8,-4.0,484.0,66.42,57.24
2016,1,19,10,45,948.0,63.5,1.8,-4.0,511.0,68.19,58.79
2016,1,19,11,0,958.0,65.0,1.8,-4.0,538.0,69.88,60.27
2016,1,19,11,15,965.0,66.0,1.8,-3.5,557.5,119.57,70.75
2016,1,19,11,30,972.0,67.0,1.8,-3.0,577.0,178.55,108.33
2016,1,19,11,45,975.0,68.0,1.85,-3.0,589.0,236.56,157.25
2016,1,19,12,0,978.0,69.0,1.9,-3.0,601.0,293.66,210.8
2016,1,19,12,15,979.0,69.0,1.9,-2.5,604.5,348.22,263.62
2016,1,19,12,30,980.0,69.0,1.9,-2.0,608.0,401.15,314.92
2016,1,19,12,45,979.0,68.5,1.9,-2.0,604.0,451.03,363.35
2016,1,19,13,0,978.0,68.0,1.9,-2.0,600.0,498.66,408.79
2016,1,19,13,15,973.5,67.5,1.9,-2.0,587.5,542.17,449.73
2016,1,19,13,30,969.0,67.0,1.9,-2.0,575.0,582.79,487.24
2016,1,19,13,45,962.0,66.5,1.9,-2.0,555.0,618.98,520.3
2016,1,19,14,0,955.0,66.0,1.9,-2.0,535.0,651.87,549.97
2016,1,19,14,15,944.0,64.5,1.85,-2.0,508.0,677.72,573.16
2016,1,19,14,30,933.0,63.0,1.8,-2.0,481.0,699.83,592.94
2016,1,19,14,45,916.5,61.0,1.8,-2.0,447.0,713.82,606.04
2016,1,19,15,0,900.0,59.0,1.8,-2.0,413.0,723.84,614.8
2016,1,19,15,15,877.0,57.0,1.7,-2.0,373.5,725.27,615.9
2016,1,19,15,30,854.0,55.0,1.6,-2.0,334.0,722.84,613.78
2016,1,19,15,45,819.5,51.5,1.5,-2.5,290.5,712.96,606.32
2016,1,19,16,0,785.0,48.0,1.4,-3.0,247.0,692.08,589.26
2016,1,19,16,15,730.5,43.5,1.25,-3.5,200.5,650.82,554.03
2016,1,19,16,30,676.0,39.0,1.1,-4.0,154.0,606.04,513.5
2016,1,19,16,45,580.5,31.5,0.95,-4.5,109.0,523.6,438.55
2016,1,19,17,0,485.0,24.0,0.8,-5.0,64.0,439.22,332.15
2016,1,19,17,15,242.5,12.0,0.8,-5.0,32.0,191.7,0.0
2016,1,19,17,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,0.8,-5.5,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,0.8,-6.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,0.75,-6.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,0.6,-6.5,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,0.6,-7.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,0.6,-7.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,0.6,-8.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,0.55,-8.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,0.5,-8.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,0.5,-8.5,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,0.5,-9.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,0.5,-9.5,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,0.5,-10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,0.45,-9.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,0.4,-9.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,0.35,-8.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,0.3,-8.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,0.3,-7.5,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.3,-7.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.25,-7.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,0.2,-7.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,0.15,-7.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,0.1,-7.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,0.15,-6.5,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,0.2,-6.0,0.0,0.0,0.0
2016,1,20,7,45,143.0,16.5,0.25,-6.0,29.0,13.46,0.0
2016,1,20,8,0,286.0,33.0,0.3,-6.0,58.0,27.32,17.7
2016,1,20,8,15,386.0,44.0,0.4,-5.5,99.0,36.25,28.15
2016,1,20,8,30,486.0,55.0,0.5,-5.0,140.0,45.2,37.16
2016,1,20,8,45,540.5,64.0,0.6,-4.5,183.0,52.16,44.04
2016,1,20,9,0,595.0,73.0,0.7,-4.0,226.0,59.05,50.68
2016,1,20,9,15,352.5,105.5,0.75,-3.5,200.5,75.34,65.97
2016,1,20,9,30,110.0,138.0,0.8,-3.0,175.0,94.34,83.54
2016,1,20,9,45,150.5,153.5,0.9,-2.5,210.0,104.48,92.63
2016,1,20,10,0,191.0,169.0,1.0,-2.0,245.0,114.46,101.49
2016,1,20,10,15,203.0,183.0,1.05,-1.5,269.5,122.99,108.9
2016,1,20,10,30,215.0,197.0,1.1,-1.0,294.0,131.29,116.05
2016,1,20,10,45,261.0,203.0,1.15,-1.0,327.5,132.03,116.5
2016,1,20,11,0,307.0,209.0,1.2,-1.0,361.0,136.12,120.04
2016,1,20,11,15,276.5,222.5,1.25,-0.5,363.5,162.54,128.43
2016,1,20,11,30,246.0,236.0,1.3,0.0,366.0,191.83,150.61
2016,1,20,11,45,293.0,233.5,1.4,0.0,391.5,218.22,170.49
2016,1,20,12,0,340.0,231.0,1.5,0.0,417.0,251.01,197.72
2016,1,20,12,15,573.0,175.0,1.55,0.0,491.0,306.2,238.99
2016,1,20,12,30,806.0,119.0,1.6,0.0,565.0,381.52,300.27
2016,1,20,12,45,807.0,117.0,1.65,0.0,561.0,425.69,342.33
2016,1,20,13,0,808.0,115.0,1.7,0.0,557.0,468.05,382.27
2016,1,20,13,15,491.5,178.5,1.7,0.0,446.0,407.09,338.91
2016,1,20,13,30,175.0,242.0,1.7,0.0,335.0,304.77,256.97
2016,1,20,13,45,115.0,226.5,1.75,0.5,286.5,269.97,228.74
2016,1,20,14,0,55.0,211.0,1.8,1.0,238.0,217.72,184.46
2016,1,20,14,15,27.5,175.0,1.75,0.5,188.5,171.17,145.15
2016,1,20,14,30,0.0,139.0,1.7,0.0,139.0,112.45,94.14
2016,1,20,14,45,0.0,92.5,1.7,0.0,92.5,72.23,58.98
2016,1,20,15,0,0.0,46.0,1.7,0.0,46.0,35.17,26.05
2016,1,20,15,15,0.0,41.5,1.6,0.0,41.5,31.7,23.0
2016,1,20,15,30,0.0,37.0,1.5,0.0,37.0,28.24,19.92
2016,1,20,15,45,0.0,32.0,1.4,0.0,32.0,24.39,16.46
2016,1,20,16,0,0.0,27.0,1.3,0.0,27.0,20.56,12.97
2016,1,20,16,15,0.0,21.5,1.25,0.0,21.5,16.35,9.1
2016,1,20,16,30,0.0,16.0,1.2,0.0,16.0,12.15,5.21
2016,1,20,16,45,0.0,11.0,1.15,0.0,11.0,8.34,1.66
2016,1,20,17,0,0.0,6.0,1.1,0.0,6.0,4.54,0.0
2016,1,20,17,15,0.0,3.0,1.05,0.0,3.0,2.27,0.0
2016,1,20,17,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.05,-1.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.0,-1.5,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,0.75,-3.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,0.7,-3.5,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,0.6,-5.5,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,0.65,-5.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,1,21,7,45,189.5,15.5,0.8,-3.5,32.0,12.68,0.0
2016,1,21,8,0,379.0,31.0,0.9,-3.0,64.0,25.92,16.41
2016,1,21,8,15,478.0,40.0,1.0,-2.5,107.5,33.41,25.18
2016,1,21,8,30,577.0,49.0,1.1,-2.0,151.0,40.99,32.78
2016,1,21,8,45,640.0,54.5,1.2,-1.5,197.0,45.57,37.35
2016,1,21,9,0,703.0,60.0,1.3,-1.0,243.0,54.43,45.76
2016,1,21,9,15,742.0,64.5,1.3,-0.5,286.5,58.35,49.4
2016,1,21,9,30,781.0,69.0,1.3,0.0,330.0,62.28,52.94
2016,1,21,9,45,811.0,71.5,1.3,0.0,370.0,64.52,54.95
2016,1,21,10,0,841.0,74.0,1.3,0.0,410.0,66.79,56.95
2016,1,21,10,15,859.5,76.5,1.25,0.0,444.0,68.87,58.75
2016,1,21,10,30,878.0,79.0,1.2,0.0,478.0,70.94,60.54
2016,1,21,10,45,607.5,142.0,1.2,0.5,425.5,102.58,89.31
2016,1,21,11,0,337.0,205.0,1.2,1.0,373.0,134.59,117.87
2016,1,21,11,15,465.5,180.0,1.15,1.0,421.5,148.11,109.38
2016,1,21,11,30,594.0,155.0,1.1,1.0,470.0,184.41,128.16
2016,1,21,11,45,770.0,117.5,1.05,1.5,535.0,228.96,156.9
2016,1,21,12,0,946.0,80.0,1.0,2.0,600.0,296.05,209.18
2016,1,21,12,15,947.5,80.0,0.95,2.0,604.0,349.62,259.6
2016,1,21,12,30,949.0,80.0,0.9,2.0,608.0,401.69,308.64
2016,1,21,12,45,949.5,79.0,0.9,2.5,604.5,450.77,353.96
2016,1,21,13,0,950.0,78.0,0.9,3.0,601.0,497.78,396.32
2016,1,21,13,15,945.5,77.5,0.85,3.0,589.0,540.58,434.47
2016,1,21,13,30,941.0,77.0,0.8,3.0,577.0,580.56,469.24
2016,1,21,13,45,933.5,75.5,0.75,3.0,557.0,614.89,498.67
2016,1,21,14,0,926.0,74.0,0.7,3.0,537.0,645.87,524.76
2016,1,21,14,15,914.0,72.5,0.7,2.5,509.5,670.59,547.1
2016,1,21,14,30,902.0,71.0,0.7,2.0,482.0,691.59,566.35
2016,1,21,14,45,883.5,69.5,0.7,2.0,448.0,710.56,582.6
2016,1,21,15,0,865.0,68.0,0.7,2.0,414.0,719.8,590.39
2016,1,21,15,15,840.0,65.0,0.65,1.5,374.5,718.44,590.5
2016,1,21,15,30,815.0,62.0,0.6,1.0,335.0,712.91,587.42
2016,1,21,15,45,776.5,58.5,0.55,1.0,291.0,692.47,571.69
2016,1,21,16,0,738.0,55.0,0.5,1.0,247.0,667.91,552.14
2016,1,21,16,15,680.5,49.5,0.6,0.5,201.0,622.51,518.17
2016,1,21,16,30,623.0,44.0,0.7,0.0,155.0,573.47,478.61
2016,1,21,16,45,523.0,36.0,0.8,0.0,110.5,486.15,403.85
2016,1,21,17,0,423.0,28.0,0.9,0.0,66.0,410.46,319.11
2016,1,21,17,15,211.5,14.0,0.9,0.0,33.0,207.89,0.0
2016,1,21,17,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,0.85,-1.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,1.3,-2.5,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,1.65,-3.5,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,1.7,-4.0,0.0,0.0,0.0
