Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,14,0,296.0,236.0,2.3,18.0,396.0,415.53,330.08
2016,2,1,14,15,177.5,224.5,2.25,18.0,319.0,330.11,264.08
2016,2,1,14,30,59.0,213.0,2.2,18.0,242.0,234.32,187.21
2016,2,1,14,45,42.0,192.0,2.15,18.0,212.0,207.15,165.83
2016,2,1,15,0,25.0,171.0,2.1,18.0,182.0,164.22,131.12
2016,2,1,15,15,22.0,156.5,2.0,17.5,166.0,151.64,121.43
2016,2,1,15,30,19.0,142.0,1.9,17.0,150.0,138.81,111.31
2016,2,1,15,45,324.5,106.5,1.85,17.0,205.5,410.95,339.41
2016,2,1,16,0,630.0,71.0,1.8,17.0,261.0,629.22,508.88
2016,2,1,16,15,577.5,64.5,1.7,16.5,217.0,585.9,474.1
2016,2,1,16,30,525.0,58.0,1.6,16.0,173.0,539.57,437.6
2016,2,1,16,45,441.5,49.5,1.55,15.5,130.0,463.42,375.98
2016,2,1,17,0,358.0,41.0,1.5,15.0,87.0,385.74,309.44
2016,2,1,17,15,179.0,29.5,1.4,14.5,52.5,228.88,163.32
2016,2,1,17,30,0.0,18.0,1.3,14.0,18.0,14.16,0.0
2016,2,1,17,45,0.0,9.0,1.2,14.0,9.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,0.9,3.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,2,2,7,15,27.0,5.0,1.0,4.0,5.5,0.0,0.0
2016,2,2,7,30,54.0,10.0,1.1,4.0,11.0,7.87,0.0
2016,2,2,7,45,175.5,26.0,1.2,4.5,44.0,19.76,7.41
2016,2,2,8,0,297.0,42.0,1.3,5.0,77.0,31.94,22.63
2016,2,2,8,15,382.0,54.0,1.3,5.5,120.0,43.92,34.25
2016,2,2,8,30,467.0,66.0,1.3,6.0,163.0,53.33,43.23
2016,2,2,8,45,521.5,74.5,1.35,7.0,207.0,59.6,49.02
2016,2,2,9,0,576.0,83.0,1.4,8.0,251.0,65.83,54.58
2016,2,2,9,15,615.0,89.0,1.4,8.5,293.5,69.94,58.16
2016,2,2,9,30,654.0,95.0,1.4,9.0,336.0,74.05,61.65
2016,2,2,9,45,673.0,102.5,1.4,9.5,373.5,78.88,65.72
2016,2,2,10,0,692.0,110.0,1.4,10.0,411.0,83.6,69.64
2016,2,2,10,15,351.0,142.5,1.4,10.0,295.5,95.59,80.11
2016,2,2,10,30,10.0,175.0,1.4,10.0,180.0,125.38,106.11
2016,2,2,10,45,11.0,183.0,1.4,10.5,189.0,131.03,110.56
2016,2,2,11,0,12.0,191.0,1.4,11.0,198.0,136.62,115.0
2016,2,2,11,15,16.0,203.5,1.35,11.0,213.0,147.66,118.3
2016,2,2,11,30,20.0,216.0,1.3,11.0,228.0,159.39,127.42
2016,2,2,11,45,12.5,202.5,1.3,11.5,210.0,152.03,121.35
2016,2,2,12,0,5.0,189.0,1.3,12.0,192.0,142.89,113.93
2016,2,2,12,15,8.5,199.5,1.3,12.0,204.5,153.07,122.2
2016,2,2,12,30,12.0,210.0,1.3,12.0,217.0,163.9,131.02
2016,2,2,12,45,8.5,198.5,1.3,12.0,203.5,155.82,124.54
2016,2,2,13,0,5.0,187.0,1.3,12.0,190.0,146.95,117.41
2016,2,2,13,15,3.5,181.5,1.3,12.0,184.0,143.17,114.44
2016,2,2,13,30,2.0,176.0,1.3,12.0,178.0,139.15,111.24
2016,2,2,13,45,1.0,161.5,1.3,12.0,162.5,127.75,101.96
2016,2,2,14,0,0.0,147.0,1.3,12.0,147.0,115.98,92.33
2016,2,2,14,15,1.0,155.0,1.25,12.0,155.5,124.47,99.59
2016,2,2,14,30,2.0,163.0,1.2,12.0,164.0,133.78,107.51
2016,2,2,14,45,20.0,171.5,1.2,12.0,180.5,156.99,127.5
2016,2,2,15,0,38.0,180.0,1.2,12.0,197.0,197.53,161.73
2016,2,2,15,15,33.0,165.5,1.1,11.5,179.5,184.15,151.06
2016,2,2,15,30,28.0,151.0,1.0,11.0,162.0,170.29,140.06
2016,2,2,15,45,273.0,125.5,0.95,11.0,210.0,374.69,314.15
2016,2,2,16,0,518.0,100.0,0.9,11.0,258.0,568.36,467.83
2016,2,2,16,15,463.0,90.0,0.85,10.5,214.5,519.8,428.34
2016,2,2,16,30,408.0,80.0,0.8,10.0,171.0,469.08,387.96
2016,2,2,16,45,341.5,65.5,0.8,10.0,129.0,401.52,331.69
2016,2,2,17,0,275.0,51.0,0.8,10.0,87.0,333.52,271.97
2016,2,2,17,15,137.5,34.5,0.8,10.0,52.5,189.62,140.19
2016,2,2,17,30,0.0,18.0,0.8,10.0,18.0,14.16,0.0
2016,2,2,17,45,0.0,9.0,0.85,10.0,9.0,7.08,0.0
2016,2,2,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,1.3,9.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.0,9.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,1.5,2.15,10.0,1.5,0.0,0.0
2016,2,3,7,30,0.0,3.0,2.2,10.0,3.0,2.36,0.0
2016,2,3,7,45,0.0,10.0,2.3,10.5,10.0,7.59,0.0
2016,2,3,8,0,0.0,17.0,2.4,11.0,17.0,12.92,5.59
2016,2,3,8,15,0.0,27.0,2.45,11.5,27.0,20.58,12.71
2016,2,3,8,30,0.0,37.0,2.5,12.0,37.0,28.25,19.78
2016,2,3,8,45,0.0,46.5,2.55,12.5,46.5,35.56,26.43
2016,2,3,9,0,0.0,56.0,2.6,13.0,56.0,42.88,33.0
2016,2,3,9,15,0.0,65.5,2.65,13.0,65.5,50.23,39.56
2016,2,3,9,30,0.0,75.0,2.7,13.0,75.0,57.35,45.84
2016,2,3,9,45,0.0,43.5,2.8,13.5,43.5,33.25,24.17
2016,2,3,10,0,0.0,12.0,2.9,14.0,12.0,9.14,2.53
2016,2,3,10,15,0.0,45.0,2.95,14.5,45.0,34.43,25.0
2016,2,3,10,30,0.0,78.0,3.0,15.0,78.0,59.94,47.33
2016,2,3,10,45,0.0,58.0,3.05,15.5,58.0,44.48,33.58
2016,2,3,11,0,0.0,38.0,3.1,16.0,38.0,29.09,19.97
2016,2,3,11,15,0.0,46.5,3.15,16.0,46.5,35.65,24.36
2016,2,3,11,30,0.0,55.0,3.2,16.0,55.0,42.21,29.82
2016,2,3,11,45,0.0,71.5,3.25,16.5,71.5,54.97,40.35
2016,2,3,12,0,0.0,88.0,3.3,17.0,88.0,67.77,50.84
2016,2,3,12,15,0.0,74.0,3.2,17.0,74.0,56.92,41.82
2016,2,3,12,30,0.0,60.0,3.1,17.0,60.0,46.1,32.83
2016,2,3,12,45,0.0,45.0,3.05,17.5,45.0,34.52,23.16
2016,2,3,13,0,0.0,30.0,3.0,18.0,30.0,22.98,13.52
2016,2,3,13,15,0.0,46.0,2.85,18.0,46.0,35.28,23.78
2016,2,3,13,30,0.0,62.0,2.7,18.0,62.0,47.62,34.04
2016,2,3,13,45,0.5,114.5,2.55,18.0,114.5,89.13,68.35
2016,2,3,14,0,1.0,167.0,2.4,18.0,167.0,133.42,104.62
2016,2,3,14,15,0.5,96.0,2.2,18.0,96.0,74.54,56.43
2016,2,3,14,30,0.0,25.0,2.0,18.0,25.0,19.1,10.4
2016,2,3,14,45,0.0,77.0,1.8,18.0,77.0,59.15,43.98
2016,2,3,15,0,0.0,129.0,1.6,18.0,129.0,104.61,81.73
2016,2,3,15,15,0.0,117.5,1.4,17.5,117.5,95.55,74.48
2016,2,3,15,30,0.0,106.0,1.2,17.0,106.0,86.4,67.19
2016,2,3,15,45,0.0,93.5,1.0,17.0,93.5,76.2,58.79
2016,2,3,16,0,0.0,81.0,0.8,17.0,81.0,65.88,50.21
2016,2,3,16,15,0.0,67.5,0.75,16.5,67.5,54.39,40.61
2016,2,3,16,30,0.0,54.0,0.7,16.0,54.0,42.68,30.67
2016,2,3,16,45,0.0,41.0,0.65,16.0,41.0,31.36,20.87
2016,2,3,17,0,0.0,28.0,0.6,16.0,28.0,21.37,12.11
2016,2,3,17,15,0.0,17.0,0.55,16.0,17.0,12.94,4.28
2016,2,3,17,30,0.0,6.0,0.5,16.0,6.0,4.54,0.0
2016,2,3,17,45,0.0,3.0,0.5,16.0,3.0,2.36,0.0
2016,2,3,18,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,4.0,1.1,7.0,4.0,0.0,0.0
2016,2,4,7,30,0.0,8.0,1.2,7.0,8.0,6.29,0.0
2016,2,4,7,45,10.5,25.5,1.3,7.5,26.5,19.2,8.3
2016,2,4,8,0,21.0,43.0,1.4,8.0,45.0,31.67,22.27
2016,2,4,8,15,35.5,62.5,1.4,8.0,69.0,45.21,35.15
2016,2,4,8,30,50.0,82.0,1.4,8.0,93.0,58.56,47.66
2016,2,4,8,45,61.0,101.0,1.45,8.0,117.0,71.38,59.51
2016,2,4,9,0,72.0,120.0,1.5,8.0,141.0,83.98,70.97
2016,2,4,9,15,36.0,122.0,1.4,8.0,132.5,86.19,72.9
2016,2,4,9,30,0.0,124.0,1.3,8.0,124.0,90.13,76.3
2016,2,4,9,45,145.0,153.0,1.25,8.5,217.5,105.43,89.63
2016,2,4,10,0,290.0,182.0,1.2,9.0,311.0,121.17,103.13
2016,2,4,10,15,288.0,198.0,1.2,9.0,334.0,129.88,110.51
2016,2,4,10,30,286.0,214.0,1.2,9.0,357.0,138.33,117.64
2016,2,4,10,45,237.0,233.0,1.2,9.0,356.0,152.05,129.34
2016,2,4,11,0,188.0,252.0,1.2,9.0,355.0,161.88,137.58
2016,2,4,11,15,196.0,261.0,1.2,9.0,372.0,185.9,144.16
2016,2,4,11,30,204.0,270.0,1.2,9.0,389.0,210.88,162.18
2016,2,4,11,45,113.5,251.0,1.2,9.0,317.5,199.99,157.26
2016,2,4,12,0,23.0,232.0,1.2,9.0,246.0,177.77,143.07
2016,2,4,12,15,88.5,261.0,1.1,9.0,314.5,222.09,177.55
2016,2,4,12,30,154.0,290.0,1.0,9.0,383.0,279.4,222.75
2016,2,4,12,45,190.0,286.0,0.95,9.5,401.0,306.47,244.26
2016,2,4,13,0,226.0,282.0,0.9,10.0,419.0,336.4,268.33
2016,2,4,13,15,188.0,278.5,0.9,9.5,391.0,331.56,266.34
2016,2,4,13,30,150.0,275.0,0.9,9.0,363.0,322.73,260.89
2016,2,4,13,45,103.0,257.0,0.9,9.0,316.5,280.68,228.1
2016,2,4,14,0,56.0,239.0,0.9,9.0,270.0,243.23,198.22
2016,2,4,14,15,59.5,229.5,0.95,9.0,261.0,243.55,199.4
2016,2,4,14,30,63.0,220.0,1.0,9.0,252.0,243.84,200.39
2016,2,4,14,45,32.0,185.5,1.05,9.0,201.5,192.27,157.98
2016,2,4,15,0,1.0,151.0,1.1,9.0,151.0,125.93,102.27
2016,2,4,15,15,0.5,138.0,1.0,8.5,138.0,115.55,94.06
2016,2,4,15,30,0.0,125.0,0.9,8.0,125.0,105.07,85.5
2016,2,4,15,45,0.0,110.0,0.8,8.0,110.0,92.81,75.17
2016,2,4,16,0,0.0,95.0,0.7,8.0,95.0,80.36,64.55
2016,2,4,16,15,0.0,79.5,0.65,7.5,79.5,67.13,53.22
2016,2,4,16,30,0.0,64.0,0.6,7.0,64.0,53.6,41.41
2016,2,4,16,45,0.0,48.5,0.55,7.0,48.5,39.62,28.95
2016,2,4,17,0,0.0,33.0,0.5,7.0,33.0,25.23,16.06
2016,2,4,17,15,0.0,20.0,0.55,7.0,20.0,15.25,6.63
2016,2,4,17,30,0.0,7.0,0.6,7.0,7.0,5.31,0.0
2016,2,4,17,45,0.0,3.5,0.65,7.0,3.5,2.75,0.0
2016,2,4,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.9,3.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.9,3.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.9,2.5,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,2.0,1.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,2.05,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,2.2,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,2.15,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,2.1,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,2.05,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,2.0,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.95,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,7,15,79.5,7.0,1.8,0.0,9.5,0.0,0.0
2016,2,5,7,30,159.0,14.0,1.9,0.0,19.0,11.02,0.0
2016,2,5,7,45,330.5,25.5,2.0,0.0,59.5,21.2,10.77
2016,2,5,8,0,502.0,37.0,2.1,0.0,100.0,31.14,22.63
2016,2,5,8,15,585.5,44.5,2.15,0.0,148.5,37.48,29.17
2016,2,5,8,30,669.0,52.0,2.2,0.0,197.0,47.6,38.98
2016,2,5,8,45,729.5,56.0,2.25,0.5,247.5,51.41,42.65
2016,2,5,9,0,790.0,60.0,2.3,1.0,298.0,55.33,46.29
2016,2,5,9,15,823.5,63.5,2.3,1.0,345.0,58.56,49.26
2016,2,5,9,30,857.0,67.0,2.3,1.0,392.0,61.79,52.17
2016,2,5,9,45,887.5,67.5,2.3,1.5,435.0,62.74,52.83
2016,2,5,10,0,918.0,68.0,2.3,2.0,478.0,70.07,59.34
2016,2,5,10,15,933.5,70.0,2.25,2.0,514.0,72.39,61.32
2016,2,5,10,30,949.0,72.0,2.2,2.0,550.0,74.61,63.21
2016,2,5,10,45,962.0,72.5,2.2,2.5,579.5,75.69,63.96
2016,2,5,11,0,975.0,73.0,2.2,3.0,609.0,82.06,69.5
2016,2,5,11,15,981.5,74.0,2.15,3.0,630.5,143.79,83.34
2016,2,5,11,30,988.0,75.0,2.1,3.0,652.0,205.52,126.35
2016,2,5,11,45,993.0,75.0,2.1,3.5,665.5,265.94,177.99
2016,2,5,12,0,998.0,75.0,2.1,4.0,679.0,325.64,233.01
2016,2,5,12,15,999.0,75.5,2.1,4.0,683.5,383.53,288.07
2016,2,5,12,30,1000.0,76.0,2.1,4.0,688.0,439.82,341.36
2016,2,5,12,45,1000.0,75.0,2.1,4.5,684.5,492.54,390.01
2016,2,5,13,0,1000.0,74.0,2.1,5.0,681.0,543.02,435.4
2016,2,5,13,15,995.5,73.5,2.05,5.0,669.0,589.23,476.66
2016,2,5,13,30,991.0,73.0,2.0,5.0,657.0,632.46,514.38
2016,2,5,13,45,984.5,72.0,1.95,5.0,636.5,670.84,547.37
2016,2,5,14,0,978.0,71.0,1.9,5.0,616.0,705.78,576.93
2016,2,5,14,15,968.0,69.5,1.8,5.0,588.0,734.29,600.58
2016,2,5,14,30,958.0,68.0,1.7,5.0,560.0,758.94,620.18
2016,2,5,14,45,942.5,66.5,1.65,5.0,525.5,775.71,633.08
2016,2,5,15,0,927.0,65.0,1.6,5.0,491.0,788.36,643.07
2016,2,5,15,15,906.5,63.0,1.45,4.5,450.0,792.48,646.82
2016,2,5,15,30,886.0,61.0,1.3,4.0,409.0,792.53,647.48
2016,2,5,15,45,856.0,58.0,1.2,4.0,363.0,779.71,637.89
2016,2,5,16,0,826.0,55.0,1.1,4.0,317.0,770.98,630.98
2016,2,5,16,15,782.0,51.0,0.95,3.0,268.5,737.52,606.15
2016,2,5,16,30,738.0,47.0,0.8,2.0,220.0,700.41,577.08
2016,2,5,16,45,666.0,41.5,0.7,1.5,170.5,635.2,523.81
2016,2,5,17,0,594.0,36.0,0.6,1.0,121.0,567.23,464.61
2016,2,5,17,15,464.0,27.0,0.6,0.5,77.0,447.91,352.58
2016,2,5,17,30,334.0,18.0,0.6,0.0,33.0,311.43,0.0
2016,2,5,17,45,167.0,9.0,0.65,0.0,16.5,136.55,0.0
2016,2,5,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,0.7,-0.5,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,6,7,15,0.0,5.0,0.6,-1.5,5.0,0.0,0.0
2016,2,6,7,30,0.0,10.0,0.6,-1.0,10.0,7.87,0.0
2016,2,6,7,45,19.5,28.0,0.6,-0.5,30.5,21.0,11.2
2016,2,6,8,0,39.0,46.0,0.6,0.0,51.0,33.82,25.22
2016,2,6,8,15,51.5,65.5,0.55,0.0,75.0,47.36,38.43
2016,2,6,8,30,64.0,85.0,0.5,0.0,99.0,60.7,51.25
2016,2,6,8,45,72.0,104.0,0.5,0.5,123.0,73.49,63.23
2016,2,6,9,0,80.0,123.0,0.5,1.0,147.0,86.06,74.73
2016,2,6,9,15,295.5,118.5,0.5,1.5,228.5,84.07,72.66
2016,2,6,9,30,511.0,114.0,0.5,2.0,310.0,82.27,70.75
2016,2,6,9,45,477.0,136.0,0.5,3.0,334.0,95.02,81.91
2016,2,6,10,0,443.0,158.0,0.5,4.0,358.0,107.18,92.31
2016,2,6,10,15,372.5,186.5,0.5,4.0,363.0,125.27,108.18
2016,2,6,10,30,302.0,215.0,0.5,4.0,368.0,139.15,120.15
2016,2,6,10,45,403.5,204.0,0.5,4.5,420.5,130.73,112.23
2016,2,6,11,0,505.0,193.0,0.5,5.0,473.0,130.29,111.48
2016,2,6,11,15,437.0,219.5,0.5,5.0,468.0,177.5,129.78
2016,2,6,11,30,369.0,246.0,0.5,5.0,463.0,219.5,163.29
2016,2,6,11,45,488.5,213.5,0.5,5.5,507.5,251.23,184.07
2016,2,6,12,0,608.0,181.0,0.5,6.0,552.0,298.35,220.31
2016,2,6,12,15,652.0,168.0,0.45,6.0,568.5,343.24,259.1
2016,2,6,12,30,696.0,155.0,0.4,6.0,585.0,391.1,300.41
2016,2,6,12,45,826.0,121.5,0.4,6.5,629.0,461.76,357.46
2016,2,6,13,0,956.0,88.0,0.4,7.0,673.0,537.39,417.74
2016,2,6,13,15,951.5,87.5,0.4,7.0,661.0,582.11,455.38
2016,2,6,13,30,947.0,87.0,0.4,7.0,649.0,623.95,490.13
2016,2,6,13,45,935.5,87.5,0.45,7.0,628.0,659.56,520.09
2016,2,6,14,0,924.0,88.0,0.5,7.0,607.0,691.56,546.86
2016,2,6,14,15,912.5,86.5,0.45,6.5,579.5,723.61,572.55
2016,2,6,14,30,901.0,85.0,0.4,6.0,552.0,746.78,591.56
2016,2,6,14,45,749.0,105.5,0.4,6.0,477.5,690.63,551.59
2016,2,6,15,0,597.0,126.0,0.4,6.0,403.0,620.56,501.12
2016,2,6,15,15,636.5,105.5,0.35,5.5,378.0,646.84,524.48
2016,2,6,15,30,676.0,85.0,0.3,5.0,353.0,669.94,542.55
2016,2,6,15,45,722.5,75.5,0.25,5.0,333.0,709.15,571.24
2016,2,6,16,0,769.0,66.0,0.2,5.0,313.0,740.5,593.27
2016,2,6,16,15,723.0,61.0,0.3,4.5,264.5,703.49,568.35
2016,2,6,16,30,677.0,56.0,0.4,4.0,216.0,662.63,539.83
2016,2,6,16,45,603.5,48.5,0.5,4.0,167.5,602.7,493.21
2016,2,6,17,0,530.0,41.0,0.6,4.0,119.0,532.77,434.92
2016,2,6,17,15,400.0,30.5,0.6,3.5,76.5,413.26,326.72
2016,2,6,17,30,270.0,20.0,0.6,3.0,34.0,274.79,40.87
2016,2,6,17,45,135.0,10.0,0.6,3.0,17.0,112.9,0.0
2016,2,6,18,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,0.1,0.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,0.15,0.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,0.2,0.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,0.3,0.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,7,15,0.0,3.5,1.25,0.0,3.5,0.0,0.0
2016,2,7,7,30,0.0,7.0,1.3,0.0,7.0,5.51,0.0
2016,2,7,7,45,0.0,21.5,1.4,0.0,21.5,16.42,7.81
2016,2,7,8,0,0.0,36.0,1.5,0.0,36.0,27.2,19.21
2016,2,7,8,15,0.0,53.0,1.5,0.5,53.0,39.5,31.08
2016,2,7,8,30,0.0,70.0,1.5,1.0,70.0,51.67,42.68
2016,2,7,8,45,0.0,87.5,1.5,1.5,87.5,64.05,54.27
2016,2,7,9,0,0.0,105.0,1.5,2.0,105.0,76.3,65.52
2016,2,7,9,15,25.5,131.0,1.6,2.5,141.0,91.55,79.33
2016,2,7,9,30,51.0,157.0,1.7,3.0,177.0,107.77,93.8
2016,2,7,9,45,31.5,161.0,1.8,3.5,174.0,110.99,96.3
2016,2,7,10,0,12.0,165.0,1.9,4.0,171.0,118.09,102.31
2016,2,7,10,15,6.0,133.5,1.85,4.0,136.5,98.77,84.66
2016,2,7,10,30,0.0,102.0,1.8,4.0,102.0,77.56,65.33
2016,2,7,10,45,6.5,151.0,1.75,4.5,154.5,111.18,95.34
2016,2,7,11,0,13.0,200.0,1.7,5.0,207.0,143.04,123.21
2016,2,7,11,15,15.5,209.5,1.75,5.0,218.5,152.25,124.72
2016,2,7,11,30,18.0,219.0,1.8,5.0,230.0,161.84,132.4
2016,2,7,11,45,13.0,210.0,1.9,5.0,218.0,157.79,129.14
2016,2,7,12,0,8.0,201.0,2.0,5.0,206.0,152.5,124.92
2016,2,7,12,15,14.0,217.5,1.95,5.0,226.5,168.12,137.91
2016,2,7,12,30,20.0,234.0,1.9,5.0,247.0,184.88,151.86
2016,2,7,12,45,47.5,257.5,1.9,5.5,287.0,220.88,181.33
2016,2,7,13,0,75.0,281.0,1.9,6.0,327.0,259.33,212.79
2016,2,7,13,15,78.0,276.5,1.75,5.5,324.0,265.9,218.9
2016,2,7,13,30,81.0,272.0,1.6,5.0,321.0,272.46,225.13
2016,2,7,13,45,125.0,268.0,1.5,5.0,340.5,315.38,261.15
2016,2,7,14,0,169.0,264.0,1.4,5.0,360.0,351.79,291.69
2016,2,7,14,15,154.0,251.5,1.25,5.0,336.0,342.66,284.52
2016,2,7,14,30,139.0,239.0,1.1,5.0,312.0,331.57,275.91
2016,2,7,14,45,77.5,206.0,1.0,5.0,246.0,246.83,206.19
2016,2,7,15,0,16.0,173.0,0.9,5.0,180.0,158.03,131.14
2016,2,7,15,15,57.5,172.0,0.8,4.5,195.5,209.02,176.45
2016,2,7,15,30,99.0,171.0,0.7,4.0,211.0,249.38,211.92
2016,2,7,15,45,95.5,153.0,0.65,4.0,188.0,233.69,199.01
2016,2,7,16,0,92.0,135.0,0.6,4.0,165.0,217.26,185.59
2016,2,7,16,15,86.0,115.0,0.6,3.5,140.0,211.58,181.15
2016,2,7,16,30,80.0,95.0,0.6,3.0,115.0,187.94,161.02
2016,2,7,16,45,68.0,75.0,0.6,2.5,89.5,158.01,134.62
2016,2,7,17,0,56.0,55.0,0.6,2.0,64.0,126.42,105.91
2016,2,7,17,15,28.0,37.0,0.55,1.5,41.5,69.45,53.63
2016,2,7,17,30,0.0,19.0,0.5,1.0,19.0,16.4,0.0
2016,2,7,17,45,0.0,9.5,0.5,1.0,9.5,7.47,0.0
2016,2,7,18,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,0.85,-1.5,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,8,7,15,97.5,7.5,0.65,-0.5,11.5,5.9,0.0
2016,2,8,7,30,195.0,15.0,0.6,0.0,23.0,11.8,0.0
2016,2,8,7,45,329.5,27.0,0.6,0.5,62.5,22.36,13.05
2016,2,8,8,0,464.0,39.0,0.6,1.0,102.0,32.49,24.04
2016,2,8,8,15,542.5,47.0,0.6,1.5,149.0,39.08,30.65
2016,2,8,8,30,621.0,55.0,0.6,2.0,196.0,45.73,37.08
2016,2,8,8,45,665.5,61.5,0.65,3.0,243.0,50.89,41.85
2016,2,8,9,0,710.0,68.0,0.7,4.0,290.0,56.01,46.42
2016,2,8,9,15,557.5,102.5,0.8,4.5,293.0,78.57,66.92
2016,2,8,9,30,405.0,137.0,0.9,5.0,296.0,94.9,81.41
2016,2,8,9,45,338.0,165.0,1.05,6.0,307.0,112.48,96.66
2016,2,8,10,0,271.0,193.0,1.2,7.0,318.0,126.85,108.8
2016,2,8,10,15,188.5,213.0,1.2,7.0,303.0,140.01,120.12
2016,2,8,10,30,106.0,233.0,1.2,7.0,288.0,153.98,132.06
2016,2,8,10,45,180.5,243.5,1.3,7.5,343.0,156.33,133.62
2016,2,8,11,0,255.0,254.0,1.4,8.0,398.0,161.9,129.59
2016,2,8,11,15,155.0,257.0,1.4,8.0,345.5,182.32,142.82
2016,2,8,11,30,55.0,260.0,1.4,8.0,293.0,188.03,150.61
2016,2,8,11,45,46.0,258.0,1.4,8.0,286.0,193.14,155.18
2016,2,8,12,0,37.0,256.0,1.4,8.0,279.0,196.67,158.62
2016,2,8,12,15,100.5,278.0,1.35,7.5,341.0,238.79,191.86
2016,2,8,12,30,164.0,300.0,1.3,7.0,403.0,291.88,234.57
2016,2,8,12,45,87.5,255.5,1.3,7.0,310.5,236.52,191.78
2016,2,8,13,0,11.0,211.0,1.3,7.0,218.0,168.51,137.05
2016,2,8,13,15,41.0,241.5,1.3,7.0,266.5,217.5,178.0
2016,2,8,13,30,71.0,272.0,1.3,7.0,315.0,266.88,218.68
2016,2,8,13,45,35.5,175.5,1.3,7.0,197.0,167.37,137.04
2016,2,8,14,0,0.0,79.0,1.3,7.0,79.0,60.77,46.86
2016,2,8,14,15,0.0,102.5,1.25,6.5,102.5,79.43,63.22
2016,2,8,14,30,0.0,126.0,1.2,6.0,126.0,99.39,80.54
2016,2,8,14,45,0.0,103.0,1.2,6.0,103.0,80.36,64.33
2016,2,8,15,0,0.0,80.0,1.2,6.0,80.0,61.47,48.16
2016,2,8,15,15,0.0,67.0,1.05,5.5,67.0,51.39,39.6
2016,2,8,15,30,0.0,54.0,0.9,5.0,54.0,41.34,30.97
2016,2,8,15,45,0.0,48.0,0.8,5.0,48.0,36.7,26.96
2016,2,8,16,0,0.0,42.0,0.7,5.0,42.0,32.08,22.93
2016,2,8,16,15,223.0,64.5,0.65,4.5,119.5,292.5,254.61
2016,2,8,16,30,446.0,87.0,0.6,4.0,197.0,516.42,436.32
2016,2,8,16,45,394.5,72.0,0.6,3.5,153.5,459.17,386.37
2016,2,8,17,0,343.0,57.0,0.6,3.0,110.0,400.78,336.01
2016,2,8,17,15,236.0,40.5,0.6,2.5,71.0,294.9,240.49
2016,2,8,17,30,129.0,24.0,0.6,2.0,32.0,172.75,71.96
2016,2,8,17,45,64.5,12.0,0.65,2.0,16.0,59.99,0.0
2016,2,8,18,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,0.5,0.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,5.0,1.2,0.0,5.0,3.93,0.0
2016,2,9,7,30,0.0,10.0,1.3,0.0,10.0,7.6,0.0
2016,2,9,7,45,0.0,27.0,1.4,0.0,27.0,20.38,11.68
2016,2,9,8,0,0.0,44.0,1.5,0.0,44.0,32.68,24.32
2016,2,9,8,15,3.5,63.5,1.6,0.0,64.0,46.5,37.7
2016,2,9,8,30,7.0,83.0,1.7,0.0,84.0,60.19,50.81
2016,2,9,8,45,14.5,101.0,1.85,0.5,105.0,72.88,62.69
2016,2,9,9,0,22.0,119.0,2.0,1.0,126.0,85.47,74.25
2016,2,9,9,15,18.0,132.0,2.0,1.0,138.0,94.76,82.71
2016,2,9,9,30,14.0,145.0,2.0,1.0,150.0,103.93,90.94
2016,2,9,9,45,86.0,175.5,2.05,1.5,214.5,120.13,105.32
2016,2,9,10,0,158.0,206.0,2.1,2.0,279.0,135.05,118.34
2016,2,9,10,15,194.0,219.5,2.1,2.0,316.0,143.48,125.62
2016,2,9,10,30,230.0,233.0,2.1,2.0,353.0,151.76,132.74
2016,2,9,10,45,347.0,222.5,2.1,2.5,414.0,143.81,125.14
2016,2,9,11,0,464.0,212.0,2.1,3.0,475.0,142.62,113.26
2016,2,9,11,15,405.0,236.0,2.1,3.0,471.5,190.37,142.85
2016,2,9,11,30,346.0,260.0,2.1,3.0,468.0,226.83,172.86
2016,2,9,11,45,182.5,246.5,2.15,3.0,356.5,213.64,169.6
2016,2,9,12,0,19.0,233.0,2.2,3.0,245.0,178.06,146.87
2016,2,9,12,15,9.5,188.5,2.2,3.0,194.5,145.79,120.06
2016,2,9,12,30,0.0,144.0,2.2,3.0,144.0,110.37,90.16
2016,2,9,12,45,5.0,177.5,2.2,3.0,180.5,138.5,114.22
2016,2,9,13,0,10.0,211.0,2.2,3.0,217.0,168.05,139.29
2016,2,9,13,15,9.0,205.5,2.2,2.5,211.0,165.06,137.08
2016,2,9,13,30,8.0,200.0,2.2,2.0,205.0,161.84,134.76
2016,2,9,13,45,4.0,158.5,2.2,2.0,161.0,126.85,104.98
2016,2,9,14,0,0.0,117.0,2.2,2.0,117.0,91.01,74.16
2016,2,9,14,15,0.0,135.5,2.15,2.0,135.5,106.72,87.96
2016,2,9,14,30,0.0,154.0,2.1,2.0,154.0,123.55,102.66
2016,2,9,14,45,0.0,145.0,2.05,2.0,145.0,116.92,97.09
2016,2,9,15,0,0.0,136.0,2.0,2.0,136.0,110.24,91.53
2016,2,9,15,15,0.0,111.5,1.9,1.5,111.5,89.19,73.49
2016,2,9,15,30,0.0,87.0,1.8,1.0,87.0,68.01,55.12
2016,2,9,15,45,0.0,77.5,1.75,1.0,77.5,60.23,48.36
2016,2,9,16,0,0.0,68.0,1.7,1.0,68.0,52.4,41.46
2016,2,9,16,15,0.0,57.5,1.55,0.5,57.5,44.05,34.09
2016,2,9,16,30,0.0,47.0,1.4,0.0,47.0,35.95,26.82
2016,2,9,16,45,0.0,37.0,1.3,0.0,37.0,28.25,19.75
2016,2,9,17,0,0.0,27.0,1.2,0.0,27.0,20.58,12.64
2016,2,9,17,15,0.0,17.5,1.15,0.0,17.5,13.31,5.79
2016,2,9,17,30,0.0,8.0,1.1,0.0,8.0,6.06,0.0
2016,2,9,17,45,0.0,4.0,1.1,-0.5,4.0,3.15,0.0
2016,2,9,18,0,0.0,0.0,1.1,-1.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.05,-1.5,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.0,-2.5,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.0,-3.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,10,7,15,102.5,9.5,1.3,-3.5,14.0,7.47,0.0
2016,2,10,7,30,205.0,19.0,1.4,-3.0,28.0,15.68,0.0
2016,2,10,7,45,336.5,32.0,1.55,-2.5,69.5,26.52,17.39
2016,2,10,8,0,468.0,45.0,1.7,-2.0,111.0,37.39,28.92
2016,2,10,8,15,546.0,54.0,1.75,-1.5,160.0,44.64,36.21
2016,2,10,8,30,624.0,63.0,1.8,-1.0,209.0,51.91,43.28
2016,2,10,8,45,669.0,70.0,1.85,-1.0,257.0,57.28,48.46
2016,2,10,9,0,714.0,77.0,1.9,-1.0,305.0,62.6,53.46
2016,2,10,9,15,748.0,82.0,1.85,-0.5,351.5,66.27,56.7
2016,2,10,9,30,782.0,87.0,1.8,0.0,398.0,69.91,59.85
2016,2,10,9,45,813.0,88.5,1.8,0.0,440.5,76.9,66.16
2016,2,10,10,0,844.0,90.0,1.8,0.0,483.0,78.17,67.15
2016,2,10,10,15,860.5,92.5,1.8,0.0,519.0,79.92,68.6
2016,2,10,10,30,877.0,95.0,1.8,0.0,555.0,81.66,70.05
2016,2,10,10,45,881.5,99.5,1.8,0.0,582.5,84.5,72.5
2016,2,10,11,0,886.0,104.0,1.8,0.0,610.0,100.87,72.59
2016,2,10,11,15,894.0,105.5,1.8,0.0,631.5,160.01,98.93
2016,2,10,11,30,902.0,107.0,1.8,0.0,653.0,219.55,142.93
2016,2,10,11,45,901.0,110.5,1.85,0.0,665.5,278.79,195.26
2016,2,10,12,0,900.0,114.0,1.9,0.0,678.0,337.0,249.89
2016,2,10,12,15,902.0,114.5,1.95,0.0,683.0,392.53,302.88
2016,2,10,12,30,904.0,115.0,2.0,0.0,688.0,446.76,354.26
2016,2,10,12,45,612.0,198.5,2.05,0.0,585.5,434.77,354.41
2016,2,10,13,0,320.0,282.0,2.1,0.0,483.0,391.71,324.88
2016,2,10,13,15,610.0,196.0,2.1,0.0,571.0,505.21,419.71
2016,2,10,13,30,900.0,110.0,2.1,0.0,659.0,632.72,524.56
2016,2,10,13,45,716.0,152.5,2.15,0.0,581.0,603.87,503.61
2016,2,10,14,0,532.0,195.0,2.2,0.0,503.0,550.73,462.92
2016,2,10,14,15,700.5,148.0,2.2,0.0,534.5,654.17,549.52
2016,2,10,14,30,869.0,101.0,2.2,0.0,566.0,751.77,629.34
2016,2,10,14,45,865.0,95.0,2.2,0.0,533.5,771.31,645.03
2016,2,10,15,0,861.0,89.0,2.2,0.0,501.0,787.12,658.32
2016,2,10,15,15,654.0,114.5,2.15,0.0,413.0,678.78,575.27
2016,2,10,15,30,447.0,140.0,2.1,0.0,325.0,547.59,470.17
2016,2,10,15,45,612.0,105.0,2.05,-0.5,328.5,662.13,567.28
2016,2,10,16,0,777.0,70.0,2.0,-1.0,332.0,762.0,646.18
2016,2,10,16,15,734.0,65.0,1.9,-1.0,283.5,727.03,617.41
2016,2,10,16,30,691.0,60.0,1.8,-1.0,235.0,696.54,592.17
2016,2,10,16,45,633.0,52.0,1.75,-1.5,186.0,639.75,545.29
2016,2,10,17,0,575.0,44.0,1.7,-2.0,137.0,580.8,493.29
2016,2,10,17,15,457.0,33.5,1.65,-2.0,91.5,468.52,390.73
2016,2,10,17,30,339.0,23.0,1.6,-2.0,46.0,346.25,206.46
2016,2,10,17,45,169.5,11.5,1.6,-2.5,23.0,142.89,0.0
2016,2,10,18,0,0.0,0.0,1.6,-3.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.55,-3.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.5,-3.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.45,-3.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.4,-3.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.4,-3.5,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,1.4,-4.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,1.45,-4.5,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,1.5,-5.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,1.45,-5.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,1.4,-5.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,1.35,-5.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,1.3,-5.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,1.3,-5.5,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.1,-6.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.15,-6.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,11,7,15,163.5,9.0,1.4,-5.5,17.0,7.08,0.0
2016,2,11,7,30,327.0,18.0,1.5,-5.0,34.0,16.4,0.0
2016,2,11,7,45,459.5,27.5,1.6,-4.5,79.0,25.25,16.69
2016,2,11,8,0,592.0,37.0,1.7,-4.0,124.0,34.26,26.31
2016,2,11,8,15,663.5,43.5,1.75,-3.5,174.5,40.35,32.51
2016,2,11,8,30,735.0,50.0,1.8,-3.0,225.0,46.51,38.54
2016,2,11,8,45,780.0,54.0,1.85,-3.0,275.0,50.37,42.3
2016,2,11,9,0,825.0,58.0,1.9,-3.0,325.0,54.26,45.98
2016,2,11,9,15,854.0,61.5,1.9,-2.5,372.5,57.53,48.9
2016,2,11,9,30,883.0,65.0,1.9,-2.0,420.0,60.78,51.74
2016,2,11,9,45,903.5,67.0,1.9,-1.5,462.0,68.91,59.08
2016,2,11,10,0,924.0,69.0,1.9,-1.0,504.0,71.39,61.12
2016,2,11,10,15,938.5,71.0,1.85,-0.5,540.5,73.66,62.94
2016,2,11,10,30,953.0,73.0,1.8,0.0,577.0,75.82,64.67
2016,2,11,10,45,963.5,74.0,1.8,0.0,606.0,77.14,65.75
2016,2,11,11,0,974.0,75.0,1.8,0.0,635.0,94.69,64.65
2016,2,11,11,15,980.5,76.0,1.8,0.0,656.5,156.96,92.38
2016,2,11,11,30,987.0,77.0,1.8,0.0,678.0,219.24,138.71
2016,2,11,11,45,991.0,77.5,1.8,0.0,691.5,280.37,192.89
2016,2,11,12,0,995.0,78.0,1.8,0.0,705.0,340.71,249.79
2016,2,11,12,15,996.0,78.0,1.8,0.0,710.0,398.61,305.39
2016,2,11,12,30,997.0,78.0,1.8,0.0,715.0,454.89,358.92
2016,2,11,12,45,995.0,78.0,1.8,0.5,711.0,508.0,407.96
2016,2,11,13,0,993.0,78.0,1.8,1.0,707.0,558.75,453.51
2016,2,11,13,15,989.0,77.5,1.75,1.0,695.0,605.4,494.95
2016,2,11,13,30,985.0,77.0,1.7,1.0,683.0,649.11,532.85
2016,2,11,13,45,976.5,77.0,1.7,1.5,662.0,687.46,564.97
2016,2,11,14,0,968.0,77.0,1.7,2.0,641.0,722.27,593.57
2016,2,11,14,15,957.5,76.0,1.65,2.0,613.0,751.01,617.58
2016,2,11,14,30,947.0,75.0,1.6,2.0,585.0,775.89,637.07
2016,2,11,14,45,930.5,73.5,1.55,2.0,550.0,791.84,649.36
2016,2,11,15,0,914.0,72.0,1.5,2.0,515.0,803.61,658.73
2016,2,11,15,15,894.0,70.0,1.35,1.5,473.5,807.93,662.58
2016,2,11,15,30,874.0,68.0,1.2,1.0,432.0,816.43,669.45
2016,2,11,15,45,845.0,65.0,1.05,1.0,386.0,804.11,659.47
2016,2,11,16,0,816.0,62.0,0.9,1.0,340.0,787.61,646.26
2016,2,11,16,15,774.0,57.5,0.8,0.5,290.5,754.39,621.81
2016,2,11,16,30,732.0,53.0,0.7,0.0,241.0,717.44,593.37
2016,2,11,16,45,668.0,47.0,0.65,-0.5,191.0,656.87,545.53
2016,2,11,17,0,604.0,41.0,0.6,-1.0,141.0,593.44,492.19
2016,2,11,17,15,488.5,32.0,0.6,-1.0,95.0,482.83,395.52
2016,2,11,17,30,373.0,23.0,0.6,-1.0,49.0,365.05,233.09
2016,2,11,17,45,186.5,11.5,0.65,-1.5,24.5,156.86,0.0
2016,2,11,18,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,11,18,45,0.0,0.0,0.75,-2.5,0.0,0.0,0.0
2016,2,11,19,0,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,11,19,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,11,19,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,11,19,45,0.0,0.0,0.95,-3.0,0.0,0.0,0.0
2016,2,11,20,0,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,15,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,30,0.0,0.0,1.0,-3.0,0.0,0.0,0.0
2016,2,11,20,45,0.0,0.0,1.05,-3.5,0.0,0.0,0.0
2016,2,11,21,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,15,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,1.2,-4.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,1.15,-4.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,1.1,-4.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,1.05,-4.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
