Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,12,4,45,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,0.85,-4.5,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,0.95,-4.0,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.0,-4.0,0.0,0.0,0.0
2016,2,12,7,15,0.0,3.5,1.0,-4.0,3.5,2.75,0.0
2016,2,12,7,30,0.0,7.0,1.0,-4.0,7.0,5.3,0.0
2016,2,12,7,45,0.0,16.5,1.05,-4.0,16.5,12.55,5.56
2016,2,12,8,0,0.0,26.0,1.1,-4.0,26.0,19.82,12.92
2016,2,12,8,15,0.0,37.0,1.05,-3.5,37.0,28.26,21.17
2016,2,12,8,30,0.0,48.0,1.0,-3.0,48.0,36.72,29.34
2016,2,12,8,45,0.0,59.0,1.0,-3.0,59.0,45.21,37.47
2016,2,12,9,0,0.0,70.0,1.0,-3.0,70.0,53.4,45.2
2016,2,12,9,15,0.0,38.5,0.95,-3.0,38.5,29.4,22.39
2016,2,12,9,30,0.0,7.0,0.9,-3.0,7.0,5.32,0.0
2016,2,12,9,45,10.0,93.0,0.85,-3.0,98.0,70.83,61.33
2016,2,12,10,0,20.0,179.0,0.8,-3.0,189.0,127.4,113.21
2016,2,12,10,15,15.0,182.5,0.7,-2.5,190.5,130.44,115.24
2016,2,12,10,30,10.0,186.0,0.6,-2.0,192.0,133.31,117.31
2016,2,12,10,45,17.5,206.0,0.55,-2.0,216.5,146.38,128.78
2016,2,12,11,0,25.0,226.0,0.5,-2.0,241.0,160.34,134.32
2016,2,12,11,15,45.0,250.0,0.5,-1.5,277.5,174.25,144.14
2016,2,12,11,30,65.0,274.0,0.5,-1.0,314.0,199.19,163.4
2016,2,12,11,45,42.0,255.5,0.5,-1.0,282.0,191.73,158.09
2016,2,12,12,0,19.0,237.0,0.5,-1.0,250.0,181.25,150.39
2016,2,12,12,15,102.0,273.0,0.55,-0.5,339.0,237.19,194.84
2016,2,12,12,30,185.0,309.0,0.6,0.0,428.0,308.37,251.79
2016,2,12,12,45,302.0,285.0,0.7,0.0,478.5,363.7,296.65
2016,2,12,13,0,419.0,261.0,0.8,0.0,529.0,424.79,347.2
2016,2,12,13,15,223.5,253.5,0.85,0.0,396.5,341.66,282.85
2016,2,12,13,30,28.0,246.0,0.9,0.0,264.0,211.07,175.83
2016,2,12,13,45,46.5,253.0,1.0,0.0,281.0,243.03,203.99
2016,2,12,14,0,65.0,260.0,1.1,0.0,298.0,268.59,226.04
2016,2,12,14,15,52.0,242.0,1.15,0.0,271.5,249.97,210.82
2016,2,12,14,30,39.0,224.0,1.2,0.0,245.0,229.58,194.13
2016,2,12,14,45,56.5,218.0,1.3,0.0,246.5,243.28,206.96
2016,2,12,15,0,74.0,212.0,1.4,0.0,248.0,258.25,220.82
2016,2,12,15,15,396.0,157.5,1.4,0.0,326.5,515.53,441.74
2016,2,12,15,30,718.0,103.0,1.4,0.0,405.0,738.53,619.37
2016,2,12,15,45,694.0,95.5,1.4,0.0,362.0,723.97,606.83
2016,2,12,16,0,670.0,88.0,1.4,0.0,319.0,705.64,594.0
2016,2,12,16,15,623.5,81.5,1.25,0.0,272.0,665.92,562.42
2016,2,12,16,30,577.0,75.0,1.1,0.0,225.0,622.67,527.06
2016,2,12,16,45,516.5,64.5,0.95,-0.5,178.0,560.35,475.62
2016,2,12,17,0,456.0,54.0,0.8,-1.0,131.0,495.82,419.66
2016,2,12,17,15,345.5,41.0,0.8,-1.0,88.0,386.68,323.5
2016,2,12,17,30,235.0,28.0,0.8,-1.0,45.0,272.44,187.52
2016,2,12,17,45,117.5,14.0,0.8,-1.5,22.5,104.49,0.0
2016,2,12,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,0.9,-2.5,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,0.95,-2.5,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,1.6,-2.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,1.7,-2.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,1.8,-2.5,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,1.9,-3.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,1.95,-3.0,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,2.0,-3.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,2.3,-3.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,2.25,-3.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,2.15,-3.5,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,2.1,-4.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,2.0,-4.5,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,1.9,-5.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,1.85,-5.5,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,1.8,-6.0,0.0,0.0,0.0
2016,2,13,7,15,194.5,9.5,1.9,-5.5,20.5,7.47,0.0
2016,2,13,7,30,389.0,19.0,2.0,-5.0,41.0,17.44,0.4
2016,2,13,7,45,514.5,28.0,2.15,-5.0,88.0,25.92,17.7
2016,2,13,8,0,640.0,37.0,2.3,-5.0,135.0,34.56,26.79
2016,2,13,8,15,708.5,42.5,2.35,-4.5,187.0,39.89,32.25
2016,2,13,8,30,777.0,48.0,2.4,-4.0,239.0,45.32,37.57
2016,2,13,8,45,818.0,52.5,2.45,-4.0,290.5,49.66,41.79
2016,2,13,9,0,859.0,57.0,2.5,-4.0,342.0,53.99,45.88
2016,2,13,9,15,887.0,60.0,2.45,-3.5,390.0,62.13,53.39
2016,2,13,9,30,915.0,63.0,2.4,-3.0,438.0,65.7,56.52
2016,2,13,9,45,935.5,65.0,2.4,-3.0,481.5,68.34,58.84
2016,2,13,10,0,956.0,67.0,2.4,-3.0,525.0,70.87,61.05
2016,2,13,10,15,969.5,69.0,2.4,-2.5,561.5,73.16,62.91
2016,2,13,10,30,983.0,71.0,2.4,-2.0,598.0,75.34,64.67
2016,2,13,10,45,994.0,71.5,2.4,-2.0,628.0,76.38,65.5
2016,2,13,11,0,1005.0,72.0,2.4,-2.0,658.0,98.51,65.01
2016,2,13,11,15,1011.0,73.0,2.35,-2.0,680.0,162.67,95.75
2016,2,13,11,30,1017.0,74.0,2.3,-2.0,702.0,226.75,144.82
2016,2,13,11,45,1021.0,74.0,2.3,-2.0,715.5,289.32,201.28
2016,2,13,12,0,1025.0,74.0,2.3,-2.0,729.0,351.02,260.29
2016,2,13,12,15,1026.0,74.0,2.3,-1.5,734.0,410.61,317.61
2016,2,13,12,30,1027.0,74.0,2.3,-1.0,739.0,468.5,372.52
2016,2,13,12,45,1022.5,76.0,2.3,-1.0,735.0,523.83,424.59
2016,2,13,13,0,1018.0,78.0,2.3,-1.0,731.0,576.58,473.06
2016,2,13,13,15,1014.5,77.5,2.3,-1.0,719.0,624.78,516.55
2016,2,13,13,30,1011.0,77.0,2.3,-1.0,707.0,669.99,556.53
2016,2,13,13,45,1006.0,75.5,2.3,-1.0,686.5,710.13,591.6
2016,2,13,14,0,1001.0,74.0,2.3,-1.0,666.0,746.79,623.27
2016,2,13,14,15,992.0,72.5,2.3,-1.0,638.0,777.1,649.49
2016,2,13,14,30,983.0,71.0,2.3,-1.0,610.0,803.49,670.51
2016,2,13,14,45,971.5,69.0,2.3,-1.0,574.5,823.45,686.73
2016,2,13,15,0,960.0,67.0,2.3,-1.0,539.0,839.29,700.02
2016,2,13,15,15,942.5,64.5,2.25,-1.0,497.5,845.64,705.82
2016,2,13,15,30,925.0,62.0,2.2,-1.0,456.0,847.75,708.56
2016,2,13,15,45,900.0,59.5,2.15,-1.5,409.0,839.59,704.68
2016,2,13,16,0,875.0,57.0,2.1,-2.0,362.0,827.48,697.58
2016,2,13,16,15,837.0,53.0,1.95,-2.5,311.5,807.03,682.4
2016,2,13,16,30,799.0,49.0,1.8,-3.0,261.0,774.14,656.37
2016,2,13,16,45,738.5,44.0,1.7,-3.5,209.0,717.49,610.19
2016,2,13,17,0,678.0,39.0,1.6,-4.0,157.0,658.0,558.39
2016,2,13,17,15,569.0,31.5,1.5,-4.5,108.0,553.22,464.69
2016,2,13,17,30,460.0,24.0,1.4,-5.0,59.0,444.2,321.81
2016,2,13,17,45,230.0,12.0,1.35,-5.5,29.5,193.09,0.0
2016,2,13,18,0,0.0,0.0,1.3,-6.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,1.25,-6.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,1.2,-6.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,1.15,-6.5,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,1.1,-7.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,1.05,-7.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,1.0,-7.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,0.95,-7.5,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,0.9,-8.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,0.85,-8.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,0.8,-8.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,0.75,-8.5,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,0.7,-9.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,0.65,-9.0,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,0.6,-9.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,0.6,-9.5,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,0.65,-10.5,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,0.7,-11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,0.65,-11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,0.6,-11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,0.55,-11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,0.5,-11.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,0.55,-10.5,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,0.6,-10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,0.7,-10.0,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,0.8,-10.0,0.0,0.0,0.0
2016,2,14,7,15,48.0,11.0,0.9,-9.5,14.0,8.65,0.0
2016,2,14,7,30,96.0,22.0,1.0,-9.0,28.0,16.6,2.45
2016,2,14,7,45,155.0,40.0,1.1,-8.5,60.0,29.81,21.73
2016,2,14,8,0,214.0,58.0,1.2,-8.0,92.0,42.8,35.0
2016,2,14,8,15,248.5,75.5,1.15,-7.5,128.0,55.11,47.2
2016,2,14,8,30,283.0,93.0,1.1,-7.0,164.0,67.17,58.92
2016,2,14,8,45,309.5,107.0,1.1,-7.0,199.0,76.74,68.12
2016,2,14,9,0,336.0,121.0,1.1,-7.0,234.0,86.09,76.94
2016,2,14,9,15,575.5,101.0,1.05,-6.5,326.0,76.95,68.01
2016,2,14,9,30,815.0,81.0,1.0,-6.0,418.0,71.52,62.61
2016,2,14,9,45,830.0,86.0,1.0,-5.5,458.5,75.16,65.77
2016,2,14,10,0,845.0,91.0,1.0,-5.0,499.0,78.7,68.78
2016,2,14,10,15,860.5,93.5,0.95,-4.5,534.5,80.39,70.06
2016,2,14,10,30,876.0,96.0,0.9,-4.0,570.0,82.08,71.34
2016,2,14,10,45,588.0,178.0,0.85,-4.0,503.0,118.84,104.97
2016,2,14,11,0,300.0,260.0,0.8,-4.0,436.0,171.51,140.05
2016,2,14,11,15,306.0,268.5,0.75,-3.5,453.5,203.29,159.06
2016,2,14,11,30,312.0,277.0,0.7,-3.0,471.0,235.89,183.99
2016,2,14,11,45,313.0,283.0,0.7,-2.5,481.5,266.59,210.05
2016,2,14,12,0,314.0,289.0,0.7,-2.0,492.0,297.28,237.0
2016,2,14,12,15,280.5,298.0,0.7,-2.0,480.0,318.34,257.52
2016,2,14,12,30,247.0,307.0,0.7,-2.0,468.0,332.41,271.75
2016,2,14,12,45,273.5,300.5,0.7,-2.0,478.5,364.66,299.47
2016,2,14,13,0,300.0,294.0,0.7,-2.0,489.0,395.13,325.58
2016,2,14,13,15,358.0,274.5,0.75,-1.5,503.0,433.1,357.48
2016,2,14,13,30,416.0,255.0,0.8,-1.0,517.0,474.03,391.68
2016,2,14,13,45,274.5,267.5,0.85,-1.0,438.0,421.93,350.9
2016,2,14,14,0,133.0,280.0,0.9,-1.0,359.0,345.51,289.25
2016,2,14,14,15,68.5,229.5,0.9,-1.0,270.0,249.17,210.34
2016,2,14,14,30,4.0,179.0,0.9,-1.0,181.0,148.08,124.12
2016,2,14,14,45,12.5,183.5,0.9,-1.0,190.0,160.89,136.1
2016,2,14,15,0,21.0,188.0,0.9,-1.0,199.0,175.16,148.95
2016,2,14,15,15,10.5,144.5,0.9,-1.0,150.0,127.81,108.01
2016,2,14,15,30,0.0,101.0,0.9,-1.0,101.0,80.24,66.21
2016,2,14,15,45,0.0,89.0,0.9,-1.5,89.0,70.31,57.76
2016,2,14,16,0,0.0,77.0,0.9,-2.0,77.0,60.28,49.01
2016,2,14,16,15,0.0,65.5,0.9,-2.0,65.5,50.62,40.38
2016,2,14,16,30,0.0,54.0,0.9,-2.0,54.0,41.35,31.99
2016,2,14,16,45,0.0,42.5,0.9,-2.5,42.5,32.49,23.9
2016,2,14,17,0,0.0,31.0,0.9,-3.0,31.0,23.65,15.72
2016,2,14,17,15,0.0,20.5,0.9,-3.0,20.5,15.6,8.16
2016,2,14,17,30,0.0,10.0,0.9,-3.0,10.0,7.58,0.25
2016,2,14,17,45,0.0,5.0,0.9,-3.0,5.0,3.93,0.0
2016,2,14,18,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,0.85,-3.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,0.8,-3.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,0.8,-3.5,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,0.7,-4.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,0.75,-4.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,0.8,-4.5,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,0.75,-5.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,0.8,-5.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,0.85,-5.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,0.9,-5.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,0.95,-5.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,1.0,-5.0,0.0,0.0,0.0
2016,2,15,7,15,0.0,2.5,1.0,-5.0,2.5,1.97,0.0
2016,2,15,7,30,0.0,5.0,1.0,-5.0,5.0,3.78,0.0
2016,2,15,7,45,0.0,12.5,1.0,-5.0,12.5,9.48,3.03
2016,2,15,8,0,0.0,20.0,1.0,-5.0,20.0,15.21,8.73
2016,2,15,8,15,0.0,28.5,0.95,-5.0,28.5,21.71,15.13
2016,2,15,8,30,0.0,37.0,0.9,-5.0,37.0,28.23,21.5
2016,2,15,8,45,0.0,45.5,0.9,-5.0,45.5,34.77,27.81
2016,2,15,9,0,0.0,54.0,0.9,-5.0,54.0,41.33,34.04
2016,2,15,9,15,0.0,47.5,0.9,-4.5,47.5,36.32,29.13
2016,2,15,9,30,0.0,41.0,0.9,-4.0,41.0,31.34,24.27
2016,2,15,9,45,0.0,61.5,0.95,-4.0,61.5,47.15,39.15
2016,2,15,10,0,0.0,82.0,1.0,-4.0,82.0,63.03,53.94
2016,2,15,10,15,0.0,88.0,0.95,-4.0,88.0,67.65,58.09
2016,2,15,10,30,0.0,94.0,0.9,-4.0,94.0,72.1,62.09
2016,2,15,10,45,0.0,128.0,0.9,-4.0,128.0,96.1,84.12
2016,2,15,11,0,0.0,162.0,0.9,-4.0,162.0,119.49,100.63
2016,2,15,11,15,7.5,193.0,0.85,-3.5,198.0,142.1,119.49
2016,2,15,11,30,15.0,224.0,0.8,-3.0,234.0,166.03,139.15
2016,2,15,11,45,22.0,241.5,0.8,-3.0,256.5,182.29,152.53
2016,2,15,12,0,29.0,259.0,0.8,-3.0,279.0,197.84,165.45
2016,2,15,12,15,16.5,224.5,0.8,-3.0,236.0,174.77,146.37
2016,2,15,12,30,4.0,190.0,0.8,-3.0,193.0,146.6,122.77
2016,2,15,12,45,10.0,212.5,0.8,-3.0,219.5,167.56,140.82
2016,2,15,13,0,16.0,235.0,0.8,-3.0,246.0,189.86,159.8
2016,2,15,13,15,9.0,205.5,0.8,-3.0,211.5,165.09,138.79
2016,2,15,13,30,2.0,176.0,0.8,-3.0,177.0,138.82,116.44
2016,2,15,13,45,1.0,113.5,0.8,-3.0,114.0,88.58,73.0
2016,2,15,14,0,0.0,51.0,0.8,-3.0,51.0,39.15,29.46
2016,2,15,14,15,0.0,35.5,0.7,-2.5,35.5,27.2,18.83
2016,2,15,14,30,0.0,20.0,0.6,-2.0,20.0,15.29,8.14
2016,2,15,14,45,334.5,95.5,0.55,-2.0,263.0,373.51,325.28
2016,2,15,15,0,669.0,171.0,0.5,-2.0,506.0,734.19,606.12
2016,2,15,15,15,643.0,163.0,0.45,-2.0,464.0,725.0,594.37
2016,2,15,15,30,617.0,155.0,0.4,-2.0,422.0,711.96,585.8
2016,2,15,15,45,590.0,142.5,0.35,-2.0,376.5,689.44,570.14
2016,2,15,16,0,563.0,130.0,0.3,-2.0,331.0,663.42,551.36
2016,2,15,16,15,514.5,118.0,0.35,-2.0,282.0,616.55,517.29
2016,2,15,16,30,466.0,106.0,0.4,-2.0,233.0,566.98,479.85
2016,2,15,16,45,392.5,91.5,0.5,-2.0,184.0,490.97,419.26
2016,2,15,17,0,319.0,77.0,0.6,-2.0,135.0,414.02,354.56
2016,2,15,17,15,224.5,57.0,0.65,-2.0,91.5,312.38,264.91
2016,2,15,17,30,130.0,37.0,0.7,-2.0,48.0,197.28,150.94
2016,2,15,17,45,65.0,18.5,0.75,-2.0,24.0,66.84,0.0
2016,2,15,18,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,0.75,-1.5,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,1.3,0.5,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,1.9,1.5,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.1,2.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.25,2.5,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.55,3.5,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.75,4.0,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.85,4.5,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,3.05,5.5,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,3.55,8.5,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,2,16,7,15,7.0,11.5,1.8,6.5,12.0,9.05,0.0
2016,2,16,7,30,14.0,23.0,1.8,6.0,24.0,17.4,5.36
2016,2,16,7,45,60.0,42.5,1.85,5.5,52.0,31.31,22.03
2016,2,16,8,0,106.0,62.0,1.9,5.0,80.0,45.07,35.39
2016,2,16,8,15,126.0,83.0,2.0,4.5,111.0,59.32,49.0
2016,2,16,8,30,146.0,104.0,2.1,4.0,142.0,73.27,62.17
2016,2,16,8,45,168.5,122.5,2.25,4.0,174.5,85.55,73.51
2016,2,16,9,0,191.0,141.0,2.4,4.0,207.0,97.59,84.43
2016,2,16,9,15,379.0,130.5,2.4,4.5,283.0,90.49,77.64
2016,2,16,9,30,567.0,120.0,2.4,5.0,359.0,88.84,75.81
2016,2,16,9,45,722.5,98.5,2.45,5.5,434.0,75.74,63.62
2016,2,16,10,0,878.0,77.0,2.5,6.0,509.0,69.38,57.6
2016,2,16,10,15,894.0,79.0,2.45,6.5,545.5,78.3,65.37
2016,2,16,10,30,910.0,81.0,2.4,7.0,582.0,80.34,66.92
2016,2,16,10,45,924.5,81.5,2.35,7.5,612.5,81.32,67.53
2016,2,16,11,0,939.0,82.0,2.3,8.0,643.0,108.94,68.54
2016,2,16,11,15,946.0,83.0,2.2,8.0,664.5,169.79,99.39
2016,2,16,11,30,953.0,84.0,2.1,8.0,686.0,230.73,145.67
2016,2,16,11,45,958.0,84.5,2.05,8.5,700.0,290.72,197.94
2016,2,16,12,0,963.0,85.0,2.0,9.0,714.0,350.06,252.04
2016,2,16,12,15,964.0,85.0,1.95,9.0,718.5,406.76,304.71
2016,2,16,12,30,965.0,85.0,1.9,9.0,723.0,461.88,355.21
2016,2,16,12,45,962.5,85.5,1.85,9.5,719.5,514.06,401.36
2016,2,16,13,0,960.0,86.0,1.8,10.0,716.0,563.92,444.1
2016,2,16,13,15,956.0,85.5,1.75,10.0,703.5,609.52,483.02
2016,2,16,13,30,952.0,85.0,1.7,10.0,691.0,652.24,518.62
2016,2,16,13,45,943.5,84.5,1.65,10.0,670.5,689.09,548.9
2016,2,16,14,0,935.0,84.0,1.6,10.0,650.0,722.45,575.87
2016,2,16,14,15,924.5,83.0,1.5,9.5,622.0,750.29,598.85
2016,2,16,14,30,914.0,82.0,1.4,9.0,594.0,774.36,617.21
2016,2,16,14,45,896.0,81.0,1.35,9.0,558.5,788.9,628.05
2016,2,16,15,0,878.0,80.0,1.3,9.0,523.0,807.32,641.86
2016,2,16,15,15,479.0,133.5,1.15,8.5,373.0,561.35,458.81
2016,2,16,15,30,80.0,187.0,1.0,8.0,223.0,250.97,207.71
2016,2,16,15,45,422.0,129.0,0.85,7.5,285.0,534.28,445.27
2016,2,16,16,0,764.0,71.0,0.7,7.0,347.0,768.09,619.14
2016,2,16,16,15,721.0,66.0,0.7,6.0,298.0,732.39,592.55
2016,2,16,16,30,678.0,61.0,0.7,5.0,249.0,700.26,571.28
2016,2,16,16,45,606.5,55.5,0.7,4.0,198.5,634.11,522.29
2016,2,16,17,0,535.0,50.0,0.7,3.0,148.0,565.75,468.43
2016,2,16,17,15,428.0,39.5,0.7,2.5,102.5,460.22,380.02
2016,2,16,17,30,321.0,29.0,0.7,2.0,57.0,356.55,273.75
2016,2,16,17,45,160.5,14.5,0.7,1.5,28.5,140.98,0.0
2016,2,16,18,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,2,17,7,15,125.0,13.0,0.8,0.5,22.0,10.23,0.0
2016,2,17,7,30,250.0,26.0,0.9,1.0,44.0,21.45,9.49
2016,2,17,7,45,380.0,36.5,1.05,2.0,89.0,30.12,21.45
2016,2,17,8,0,510.0,47.0,1.2,3.0,134.0,38.96,30.17
2016,2,17,8,15,580.5,54.5,1.3,3.0,183.5,45.04,36.18
2016,2,17,8,30,651.0,62.0,1.4,3.0,233.0,51.16,42.04
2016,2,17,8,45,705.5,65.5,1.5,3.5,283.5,58.63,48.91
2016,2,17,9,0,760.0,69.0,1.6,4.0,334.0,61.9,51.76
2016,2,17,9,15,791.0,73.0,1.6,4.5,381.0,65.24,54.6
2016,2,17,9,30,822.0,77.0,1.6,5.0,428.0,68.56,57.38
2016,2,17,9,45,854.0,76.5,1.6,5.5,472.0,68.63,57.17
2016,2,17,10,0,886.0,76.0,1.6,6.0,516.0,75.75,63.34
2016,2,17,10,15,901.0,78.0,1.6,6.5,552.0,77.88,64.95
2016,2,17,10,30,916.0,80.0,1.6,7.0,588.0,79.9,66.49
2016,2,17,10,45,927.0,81.5,1.6,7.5,617.5,81.43,67.59
2016,2,17,11,0,938.0,83.0,1.6,8.0,647.0,111.96,69.77
2016,2,17,11,15,945.0,84.0,1.6,8.0,669.0,172.85,101.41
2016,2,17,11,30,952.0,85.0,1.6,8.0,691.0,233.84,148.0
2016,2,17,11,45,955.0,86.5,1.6,8.5,704.0,294.14,200.57
2016,2,17,12,0,958.0,88.0,1.6,9.0,717.0,353.62,254.64
2016,2,17,12,15,959.5,88.0,1.6,9.0,722.5,410.37,307.07
2016,2,17,12,30,961.0,88.0,1.6,9.0,728.0,465.61,357.41
2016,2,17,12,45,954.5,90.0,1.6,9.0,723.5,517.18,403.67
2016,2,17,13,0,948.0,92.0,1.6,9.0,719.0,566.13,446.5
2016,2,17,13,15,944.5,91.5,1.6,9.0,707.0,611.67,485.49
2016,2,17,13,30,941.0,91.0,1.6,9.0,695.0,654.41,521.32
2016,2,17,13,45,929.5,92.0,1.6,9.0,673.5,690.57,551.36
2016,2,17,14,0,918.0,93.0,1.6,9.0,652.0,723.11,578.1
2016,2,17,14,15,907.5,91.5,1.55,9.0,624.5,750.14,599.93
2016,2,17,14,30,897.0,90.0,1.5,9.0,597.0,780.55,622.59
2016,2,17,14,45,877.5,89.5,1.5,9.0,561.0,794.83,633.78
2016,2,17,15,0,858.0,89.0,1.5,9.0,525.0,804.78,642.19
2016,2,17,15,15,837.0,86.0,1.35,8.5,484.0,806.41,644.11
2016,2,17,15,30,816.0,83.0,1.2,8.0,443.0,803.77,642.98
2016,2,17,15,45,782.0,80.0,1.1,8.0,396.5,786.0,630.37
2016,2,17,16,0,748.0,77.0,1.0,8.0,350.0,770.16,619.08
2016,2,17,16,15,705.5,72.0,0.9,7.0,301.0,735.58,595.67
2016,2,17,16,30,663.0,67.0,0.8,6.0,252.0,697.58,568.72
2016,2,17,16,45,593.5,60.0,0.75,5.0,202.0,630.8,518.84
2016,2,17,17,0,524.0,53.0,0.7,4.0,152.0,561.73,464.19
2016,2,17,17,15,418.5,42.5,0.75,3.5,106.0,456.94,377.35
2016,2,17,17,30,313.0,32.0,0.8,3.0,60.0,353.3,275.34
2016,2,17,17,45,156.5,16.0,0.85,2.5,30.0,179.13,0.0
2016,2,17,18,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,7,15,143.0,14.0,0.7,-0.5,24.5,11.02,0.0
2016,2,18,7,30,286.0,28.0,0.8,0.0,49.0,23.22,11.88
2016,2,18,7,45,397.5,40.0,0.95,0.5,94.5,33.08,24.37
2016,2,18,8,0,509.0,52.0,1.1,1.0,140.0,42.96,34.16
2016,2,18,8,15,577.5,60.0,1.15,1.5,190.5,49.28,40.36
2016,2,18,8,30,646.0,68.0,1.2,2.0,241.0,55.63,46.37
2016,2,18,8,45,688.5,74.5,1.3,2.5,290.5,60.52,50.84
2016,2,18,9,0,731.0,81.0,1.4,3.0,340.0,65.37,55.15
2016,2,18,9,15,762.0,85.5,1.3,3.5,386.5,68.58,57.86
2016,2,18,9,30,793.0,90.0,1.2,4.0,433.0,77.68,65.89
2016,2,18,9,45,812.0,94.5,1.15,4.5,474.0,80.8,68.4
2016,2,18,10,0,831.0,99.0,1.1,5.0,515.0,83.86,70.84
2016,2,18,10,15,847.0,101.5,1.05,5.0,551.0,85.4,72.04
2016,2,18,10,30,863.0,104.0,1.0,5.0,587.0,86.95,73.26
2016,2,18,10,45,872.5,107.0,1.0,5.5,615.5,88.68,74.52
2016,2,18,11,0,882.0,110.0,1.0,6.0,644.0,121.33,78.13
2016,2,18,11,15,889.0,111.0,1.0,6.0,665.5,180.62,110.31
2016,2,18,11,30,896.0,112.0,1.0,6.0,687.0,240.17,156.23
2016,2,18,11,45,898.5,113.5,1.0,6.5,699.5,299.05,207.46
2016,2,18,12,0,901.0,115.0,1.0,7.0,712.0,357.19,259.89
2016,2,18,12,15,902.0,115.5,1.0,7.0,716.5,413.05,310.87
2016,2,18,12,30,903.0,116.0,1.0,7.0,721.0,467.49,359.76
2016,2,18,12,45,917.0,108.5,1.0,7.5,720.5,518.31,403.82
2016,2,18,13,0,931.0,101.0,1.0,8.0,720.0,568.26,445.9
2016,2,18,13,15,927.0,100.5,0.95,8.0,708.0,613.06,483.2
2016,2,18,13,30,923.0,100.0,0.9,8.0,696.0,655.04,517.23
2016,2,18,13,45,913.0,100.0,0.9,8.0,675.0,690.71,546.28
2016,2,18,14,0,903.0,100.0,0.9,8.0,654.0,728.85,576.29
2016,2,18,14,15,892.0,98.0,0.9,8.0,626.0,755.47,597.66
2016,2,18,14,30,881.0,96.0,0.9,8.0,598.0,778.2,615.23
2016,2,18,14,45,864.5,94.5,0.9,8.0,563.0,793.3,626.88
2016,2,18,15,0,848.0,93.0,0.9,8.0,528.0,804.22,635.79
2016,2,18,15,15,827.0,90.0,0.85,7.5,487.0,805.63,638.49
2016,2,18,15,30,806.0,87.0,0.8,7.0,446.0,802.78,638.33
2016,2,18,15,45,775.0,83.5,0.75,7.0,400.0,786.72,627.64
2016,2,18,16,0,744.0,80.0,0.7,7.0,354.0,773.14,618.68
2016,2,18,16,15,702.5,74.5,0.65,6.0,305.5,738.61,596.13
2016,2,18,16,30,661.0,69.0,0.6,5.0,257.0,700.64,570.09
2016,2,18,16,45,598.0,61.5,0.55,4.0,207.0,638.56,524.09
2016,2,18,17,0,535.0,54.0,0.5,3.0,157.0,574.14,473.41
2016,2,18,17,15,434.0,43.5,0.5,2.5,110.5,472.63,389.49
2016,2,18,17,30,333.0,33.0,0.5,2.0,64.0,371.99,292.53
2016,2,18,17,45,166.5,16.5,0.55,1.5,32.0,190.26,0.0
2016,2,18,18,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,2,19,7,15,122.5,14.5,0.85,-1.5,24.5,11.41,0.0
2016,2,19,7,30,245.0,29.0,0.9,-1.0,49.0,23.87,13.28
2016,2,19,7,45,350.0,42.0,0.95,-0.5,92.5,34.42,25.8
2016,2,19,8,0,455.0,55.0,1.0,0.0,136.0,44.93,36.17
2016,2,19,8,15,523.0,64.0,1.05,0.5,184.5,51.85,42.95
2016,2,19,8,30,591.0,73.0,1.1,1.0,233.0,58.77,49.48
2016,2,19,8,45,638.5,79.0,1.15,1.5,281.5,63.13,53.46
2016,2,19,9,0,686.0,85.0,1.2,2.0,330.0,67.51,57.33
2016,2,19,9,15,717.0,89.5,1.2,2.5,375.5,70.56,59.88
2016,2,19,9,30,748.0,94.0,1.2,3.0,421.0,73.59,62.38
2016,2,19,9,45,775.5,96.0,1.25,3.5,462.5,81.09,68.9
2016,2,19,10,0,803.0,98.0,1.3,4.0,504.0,82.46,69.82
2016,2,19,10,15,819.0,100.5,1.35,4.5,539.0,83.98,70.89
2016,2,19,10,30,835.0,103.0,1.4,5.0,574.0,85.5,71.96
2016,2,19,10,45,850.0,103.5,1.45,5.5,603.0,85.68,71.84
2016,2,19,11,0,865.0,104.0,1.5,6.0,632.0,118.63,75.13
2016,2,19,11,15,872.5,105.0,1.55,6.0,653.0,176.91,107.75
2016,2,19,11,30,880.0,106.0,1.6,6.0,674.0,235.5,153.69
2016,2,19,11,45,886.5,106.0,1.65,6.5,687.5,293.19,204.46
2016,2,19,12,0,893.0,106.0,1.7,7.0,701.0,353.22,258.98
2016,2,19,12,15,894.5,106.5,1.75,7.0,706.0,407.4,309.4
2016,2,19,12,30,896.0,107.0,1.8,7.0,711.0,460.2,357.95
2016,2,19,12,45,896.5,106.0,1.85,7.5,708.0,509.75,402.11
2016,2,19,13,0,897.0,105.0,1.9,8.0,705.0,557.32,443.43
2016,2,19,13,15,893.0,104.0,1.95,8.0,693.5,600.23,480.84
2016,2,19,13,30,889.0,103.0,2.0,8.0,682.0,644.57,518.33
2016,2,19,13,45,882.0,102.0,2.05,8.5,662.0,680.88,548.07
2016,2,19,14,0,875.0,101.0,2.1,9.0,642.0,713.86,574.7
2016,2,19,14,15,865.5,99.5,2.1,9.0,615.5,741.11,597.33
2016,2,19,14,30,856.0,98.0,2.1,9.0,589.0,764.66,616.21
2016,2,19,14,45,842.5,95.0,2.1,9.0,555.0,779.75,628.31
2016,2,19,15,0,829.0,92.0,2.1,9.0,521.0,790.82,637.69
2016,2,19,15,15,809.5,89.0,2.0,8.5,481.5,792.99,640.99
2016,2,19,15,30,790.0,86.0,1.9,8.0,442.0,791.03,641.37
2016,2,19,15,45,764.0,81.5,1.85,8.0,397.5,777.81,632.75
2016,2,19,16,0,738.0,77.0,1.8,8.0,353.0,766.56,625.51
2016,2,19,16,15,698.5,72.0,1.7,7.5,305.0,734.21,602.64
2016,2,19,16,30,659.0,67.0,1.6,7.0,257.0,698.53,576.39
2016,2,19,16,45,602.5,59.5,1.5,6.5,208.0,641.92,532.42
2016,2,19,17,0,546.0,52.0,1.4,6.0,159.0,583.08,484.14
2016,2,19,17,15,448.0,42.0,1.4,5.5,112.5,484.46,401.47
2016,2,19,17,30,350.0,32.0,1.4,5.0,66.0,386.88,307.79
2016,2,19,17,45,175.0,16.0,1.45,4.5,33.0,198.87,0.0
2016,2,19,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,1.55,2.5,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,20,7,15,11.5,14.5,1.4,3.5,15.5,11.41,0.0
2016,2,20,7,30,23.0,29.0,1.4,4.0,31.0,21.73,11.86
2016,2,20,7,45,56.5,50.5,1.4,4.5,59.5,36.73,27.4
2016,2,20,8,0,90.0,72.0,1.4,5.0,88.0,51.48,41.44
2016,2,20,8,15,110.0,94.0,1.45,5.5,120.0,66.12,55.14
2016,2,20,8,30,130.0,116.0,1.5,6.0,152.0,80.43,68.27
2016,2,20,8,45,156.0,133.0,1.55,7.0,184.0,91.81,78.3
2016,2,20,9,0,182.0,150.0,1.6,8.0,216.0,102.96,87.88
2016,2,20,9,15,252.5,162.5,1.6,8.5,266.5,109.47,93.29
2016,2,20,9,30,323.0,175.0,1.6,9.0,317.0,117.89,100.31
2016,2,20,9,45,266.0,201.0,1.6,9.5,325.5,131.05,111.4
2016,2,20,10,0,209.0,227.0,1.6,10.0,334.0,148.05,125.69
2016,2,20,10,15,163.5,244.5,1.55,10.0,331.5,156.42,132.58
2016,2,20,10,30,118.0,262.0,1.5,10.0,329.0,164.37,139.1
2016,2,20,10,45,139.0,277.0,1.5,10.5,360.0,172.45,145.48
2016,2,20,11,0,160.0,292.0,1.5,11.0,391.0,191.41,149.94
2016,2,20,11,15,166.0,302.0,1.45,11.0,408.0,215.38,166.07
2016,2,20,11,30,172.0,312.0,1.4,11.0,425.0,240.2,185.14
2016,2,20,11,45,152.5,318.0,1.4,11.5,419.5,257.37,199.88
2016,2,20,12,0,133.0,324.0,1.4,12.0,414.0,272.22,212.91
2016,2,20,12,15,83.0,301.5,1.4,12.0,358.0,253.49,200.23
2016,2,20,12,30,33.0,279.0,1.4,12.0,302.0,226.4,180.09
2016,2,20,12,45,152.5,297.5,1.4,12.5,401.0,306.93,243.27
2016,2,20,13,0,272.0,316.0,1.4,13.0,500.0,404.14,318.62
2016,2,20,13,15,154.5,294.5,1.45,13.0,398.5,334.4,265.55
2016,2,20,13,30,37.0,273.0,1.5,13.0,297.0,248.63,198.16
2016,2,20,13,45,41.0,269.0,1.55,13.0,295.0,254.08,203.38
2016,2,20,14,0,45.0,265.0,1.6,13.0,293.0,259.83,208.51
2016,2,20,14,15,52.0,258.5,1.6,13.0,289.5,265.65,213.8
2016,2,20,14,30,59.0,252.0,1.6,13.0,286.0,271.93,219.53
2016,2,20,14,45,144.5,242.0,1.6,13.0,319.0,352.84,286.58
2016,2,20,15,0,230.0,232.0,1.6,13.0,352.0,421.99,343.36
2016,2,20,15,15,221.0,214.0,1.6,13.0,322.5,407.02,332.38
2016,2,20,15,30,212.0,196.0,1.6,13.0,293.0,390.27,320.43
2016,2,20,15,45,183.5,184.5,1.6,13.0,262.0,363.59,299.74
2016,2,20,16,0,155.0,173.0,1.6,13.0,231.0,336.2,278.11
2016,2,20,16,15,139.5,151.0,1.55,12.5,198.0,304.66,253.59
2016,2,20,16,30,124.0,129.0,1.5,12.0,165.0,271.73,227.23
2016,2,20,16,45,107.0,106.0,1.45,11.5,133.0,234.53,196.41
2016,2,20,17,0,90.0,83.0,1.4,11.0,101.0,195.75,163.2
2016,2,20,17,15,59.5,60.0,1.3,10.5,70.5,143.38,117.07
2016,2,20,17,30,29.0,37.0,1.2,10.0,40.0,72.71,54.41
2016,2,20,17,45,14.5,18.5,1.2,10.0,20.0,32.12,0.0
2016,2,20,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,2,21,7,15,0.0,5.5,1.05,6.0,5.5,4.33,0.0
2016,2,21,7,30,0.0,11.0,1.1,6.0,11.0,8.35,1.21
2016,2,21,7,45,0.0,20.5,1.15,6.5,20.5,15.6,8.37
2016,2,21,8,0,0.0,30.0,1.2,7.0,30.0,22.87,15.24
2016,2,21,8,15,0.0,40.5,1.15,7.5,40.5,30.94,22.77
2016,2,21,8,30,0.0,51.0,1.1,8.0,51.0,39.02,30.21
2016,2,21,8,45,0.0,61.0,1.1,8.5,61.0,46.74,37.17
2016,2,21,9,0,0.0,71.0,1.1,9.0,71.0,54.47,44.03
2016,2,21,9,15,0.5,109.0,1.1,9.5,109.5,81.11,67.72
2016,2,21,9,30,1.0,147.0,1.1,10.0,148.0,106.5,89.85
2016,2,21,9,45,188.0,175.5,1.1,10.5,272.5,120.18,101.37
2016,2,21,10,0,375.0,204.0,1.1,11.0,397.0,134.79,113.56
2016,2,21,10,15,268.5,235.5,1.15,11.5,378.5,148.8,125.12
2016,2,21,10,30,162.0,267.0,1.2,12.0,360.0,167.9,140.91
2016,2,21,10,45,86.5,239.0,1.3,12.5,289.0,159.84,133.52
2016,2,21,11,0,11.0,211.0,1.4,13.0,218.0,152.63,121.1
2016,2,21,11,15,38.5,253.5,1.45,13.5,278.5,178.74,140.52
2016,2,21,11,30,66.0,296.0,1.5,14.0,339.0,216.15,168.75
2016,2,21,11,45,97.5,311.5,1.6,14.5,376.5,243.13,188.8
2016,2,21,12,0,129.0,327.0,1.7,15.0,414.0,273.54,212.11
2016,2,21,12,15,78.0,298.5,1.8,15.5,351.0,250.01,195.4
2016,2,21,12,30,27.0,270.0,1.9,16.0,288.0,215.78,169.47
2016,2,21,12,45,21.0,254.0,2.0,16.5,268.0,204.55,160.69
2016,2,21,13,0,15.0,238.0,2.1,17.0,248.0,192.02,150.7
2016,2,21,13,15,7.5,156.0,2.15,17.0,161.0,125.25,97.31
2016,2,21,13,30,0.0,74.0,2.2,17.0,74.0,56.99,41.64
2016,2,21,13,45,0.0,61.0,2.3,17.5,61.0,46.91,33.33
2016,2,21,14,0,0.0,48.0,2.4,18.0,48.0,36.85,25.0
2016,2,21,14,15,0.0,102.0,2.35,17.5,102.0,78.92,59.89
2016,2,21,14,30,0.0,156.0,2.3,17.0,156.0,124.36,97.36
2016,2,21,14,45,142.5,191.5,2.3,17.0,266.5,298.53,241.87
2016,2,21,15,0,285.0,227.0,2.3,17.0,377.0,479.44,385.51
2016,2,21,15,15,160.5,205.0,2.25,16.5,288.5,346.88,280.89
2016,2,21,15,30,36.0,183.0,2.2,16.0,200.0,207.72,167.65
2016,2,21,15,45,31.0,165.5,2.15,16.0,179.0,190.1,154.01
2016,2,21,16,0,26.0,148.0,2.1,16.0,158.0,155.43,125.82
2016,2,21,16,15,20.0,128.5,2.05,15.5,136.0,134.23,108.57
2016,2,21,16,30,14.0,109.0,2.0,15.0,114.0,112.58,90.55
2016,2,21,16,45,7.0,89.0,1.95,15.0,91.5,88.92,70.27
2016,2,21,17,0,0.0,69.0,1.9,15.0,69.0,64.6,49.13
2016,2,21,17,15,0.0,49.0,1.9,15.0,49.0,45.23,32.27
2016,2,21,17,30,0.0,29.0,1.9,15.0,29.0,23.85,13.58
2016,2,21,17,45,0.0,14.5,1.95,15.0,14.5,11.05,0.0
2016,2,21,18,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,10.0,1.05,7.0,10.0,7.6,0.0
2016,2,22,7,30,0.0,20.0,1.1,7.0,20.0,15.25,7.09
2016,2,22,7,45,0.0,37.0,1.2,7.5,37.0,28.05,19.49
2016,2,22,8,0,0.0,54.0,1.3,8.0,54.0,40.42,31.09
2016,2,22,8,15,0.0,72.0,1.35,8.5,72.0,53.33,43.01
2016,2,22,8,30,0.0,90.0,1.4,9.0,90.0,66.1,54.61
2016,2,22,8,45,0.0,108.0,1.5,9.5,108.0,78.75,65.86
2016,2,22,9,0,0.0,126.0,1.6,10.0,126.0,91.27,76.79
2016,2,22,9,15,0.0,136.0,1.6,10.0,136.0,98.67,83.16
2016,2,22,9,30,0.0,146.0,1.6,10.0,146.0,105.98,89.38
2016,2,22,9,45,0.0,105.5,1.65,10.5,105.5,79.77,65.8
2016,2,22,10,0,0.0,65.0,1.7,11.0,65.0,49.89,39.05
2016,2,22,10,15,0.0,72.5,1.7,11.0,72.5,55.71,44.15
2016,2,22,10,30,0.0,80.0,1.7,11.0,80.0,61.55,49.2
2016,2,22,10,45,0.0,67.5,1.7,11.5,67.5,51.89,40.48
2016,2,22,11,0,0.0,55.0,1.7,12.0,55.0,42.25,30.26
2016,2,22,11,15,0.0,63.5,1.65,12.0,63.5,48.84,35.78
2016,2,22,11,30,0.0,72.0,1.6,12.0,72.0,55.44,41.28
2016,2,22,11,45,0.0,98.5,1.6,12.5,98.5,75.9,58.25
2016,2,22,12,0,0.0,125.0,1.6,13.0,125.0,95.79,74.55
2016,2,22,12,15,0.0,126.0,1.55,13.0,126.0,96.74,75.27
2016,2,22,12,30,0.0,127.0,1.5,13.0,127.0,97.7,76.04
