Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,3,4,6,45,41.0,8.5,1.1,0.0,10.0,6.69,0.0
2016,3,4,7,0,82.0,17.0,1.2,0.0,20.0,12.89,0.0
2016,3,4,7,15,201.0,35.5,1.25,0.5,59.5,26.79,17.59
2016,3,4,7,30,320.0,54.0,1.3,1.0,99.0,40.66,31.67
2016,3,4,7,45,412.5,66.0,1.4,1.5,149.5,49.84,40.68
2016,3,4,8,0,505.0,78.0,1.5,2.0,200.0,62.28,52.45
2016,3,4,8,15,561.0,87.0,1.55,2.5,251.5,68.63,58.33
2016,3,4,8,30,617.0,96.0,1.6,3.0,303.0,74.93,63.97
2016,3,4,8,45,666.0,100.0,1.65,3.5,355.0,77.42,65.98
2016,3,4,9,0,715.0,104.0,1.7,4.0,407.0,80.03,68.04
2016,3,4,9,15,742.5,109.0,1.7,4.5,454.0,82.96,70.36
2016,3,4,9,30,770.0,114.0,1.7,5.0,501.0,85.85,72.62
2016,3,4,9,45,794.5,116.0,1.75,5.5,543.5,86.73,73.05
2016,3,4,10,0,819.0,118.0,1.8,6.0,586.0,94.99,80.1
2016,3,4,10,15,833.0,120.5,1.75,6.5,622.0,96.05,80.68
2016,3,4,10,30,847.0,123.0,1.7,7.0,658.0,97.12,81.29
2016,3,4,10,45,564.0,219.0,1.7,7.5,581.5,149.7,113.01
2016,3,4,11,0,281.0,315.0,1.7,8.0,505.0,221.12,168.28
2016,3,4,11,15,174.5,320.5,1.65,8.0,440.0,239.16,185.67
2016,3,4,11,30,68.0,326.0,1.6,8.0,375.0,241.05,191.92
2016,3,4,11,45,295.0,296.5,1.6,8.5,512.0,292.62,225.96
2016,3,4,12,0,522.0,267.0,1.6,9.0,649.0,377.36,289.33
2016,3,4,12,15,432.0,302.5,1.55,9.0,620.0,404.64,315.56
2016,3,4,12,30,342.0,338.0,1.5,9.0,591.0,420.19,331.09
2016,3,4,12,45,409.5,311.0,1.5,9.5,612.5,461.92,364.82
2016,3,4,13,0,477.0,284.0,1.5,10.0,634.0,515.23,407.03
2016,3,4,13,15,674.5,209.5,1.5,10.0,695.0,610.8,482.25
2016,3,4,13,30,872.0,135.0,1.5,10.0,756.0,709.8,559.06
2016,3,4,13,45,708.0,183.5,1.5,10.0,678.5,686.24,541.66
2016,3,4,14,0,544.0,232.0,1.5,10.0,601.0,639.04,507.09
2016,3,4,14,15,689.0,180.5,1.5,9.5,629.0,735.93,583.74
2016,3,4,14,30,834.0,129.0,1.5,9.0,657.0,824.1,650.71
2016,3,4,14,45,429.5,175.5,1.5,9.0,447.0,562.37,454.96
2016,3,4,15,0,25.0,222.0,1.5,9.0,237.0,208.3,169.13
2016,3,4,15,15,151.0,218.5,1.45,9.0,296.5,357.49,296.0
2016,3,4,15,30,277.0,215.0,1.4,9.0,356.0,496.33,408.26
2016,3,4,15,45,499.0,159.0,1.4,9.0,383.5,663.91,541.67
2016,3,4,16,0,721.0,103.0,1.4,9.0,411.0,820.61,657.69
2016,3,4,16,15,683.5,97.0,1.25,8.5,360.5,786.49,632.0
2016,3,4,16,30,646.0,91.0,1.1,8.0,310.0,748.77,605.37
2016,3,4,16,45,595.5,82.0,1.0,7.5,258.5,692.5,564.5
2016,3,4,17,0,545.0,73.0,0.9,7.0,207.0,633.59,519.8
2016,3,4,17,15,463.5,62.0,0.85,6.0,157.0,542.7,448.99
2016,3,4,17,30,382.0,51.0,0.8,5.0,107.0,451.08,373.19
2016,3,4,17,45,257.5,35.0,0.8,4.5,66.0,321.55,256.53
2016,3,4,18,0,133.0,19.0,0.8,4.0,25.0,169.73,0.0
2016,3,4,18,15,66.5,9.5,0.8,3.5,12.5,61.75,0.0
2016,3,4,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,3,5,6,45,31.5,9.5,0.65,-0.5,10.5,7.47,0.0
2016,3,5,7,0,63.0,19.0,0.7,0.0,21.0,14.39,0.0
2016,3,5,7,15,166.0,39.5,0.65,0.5,60.5,29.5,20.3
2016,3,5,7,30,269.0,60.0,0.6,1.0,100.0,44.52,35.32
2016,3,5,7,45,344.0,76.5,0.6,2.0,148.5,56.42,46.76
2016,3,5,8,0,419.0,93.0,0.6,3.0,197.0,68.16,57.7
2016,3,5,8,15,475.0,104.5,0.55,3.5,247.5,76.21,65.05
2016,3,5,8,30,531.0,116.0,0.5,4.0,298.0,84.15,72.08
2016,3,5,8,45,580.0,122.5,0.45,4.5,348.5,88.7,75.87
2016,3,5,9,0,629.0,129.0,0.4,5.0,399.0,95.96,82.01
2016,3,5,9,15,658.5,135.5,0.45,5.5,445.0,99.27,84.55
2016,3,5,9,30,688.0,142.0,0.5,6.0,491.0,102.54,87.04
2016,3,5,9,45,715.0,144.5,0.55,6.5,533.0,103.08,87.11
2016,3,5,10,0,742.0,147.0,0.6,7.0,575.0,103.72,87.3
2016,3,5,10,15,757.5,150.5,0.65,7.5,610.5,104.77,87.86
2016,3,5,10,30,773.0,154.0,0.7,8.0,646.0,105.87,88.48
2016,3,5,10,45,784.0,157.0,0.75,8.5,674.0,125.85,87.64
2016,3,5,11,0,795.0,160.0,0.8,9.0,702.0,183.82,116.12
2016,3,5,11,15,802.5,161.5,0.85,9.0,723.0,241.42,158.4
2016,3,5,11,30,810.0,163.0,0.9,9.0,744.0,299.49,207.42
2016,3,5,11,45,810.5,166.0,0.95,9.5,755.5,356.79,257.88
2016,3,5,12,0,811.0,169.0,1.0,10.0,767.0,413.35,307.68
2016,3,5,12,15,590.0,251.0,1.05,10.0,687.0,434.73,333.41
2016,3,5,12,30,369.0,333.0,1.1,10.0,607.0,430.38,335.83
2016,3,5,12,45,378.0,328.0,1.15,10.0,608.0,460.36,361.34
2016,3,5,13,0,387.0,323.0,1.2,10.0,609.0,490.03,386.04
2016,3,5,13,15,291.0,337.0,1.2,10.0,550.0,470.92,372.49
2016,3,5,13,30,195.0,351.0,1.2,10.0,491.0,431.95,343.22
2016,3,5,13,45,286.0,323.0,1.2,10.0,521.5,500.16,397.86
2016,3,5,14,0,377.0,295.0,1.2,10.0,552.0,561.65,446.37
2016,3,5,14,15,407.5,273.0,1.2,10.0,541.5,585.91,466.1
2016,3,5,14,30,438.0,251.0,1.2,10.0,531.0,626.52,497.88
2016,3,5,14,45,375.0,250.5,1.2,10.0,481.0,576.7,461.33
2016,3,5,15,0,312.0,250.0,1.2,10.0,431.0,539.6,434.1
2016,3,5,15,15,233.0,239.5,1.1,9.5,369.5,453.44,368.82
2016,3,5,15,30,154.0,229.0,1.0,9.0,308.0,383.12,313.93
2016,3,5,15,45,128.5,207.0,0.9,9.0,268.5,344.27,283.8
2016,3,5,16,0,103.0,185.0,0.8,9.0,229.0,283.5,235.43
2016,3,5,16,15,90.0,165.5,0.7,8.5,200.5,256.44,214.33
2016,3,5,16,30,77.0,146.0,0.6,8.0,172.0,228.77,192.03
2016,3,5,16,45,66.0,123.0,0.5,8.0,143.0,197.03,165.58
2016,3,5,17,0,55.0,100.0,0.4,8.0,114.0,164.19,137.6
2016,3,5,17,15,40.5,77.0,0.4,7.5,86.0,126.85,105.26
2016,3,5,17,30,26.0,54.0,0.4,7.0,58.0,87.53,70.42
2016,3,5,17,45,13.0,33.5,0.4,7.0,35.5,51.52,37.31
2016,3,5,18,0,0.0,13.0,0.4,7.0,13.0,9.9,0.0
2016,3,5,18,15,0.0,6.5,0.35,6.5,6.5,5.11,0.0
2016,3,5,18,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,0.45,5.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,3,6,6,45,84.0,10.0,1.0,1.5,14.5,7.87,0.0
2016,3,6,7,0,168.0,20.0,1.1,2.0,29.0,16.32,0.0
2016,3,6,7,15,297.0,35.0,1.2,2.5,72.0,28.69,19.63
2016,3,6,7,30,426.0,50.0,1.3,3.0,115.0,41.0,31.88
2016,3,6,7,45,508.5,59.5,1.4,3.5,166.5,48.44,39.18
2016,3,6,8,0,591.0,69.0,1.5,4.0,218.0,55.91,46.24
2016,3,6,8,15,643.0,76.0,1.55,4.5,271.0,61.12,51.0
2016,3,6,8,30,695.0,83.0,1.6,5.0,324.0,66.3,55.58
2016,3,6,8,45,729.5,89.0,1.7,6.0,375.0,70.45,59.0
2016,3,6,9,0,764.0,95.0,1.8,7.0,426.0,74.53,62.27
2016,3,6,9,15,789.5,99.0,1.75,7.5,473.5,83.42,69.93
2016,3,6,9,30,815.0,103.0,1.7,8.0,521.0,86.03,71.89
2016,3,6,9,45,607.0,167.5,1.7,8.5,492.5,115.49,97.58
2016,3,6,10,0,399.0,232.0,1.7,9.0,464.0,149.51,126.75
2016,3,6,10,15,418.0,242.5,1.65,9.0,498.5,148.19,125.21
2016,3,6,10,30,437.0,253.0,1.6,9.0,533.0,152.57,128.73
2016,3,6,10,45,444.5,262.0,1.55,9.5,557.5,170.93,129.28
2016,3,6,11,0,452.0,271.0,1.5,10.0,582.0,213.31,153.17
2016,3,6,11,15,403.5,296.5,1.4,10.0,580.0,261.52,191.81
2016,3,6,11,30,355.0,322.0,1.3,10.0,578.0,298.45,224.25
2016,3,6,11,45,395.0,314.0,1.2,10.5,603.5,335.82,254.16
2016,3,6,12,0,435.0,306.0,1.1,11.0,629.0,376.48,287.11
2016,3,6,12,15,667.5,218.5,1.0,11.0,717.0,447.15,340.89
2016,3,6,12,30,900.0,131.0,0.9,11.0,805.0,533.42,407.74
2016,3,6,12,45,699.5,205.0,0.8,11.5,727.0,542.27,417.34
2016,3,6,13,0,499.0,279.0,0.7,12.0,649.0,527.59,407.54
2016,3,6,13,15,380.0,311.5,0.65,12.0,591.0,505.54,392.51
2016,3,6,13,30,261.0,344.0,0.6,12.0,533.0,481.36,374.52
2016,3,6,13,45,324.0,318.5,0.55,12.0,546.5,523.81,407.91
2016,3,6,14,0,387.0,293.0,0.5,12.0,560.0,568.53,442.02
2016,3,6,14,15,627.0,204.5,0.5,12.0,616.0,714.82,551.22
2016,3,6,14,30,867.0,116.0,0.5,12.0,672.0,843.45,641.85
2016,3,6,14,45,853.0,113.5,0.5,12.0,636.0,858.44,651.11
2016,3,6,15,0,839.0,111.0,0.5,12.0,600.0,869.24,659.55
2016,3,6,15,15,820.5,107.5,0.5,11.5,558.0,870.86,663.28
2016,3,6,15,30,802.0,104.0,0.5,11.0,516.0,868.19,664.43
2016,3,6,15,45,776.0,100.0,0.5,11.0,468.5,860.71,661.27
2016,3,6,16,0,750.0,96.0,0.5,11.0,421.0,843.29,651.4
2016,3,6,16,15,714.5,90.5,0.45,10.5,370.5,811.47,631.68
2016,3,6,16,30,679.0,85.0,0.4,10.0,320.0,776.11,609.06
2016,3,6,16,45,633.5,76.5,0.4,9.5,268.5,724.67,574.77
2016,3,6,17,0,588.0,68.0,0.4,9.0,217.0,670.65,536.73
2016,3,6,17,15,509.5,58.5,0.4,8.0,166.0,583.62,472.06
2016,3,6,17,30,431.0,49.0,0.4,7.0,115.0,495.91,402.4
2016,3,6,17,45,308.0,34.5,0.45,6.0,72.5,366.17,291.31
2016,3,6,18,0,185.0,20.0,0.5,5.0,30.0,221.11,53.98
2016,3,6,18,15,92.5,10.0,0.5,4.5,15.0,83.75,0.0
2016,3,6,18,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,0.55,1.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,0.75,1.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,3,7,6,45,57.5,11.5,0.8,1.5,14.5,9.05,0.0
2016,3,7,7,0,115.0,23.0,0.8,2.0,29.0,17.38,2.48
2016,3,7,7,15,230.0,41.0,0.85,2.0,71.0,30.88,21.84
2016,3,7,7,30,345.0,59.0,0.9,2.0,113.0,44.36,35.18
2016,3,7,7,45,422.5,72.0,0.95,2.5,163.0,54.07,44.57
2016,3,7,8,0,500.0,85.0,1.0,3.0,213.0,63.71,53.63
2016,3,7,8,15,554.0,94.0,1.1,3.5,265.0,73.49,62.57
2016,3,7,8,30,608.0,103.0,1.2,4.0,317.0,79.57,67.92
2016,3,7,8,45,601.5,109.0,1.3,5.0,346.5,82.37,70.03
2016,3,7,9,0,595.0,115.0,1.4,6.0,376.0,85.01,71.93
2016,3,7,9,15,621.0,121.5,1.5,7.0,419.5,88.47,74.53
2016,3,7,9,30,647.0,128.0,1.6,8.0,463.0,91.85,77.03
2016,3,7,9,45,605.0,155.0,1.75,9.0,487.5,106.83,89.74
2016,3,7,10,0,563.0,182.0,1.9,10.0,512.0,119.64,100.35
2016,3,7,10,15,689.5,161.5,1.95,10.5,589.5,109.24,90.86
2016,3,7,10,30,816.0,141.0,2.0,11.0,667.0,98.84,81.48
2016,3,7,10,45,614.5,214.5,2.1,12.0,620.5,156.42,112.2
2016,3,7,11,0,413.0,288.0,2.2,13.0,574.0,226.2,163.49
2016,3,7,11,15,493.0,266.0,2.2,13.5,617.0,256.5,182.12
2016,3,7,11,30,573.0,244.0,2.2,14.0,660.0,301.15,216.08
2016,3,7,11,45,571.0,250.5,2.2,14.5,670.5,347.58,256.21
2016,3,7,12,0,569.0,257.0,2.2,15.0,681.0,393.44,295.77
2016,3,7,12,15,526.5,273.5,2.15,15.0,668.0,428.84,327.65
2016,3,7,12,30,484.0,290.0,2.1,15.0,655.0,459.41,354.57
2016,3,7,12,45,476.0,291.5,2.1,15.0,649.0,492.03,382.06
2016,3,7,13,0,468.0,293.0,2.1,15.0,643.0,522.74,407.44
2016,3,7,13,15,529.0,265.5,2.0,15.0,654.5,570.67,445.4
2016,3,7,13,30,590.0,238.0,1.9,15.0,666.0,620.59,484.33
2016,3,7,13,45,699.5,196.0,1.85,15.0,690.0,699.27,544.33
2016,3,7,14,0,809.0,154.0,1.8,15.0,714.0,775.96,601.88
2016,3,7,14,15,797.5,151.5,1.7,15.0,685.0,799.78,619.07
2016,3,7,14,30,786.0,149.0,1.6,15.0,656.0,819.75,633.39
2016,3,7,14,45,768.5,146.0,1.55,15.0,620.0,830.31,641.2
2016,3,7,15,0,751.0,143.0,1.5,15.0,584.0,836.7,646.36
2016,3,7,15,15,716.5,130.5,1.4,14.5,527.0,813.61,631.74
2016,3,7,15,30,682.0,118.0,1.3,14.0,470.0,785.48,613.84
2016,3,7,15,45,675.0,117.5,1.25,14.0,440.0,791.94,619.89
2016,3,7,16,0,668.0,117.0,1.2,14.0,410.0,794.88,623.05
2016,3,7,16,15,629.5,110.0,1.1,13.5,360.0,757.84,598.23
2016,3,7,16,30,591.0,103.0,1.0,13.0,310.0,717.21,570.62
2016,3,7,16,45,541.0,93.0,0.9,12.5,259.5,659.61,529.51
2016,3,7,17,0,491.0,83.0,0.8,12.0,209.0,595.85,482.09
2016,3,7,17,15,412.5,70.5,0.8,11.5,159.5,508.3,414.82
2016,3,7,17,30,334.0,58.0,0.8,11.0,110.0,421.83,344.45
2016,3,7,17,45,228.0,40.0,0.85,10.5,69.5,304.86,243.04
2016,3,7,18,0,122.0,22.0,0.9,10.0,29.0,171.07,59.77
2016,3,7,18,15,61.0,11.0,0.9,10.0,14.5,58.81,0.0
2016,3,7,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,8,6,45,60.0,12.0,0.55,6.5,15.5,9.44,0.0
2016,3,8,7,0,120.0,24.0,0.6,7.0,31.0,18.13,4.89
2016,3,8,7,15,229.0,41.5,0.6,7.5,72.5,31.25,21.83
2016,3,8,7,30,338.0,59.0,0.6,8.0,114.0,44.33,34.39
2016,3,8,7,45,429.0,69.5,0.6,9.0,165.0,52.44,42.03
2016,3,8,8,0,520.0,80.0,0.6,10.0,216.0,63.47,52.01
2016,3,8,8,15,571.5,88.0,0.6,10.5,267.0,68.99,56.87
2016,3,8,8,30,623.0,96.0,0.6,11.0,318.0,74.48,61.55
2016,3,8,8,45,673.0,98.5,0.6,12.0,370.0,75.97,62.46
2016,3,8,9,0,723.0,101.0,0.6,13.0,422.0,77.65,63.49
2016,3,8,9,15,748.5,105.0,0.65,14.0,468.0,79.94,65.04
2016,3,8,9,30,774.0,109.0,0.7,15.0,514.0,82.21,66.54
2016,3,8,9,45,798.5,110.5,0.8,16.0,556.5,89.76,72.58
2016,3,8,10,0,823.0,112.0,0.9,17.0,599.0,90.46,72.7
2016,3,8,10,15,836.5,114.5,0.85,17.5,634.0,91.58,73.33
2016,3,8,10,30,850.0,117.0,0.8,18.0,669.0,92.7,73.97
2016,3,8,10,45,863.0,117.0,0.8,18.5,698.0,121.98,75.09
2016,3,8,11,0,876.0,117.0,0.8,19.0,727.0,181.53,105.28
2016,3,8,11,15,882.5,118.5,0.7,19.5,748.0,242.09,149.28
2016,3,8,11,30,889.0,120.0,0.6,20.0,769.0,302.86,198.78
2016,3,8,11,45,896.5,119.0,0.55,20.5,782.5,365.0,250.76
2016,3,8,12,0,904.0,118.0,0.5,21.0,796.0,422.63,298.87
2016,3,8,12,15,905.5,118.0,0.55,21.0,800.5,477.87,345.4
2016,3,8,12,30,907.0,118.0,0.6,21.0,805.0,531.65,389.62
2016,3,8,12,45,910.5,115.5,0.7,21.0,802.0,582.83,431.22
2016,3,8,13,0,914.0,113.0,0.8,21.0,799.0,632.15,470.51
2016,3,8,13,15,910.5,112.5,0.85,21.0,786.0,676.76,505.06
2016,3,8,13,30,907.0,112.0,0.9,21.0,773.0,718.56,536.93
2016,3,8,13,45,900.0,111.0,1.0,21.0,752.5,754.48,564.84
2016,3,8,14,0,893.0,110.0,1.1,21.0,732.0,787.0,589.71
2016,3,8,14,15,884.0,108.5,1.1,21.0,703.0,822.46,614.02
2016,3,8,14,30,875.0,107.0,1.1,21.0,674.0,846.46,630.63
2016,3,8,14,45,859.0,105.5,1.15,21.0,638.0,860.71,641.76
2016,3,8,15,0,843.0,104.0,1.2,21.0,602.0,870.72,650.38
2016,3,8,15,15,825.0,101.0,1.1,20.5,560.5,873.11,653.19
2016,3,8,15,30,807.0,98.0,1.0,20.0,519.0,871.3,653.37
2016,3,8,15,45,777.0,96.0,0.95,19.5,471.0,855.52,645.12
2016,3,8,16,0,747.0,94.0,0.9,19.0,423.0,842.61,638.91
2016,3,8,16,15,712.0,88.5,0.85,18.0,373.0,810.91,620.85
2016,3,8,16,30,677.0,83.0,0.8,17.0,323.0,775.75,599.95
2016,3,8,16,45,620.5,77.0,0.75,16.5,270.5,716.95,560.22
2016,3,8,17,0,564.0,71.0,0.7,16.0,218.0,655.6,516.92
2016,3,8,17,15,487.5,61.0,0.7,15.0,167.5,569.47,453.99
2016,3,8,17,30,411.0,51.0,0.7,14.0,117.0,482.74,386.31
2016,3,8,17,45,291.5,36.5,0.7,13.5,74.0,355.45,279.8
2016,3,8,18,0,172.0,22.0,0.7,13.0,31.0,214.87,94.56
2016,3,8,18,15,86.0,11.0,0.7,12.5,15.5,79.54,0.0
2016,3,8,18,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,9,6,45,88.5,12.0,0.75,9.0,18.0,9.44,0.0
2016,3,9,7,0,177.0,24.0,0.8,10.0,36.0,18.32,6.44
2016,3,9,7,15,292.5,39.5,0.85,10.5,79.5,30.18,20.73
2016,3,9,7,30,408.0,55.0,0.9,11.0,123.0,44.68,34.32
2016,3,9,7,45,492.5,63.5,0.95,11.5,175.0,51.2,40.52
2016,3,9,8,0,577.0,72.0,1.0,12.0,227.0,57.81,46.54
2016,3,9,8,15,626.5,79.5,1.1,12.5,279.0,63.26,51.32
2016,3,9,8,30,676.0,87.0,1.2,13.0,331.0,68.65,55.91
2016,3,9,8,45,719.5,89.5,1.3,14.0,383.0,70.39,57.06
2016,3,9,9,0,763.0,92.0,1.4,15.0,435.0,72.25,58.28
2016,3,9,9,15,787.0,96.0,1.5,15.5,481.5,80.9,65.51
2016,3,9,9,30,811.0,100.0,1.6,16.0,528.0,83.52,67.43
2016,3,9,9,45,833.5,101.0,1.7,17.0,570.5,84.02,67.4
2016,3,9,10,0,856.0,102.0,1.8,18.0,613.0,84.58,67.44
2016,3,9,10,15,762.5,138.5,1.85,18.0,613.5,96.69,77.59
2016,3,9,10,30,669.0,175.0,1.9,18.0,614.0,114.44,92.44
2016,3,9,10,45,667.5,186.5,1.95,18.5,639.5,147.45,98.74
2016,3,9,11,0,666.0,198.0,2.0,19.0,665.0,202.74,130.54
2016,3,9,11,15,613.5,225.5,2.0,19.0,665.0,258.94,175.15
2016,3,9,11,30,561.0,253.0,2.0,19.0,665.0,308.21,218.0
2016,3,9,11,45,505.0,279.5,2.05,19.5,655.0,350.49,255.63
2016,3,9,12,0,449.0,306.0,2.1,20.0,645.0,386.81,287.72
2016,3,9,12,15,457.5,304.0,2.1,20.0,651.0,425.05,319.65
2016,3,9,12,30,466.0,302.0,2.1,20.0,657.0,463.3,351.09
2016,3,9,12,45,476.5,296.0,2.15,20.0,657.0,499.44,380.62
2016,3,9,13,0,487.0,290.0,2.2,20.0,657.0,535.13,409.38
2016,3,9,13,15,566.0,256.0,2.2,20.0,676.5,590.08,452.31
2016,3,9,13,30,645.0,222.0,2.2,20.0,696.0,652.76,500.33
2016,3,9,13,45,620.0,222.5,2.2,20.5,668.0,670.72,513.65
2016,3,9,14,0,595.0,223.0,2.2,21.0,640.0,679.09,520.24
2016,3,9,14,15,552.0,227.0,2.15,20.5,601.5,677.95,521.22
2016,3,9,14,30,509.0,231.0,2.1,20.0,563.0,671.99,518.61
2016,3,9,14,45,666.5,171.0,2.05,20.0,582.0,774.92,596.22
2016,3,9,15,0,824.0,111.0,2.0,20.0,601.0,864.67,658.97
2016,3,9,15,15,742.5,118.5,1.9,19.5,537.0,827.82,634.49
2016,3,9,15,30,661.0,126.0,1.8,19.0,473.0,780.08,603.43
2016,3,9,15,45,689.0,113.5,1.75,19.0,446.5,804.49,622.35
2016,3,9,16,0,717.0,101.0,1.7,19.0,420.0,825.84,638.35
2016,3,9,16,15,681.0,95.0,1.55,18.5,370.0,792.34,616.04
2016,3,9,16,30,645.0,89.0,1.4,18.0,320.0,755.4,591.28
2016,3,9,16,45,592.0,81.5,1.3,17.5,268.0,697.77,551.2
2016,3,9,17,0,539.0,74.0,1.2,17.0,216.0,637.66,507.64
2016,3,9,17,15,463.5,63.5,1.15,16.5,166.0,551.78,442.67
2016,3,9,17,30,388.0,53.0,1.1,16.0,116.0,465.31,373.55
2016,3,9,17,45,273.0,38.0,1.05,15.5,74.0,339.69,268.35
2016,3,9,18,0,158.0,23.0,1.0,15.0,32.0,206.66,104.98
2016,3,9,18,15,79.0,11.5,1.0,14.5,16.0,74.32,0.0
2016,3,9,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,11.5,1.1,12.5,12.0,9.05,0.0
2016,3,10,7,0,0.0,23.0,1.2,13.0,24.0,17.38,6.72
2016,3,10,7,15,30.5,44.0,1.25,13.5,50.0,32.48,22.53
2016,3,10,7,30,61.0,65.0,1.3,14.0,76.0,46.95,35.93
2016,3,10,7,45,76.5,88.0,1.4,14.5,106.0,62.31,49.85
2016,3,10,8,0,92.0,111.0,1.5,15.0,136.0,77.28,63.16
2016,3,10,8,15,107.5,131.5,1.6,15.5,166.5,90.52,74.64
2016,3,10,8,30,123.0,152.0,1.7,16.0,197.0,103.43,85.6
2016,3,10,8,45,98.5,172.0,1.8,16.5,211.0,117.91,97.71
2016,3,10,9,0,74.0,192.0,1.9,17.0,225.0,129.87,107.46
2016,3,10,9,15,39.0,181.5,1.95,17.0,199.5,124.93,102.88
2016,3,10,9,30,4.0,171.0,2.0,17.0,174.0,123.97,101.78
2016,3,10,9,45,122.5,222.5,2.05,17.5,296.5,145.1,119.2
2016,3,10,10,0,241.0,274.0,2.1,18.0,419.0,173.95,142.8
2016,3,10,10,15,233.0,292.5,2.15,18.5,439.5,182.93,149.61
2016,3,10,10,30,225.0,311.0,2.2,19.0,460.0,191.55,156.13
2016,3,10,10,45,315.5,304.5,2.25,19.5,522.5,199.03,146.72
2016,3,10,11,0,406.0,298.0,2.3,20.0,585.0,235.92,166.24
2016,3,10,11,15,263.5,329.5,2.35,20.0,518.0,260.3,190.3
2016,3,10,11,30,121.0,361.0,2.4,20.0,451.0,273.44,206.86
2016,3,10,11,45,197.0,363.0,2.45,20.5,512.0,314.52,236.62
2016,3,10,12,0,273.0,365.0,2.5,21.0,573.0,363.12,273.0
2016,3,10,12,15,211.5,373.0,2.55,21.0,534.5,367.72,279.2
2016,3,10,12,30,150.0,381.0,2.6,21.0,496.0,364.52,278.61
2016,3,10,12,45,254.5,362.0,2.65,21.0,556.0,428.13,327.69
2016,3,10,13,0,359.0,343.0,2.7,21.0,616.0,497.3,380.97
2016,3,10,13,15,391.5,326.0,2.7,21.0,619.0,530.73,407.4
2016,3,10,13,30,424.0,309.0,2.7,21.0,622.0,575.29,441.86
2016,3,10,13,45,529.0,260.0,2.7,21.0,640.0,636.29,489.4
2016,3,10,14,0,634.0,211.0,2.7,21.0,658.0,705.7,542.52
2016,3,10,14,15,509.0,243.5,2.65,21.0,593.5,661.7,509.98
2016,3,10,14,30,384.0,276.0,2.6,21.0,529.0,597.83,463.08
2016,3,10,14,45,397.5,256.5,2.55,21.0,506.0,608.13,472.82
2016,3,10,15,0,411.0,237.0,2.5,21.0,483.0,635.9,494.43
2016,3,10,15,15,561.0,175.0,2.4,20.5,485.5,720.15,561.17
2016,3,10,15,30,711.0,113.0,2.3,20.0,488.0,812.55,628.95
2016,3,10,15,45,586.0,131.5,2.2,20.0,422.5,732.03,571.87
2016,3,10,16,0,461.0,150.0,2.1,20.0,357.0,637.5,504.02
2016,3,10,16,15,503.0,132.0,2.0,19.5,334.0,662.75,526.0
2016,3,10,16,30,545.0,114.0,1.9,19.0,311.0,685.16,543.93
2016,3,10,16,45,504.0,101.0,1.85,19.0,261.5,633.68,506.22
2016,3,10,17,0,463.0,88.0,1.8,19.0,212.0,580.35,466.23
2016,3,10,17,15,388.0,75.0,1.75,18.5,163.0,494.92,400.35
2016,3,10,17,30,313.0,62.0,1.7,18.0,114.0,410.42,331.89
2016,3,10,17,45,218.5,43.5,1.7,17.5,73.5,302.19,239.47
2016,3,10,18,0,124.0,25.0,1.7,17.0,33.0,183.59,102.54
2016,3,10,18,15,62.0,12.5,1.7,17.0,16.5,61.19,0.0
2016,3,10,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,1.95,16.5,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,11,6,45,80.0,14.0,1.2,14.5,20.0,11.02,0.0
2016,3,11,7,0,160.0,28.0,1.2,15.0,40.0,21.19,10.22
2016,3,11,7,15,265.5,42.5,1.15,15.0,81.5,32.2,22.24
2016,3,11,7,30,371.0,57.0,1.1,15.0,123.0,43.24,32.58
2016,3,11,7,45,439.5,68.0,1.1,15.5,171.5,54.03,42.4
2016,3,11,8,0,508.0,79.0,1.1,16.0,220.0,62.16,49.62
2016,3,11,8,15,277.5,113.0,1.1,16.5,192.5,80.36,65.46
2016,3,11,8,30,47.0,147.0,1.1,17.0,165.0,101.85,83.83
2016,3,11,8,45,128.0,172.0,1.1,17.5,229.0,115.71,95.29
2016,3,11,9,0,209.0,197.0,1.1,18.0,293.0,131.55,108.25
2016,3,11,9,15,172.0,220.0,1.05,18.5,304.5,143.62,117.81
2016,3,11,9,30,135.0,243.0,1.0,19.0,316.0,155.09,126.75
2016,3,11,9,45,195.0,259.0,0.95,19.5,373.0,165.06,134.35
2016,3,11,10,0,255.0,275.0,0.9,20.0,430.0,167.2,135.44
2016,3,11,10,15,239.0,294.5,0.9,20.0,446.5,184.1,148.96
2016,3,11,10,30,223.0,314.0,0.9,20.0,463.0,192.9,155.76
2016,3,11,10,45,124.0,294.0,0.9,20.0,377.5,191.45,144.2
2016,3,11,11,0,25.0,274.0,0.9,20.0,292.0,198.85,152.02
2016,3,11,11,15,19.0,261.0,0.9,20.0,275.5,193.47,147.88
2016,3,11,11,30,13.0,248.0,0.9,20.0,259.0,186.43,142.64
2016,3,11,11,45,13.5,252.0,0.95,20.5,263.0,191.9,146.67
2016,3,11,12,0,14.0,256.0,1.0,21.0,267.0,197.43,150.71
2016,3,11,12,15,65.5,317.5,1.0,21.0,368.0,266.32,202.86
2016,3,11,12,30,117.0,379.0,1.0,21.0,469.0,347.92,263.77
2016,3,11,12,45,101.0,371.5,1.05,21.5,449.0,343.94,260.73
2016,3,11,13,0,85.0,364.0,1.1,22.0,429.0,340.47,258.36
2016,3,11,13,15,131.5,365.0,1.05,22.0,463.5,390.77,296.41
2016,3,11,13,30,178.0,366.0,1.0,22.0,498.0,437.87,331.6
2016,3,11,13,45,154.5,354.5,1.0,22.0,467.0,427.18,324.03
2016,3,11,14,0,131.0,343.0,1.0,22.0,436.0,413.55,314.56
2016,3,11,14,15,144.5,329.5,1.0,21.5,428.5,424.6,324.53
2016,3,11,14,30,158.0,316.0,1.0,21.0,421.0,435.49,334.33
2016,3,11,14,45,141.5,297.5,1.0,21.0,387.5,415.32,320.06
2016,3,11,15,0,125.0,279.0,1.0,21.0,354.0,392.99,304.26
2016,3,11,15,15,260.5,242.0,0.95,20.5,385.0,504.78,392.08
2016,3,11,15,30,396.0,205.0,0.9,20.0,416.0,598.17,463.91
2016,3,11,15,45,419.0,180.5,0.85,20.0,386.0,625.24,483.76
2016,3,11,16,0,442.0,156.0,0.8,20.0,356.0,628.16,487.66
2016,3,11,16,15,411.5,144.0,0.75,19.5,313.5,592.93,464.0
2016,3,11,16,30,381.0,132.0,0.7,19.0,271.0,555.43,438.45
2016,3,11,16,45,346.0,116.0,0.65,19.0,227.5,506.9,403.1
2016,3,11,17,0,311.0,100.0,0.6,19.0,184.0,456.88,365.39
2016,3,11,17,15,262.0,82.0,0.6,18.5,142.0,369.69,298.64
2016,3,11,17,30,213.0,64.0,0.6,18.0,100.0,303.9,245.15
2016,3,11,17,45,139.0,44.5,0.6,17.5,64.5,213.4,168.36
2016,3,11,18,0,65.0,25.0,0.6,17.0,29.0,115.16,67.45
2016,3,11,18,15,32.5,12.5,0.6,16.5,14.5,36.82,0.0
2016,3,11,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,2.0,0.95,12.5,2.0,1.57,0.0
2016,3,12,7,0,0.0,4.0,1.0,13.0,4.0,3.02,0.0
2016,3,12,7,15,0.0,10.5,1.0,13.0,10.5,7.96,1.33
2016,3,12,7,30,0.0,17.0,1.0,13.0,17.0,12.91,5.91
2016,3,12,7,45,0.0,24.5,1.0,13.5,24.5,18.64,11.15
2016,3,12,8,0,0.0,32.0,1.0,14.0,32.0,24.39,16.34
2016,3,12,8,15,0.0,39.5,1.0,14.5,39.5,30.16,21.45
2016,3,12,8,30,0.0,47.0,1.0,15.0,47.0,35.94,26.5
2016,3,12,8,45,92.0,124.0,1.0,15.5,167.0,87.94,72.05
2016,3,12,9,0,184.0,201.0,1.0,16.0,287.0,133.25,110.57
2016,3,12,9,15,194.0,222.5,0.95,16.0,321.0,145.48,120.44
2016,3,12,9,30,204.0,244.0,0.9,16.0,355.0,157.3,129.99
2016,3,12,9,45,233.0,260.0,0.9,16.5,396.0,166.59,137.11
2016,3,12,10,0,262.0,276.0,0.9,17.0,437.0,167.75,137.43
2016,3,12,10,15,198.0,298.0,0.85,17.0,423.5,184.65,151.06
2016,3,12,10,30,134.0,320.0,0.8,17.0,410.0,193.07,157.55
2016,3,12,10,45,132.5,336.0,0.8,17.5,428.0,213.11,161.94
2016,3,12,11,0,131.0,352.0,0.8,18.0,446.0,238.28,178.97
2016,3,12,11,15,130.5,360.0,0.8,18.5,456.0,259.81,194.78
2016,3,12,11,30,130.0,368.0,0.8,19.0,466.0,281.38,211.29
2016,3,12,11,45,93.5,358.0,0.8,19.5,429.0,283.69,214.47
2016,3,12,12,0,57.0,348.0,0.8,20.0,392.0,275.31,209.13
2016,3,12,12,15,176.0,359.0,0.8,20.0,495.0,344.83,260.45
2016,3,12,12,30,295.0,370.0,0.8,20.0,598.0,431.76,324.46
2016,3,12,12,45,267.0,373.0,0.8,20.5,579.0,445.37,334.71
2016,3,12,13,0,239.0,376.0,0.8,21.0,560.0,448.33,337.41
2016,3,12,13,15,195.0,372.0,0.8,21.0,520.5,437.49,330.34
2016,3,12,13,30,151.0,368.0,0.8,21.0,481.0,421.91,319.46
2016,3,12,13,45,109.5,346.5,0.8,21.0,427.5,374.81,285.42
2016,3,12,14,0,68.0,325.0,0.8,21.0,374.0,334.21,255.51
2016,3,12,14,15,51.0,297.5,0.8,21.0,333.5,303.02,232.67
2016,3,12,14,30,34.0,270.0,0.8,21.0,293.0,269.29,207.46
2016,3,12,14,45,47.5,267.0,0.8,21.0,297.0,284.45,220.13
2016,3,12,15,0,61.0,264.0,0.8,21.0,301.0,300.8,233.49
2016,3,12,15,15,188.0,244.0,0.75,21.0,347.0,421.57,328.38
2016,3,12,15,30,315.0,224.0,0.7,21.0,393.0,547.24,422.68
2016,3,12,15,45,327.0,200.5,0.65,21.0,362.5,542.45,419.58
2016,3,12,16,0,339.0,177.0,0.6,21.0,332.0,535.38,416.25
2016,3,12,16,15,295.5,168.0,0.55,20.5,292.0,492.73,386.07
2016,3,12,16,30,252.0,159.0,0.5,20.0,252.0,449.35,354.87
2016,3,12,16,45,228.0,137.5,0.45,19.5,212.0,406.09,323.6
2016,3,12,17,0,204.0,116.0,0.4,19.0,172.0,361.49,290.09
2016,3,12,17,15,164.0,93.5,0.4,18.5,132.5,280.85,227.12
2016,3,12,17,30,124.0,71.0,0.4,18.0,93.0,218.86,176.28
2016,3,12,17,45,79.5,48.0,0.45,17.5,60.5,150.4,117.94
2016,3,12,18,0,35.0,25.0,0.5,17.0,28.0,73.86,44.07
2016,3,12,18,15,17.5,12.5,0.5,17.0,14.0,24.4,0.0
2016,3,12,18,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,12.0,0.9,14.5,12.0,9.44,0.0
2016,3,13,7,0,0.0,24.0,1.0,15.0,24.0,18.3,9.05
2016,3,13,7,15,6.5,45.0,1.0,15.0,46.5,33.44,23.51
2016,3,13,7,30,13.0,66.0,1.0,15.0,69.0,48.39,37.21
2016,3,13,7,45,21.5,87.5,1.0,15.5,93.5,62.64,50.03
2016,3,13,8,0,30.0,109.0,1.0,16.0,118.0,77.02,62.68
2016,3,13,8,15,38.0,130.0,1.05,16.5,143.5,90.85,74.57
2016,3,13,8,30,46.0,151.0,1.1,17.0,169.0,104.43,85.99
2016,3,13,8,45,23.0,143.0,1.15,17.5,152.0,104.01,85.18
2016,3,13,9,0,0.0,135.0,1.2,18.0,135.0,99.44,80.83
2016,3,13,9,15,0.0,145.5,1.15,18.0,145.5,107.04,87.06
2016,3,13,9,30,0.0,156.0,1.1,18.0,156.0,114.57,93.17
2016,3,13,9,45,1.5,166.5,1.1,18.0,167.5,122.05,99.21
2016,3,13,10,0,3.0,177.0,1.1,18.0,179.0,129.46,105.17
2016,3,13,10,15,1.5,155.5,1.1,18.0,156.5,115.64,93.31
2016,3,13,10,30,0.0,134.0,1.1,18.0,134.0,101.09,80.91
2016,3,13,10,45,1.0,149.5,1.1,18.5,150.5,112.38,86.06
2016,3,13,11,0,2.0,165.0,1.1,19.0,167.0,124.01,94.96
2016,3,13,11,15,2.0,163.5,1.15,19.0,165.5,123.71,94.6
2016,3,13,11,30,2.0,162.0,1.2,19.0,164.0,123.32,94.22
2016,3,13,11,45,18.5,242.5,1.25,19.0,257.0,187.14,144.07
2016,3,13,12,0,35.0,323.0,1.3,19.0,350.0,250.49,192.71
2016,3,13,12,15,19.0,244.0,1.35,19.0,259.0,193.51,148.9
2016,3,13,12,30,3.0,165.0,1.4,19.0,168.0,128.41,98.08
2016,3,13,12,45,13.5,231.0,1.45,19.0,242.0,185.39,143.29
2016,3,13,13,0,24.0,297.0,1.5,19.0,316.0,245.08,189.74
2016,3,13,13,15,21.5,285.5,1.5,19.0,302.5,237.76,184.06
2016,3,13,13,30,19.0,274.0,1.5,19.0,289.0,229.82,178.15
2016,3,13,13,45,9.5,153.0,1.55,19.0,160.5,126.46,97.06
2016,3,13,14,0,0.0,32.0,1.6,19.0,32.0,24.6,14.6
2016,3,13,14,15,3.0,114.5,1.55,19.0,117.0,91.39,69.35
2016,3,13,14,30,6.0,197.0,1.5,19.0,202.0,163.54,127.33
2016,3,13,14,45,56.5,239.0,1.5,19.5,274.5,263.56,207.43
2016,3,13,15,0,107.0,281.0,1.5,20.0,347.0,359.86,282.44
2016,3,13,15,15,254.5,244.5,1.4,20.0,386.0,503.55,394.25
2016,3,13,15,30,402.0,208.0,1.3,20.0,425.0,630.74,489.85
2016,3,13,15,45,246.5,203.0,1.25,20.0,332.5,471.29,370.48
2016,3,13,16,0,91.0,198.0,1.2,20.0,240.0,287.03,228.06
2016,3,13,16,15,332.5,149.5,1.05,19.5,277.5,503.85,403.1
2016,3,13,16,30,574.0,101.0,0.9,19.0,315.0,709.95,554.33
2016,3,13,16,45,524.5,92.5,0.75,19.0,265.5,653.72,510.88
2016,3,13,17,0,475.0,84.0,0.6,19.0,216.0,588.71,462.9
2016,3,13,17,15,403.0,72.5,0.55,18.5,167.5,506.92,402.29
2016,3,13,17,30,331.0,61.0,0.5,18.0,119.0,426.02,339.08
2016,3,13,17,45,243.0,44.0,0.5,17.5,79.0,324.0,255.42
2016,3,13,18,0,155.0,27.0,0.5,17.0,39.0,219.1,145.53
2016,3,13,18,15,77.5,13.5,0.5,16.5,19.5,75.26,0.0
2016,3,13,18,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
