Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,24,11,30,882.0,137.0,2.6,20.0,844.0,364.69,254.45
2016,3,24,11,45,888.0,136.0,2.6,20.0,856.0,424.78,306.92
2016,3,24,12,0,894.0,135.0,2.6,20.0,868.0,481.77,356.24
2016,3,24,12,15,894.0,135.0,2.6,20.0,870.0,535.82,402.21
2016,3,24,12,30,894.0,135.0,2.6,20.0,872.0,588.25,445.64
2016,3,24,12,45,883.5,139.5,2.6,20.5,863.5,640.99,486.92
2016,3,24,13,0,873.0,144.0,2.6,21.0,855.0,687.74,522.59
2016,3,24,13,15,868.0,143.0,2.55,21.0,840.5,730.33,555.2
2016,3,24,13,30,863.0,142.0,2.5,21.0,826.0,769.94,584.96
2016,3,24,13,45,849.0,144.0,2.5,21.0,801.5,802.32,609.31
2016,3,24,14,0,835.0,146.0,2.5,21.0,777.0,830.85,630.14
2016,3,24,14,15,824.0,144.0,2.5,20.5,747.0,854.13,648.05
2016,3,24,14,30,813.0,142.0,2.5,20.0,717.0,873.5,663.48
2016,3,24,14,45,794.5,141.0,2.5,20.0,679.5,883.25,671.26
2016,3,24,15,0,776.0,140.0,2.5,20.0,642.0,896.21,681.51
2016,3,24,15,15,757.0,136.0,2.45,19.5,600.0,894.68,682.85
2016,3,24,15,30,738.0,132.0,2.4,19.0,558.0,889.07,681.68
2016,3,24,15,45,710.0,128.5,2.35,19.0,510.0,871.47,671.06
2016,3,24,16,0,682.0,125.0,2.3,19.0,462.0,849.94,657.82
2016,3,24,16,15,648.0,118.0,2.2,18.5,411.5,814.88,635.75
2016,3,24,16,30,614.0,111.0,2.1,18.0,361.0,776.4,610.9
2016,3,24,16,45,578.0,100.5,2.05,18.0,310.0,729.04,578.16
2016,3,24,17,0,542.0,90.0,2.0,18.0,259.0,679.1,542.44
2016,3,24,17,15,475.5,79.5,1.95,17.5,207.0,598.17,482.65
2016,3,24,17,30,409.0,69.0,1.9,17.0,155.0,513.96,417.33
2016,3,24,17,45,314.5,54.5,1.85,17.0,109.0,405.66,328.77
2016,3,24,18,0,220.0,40.0,1.8,17.0,63.0,301.65,237.07
2016,3,24,18,15,110.0,20.0,1.8,16.5,31.5,157.54,52.73
2016,3,24,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,6.0,0.85,14.0,6.0,4.72,0.0
2016,3,25,6,30,0.0,12.0,0.9,14.0,12.0,9.14,0.0
2016,3,25,6,45,31.5,33.0,1.0,14.5,38.0,24.72,14.88
2016,3,25,7,0,63.0,54.0,1.1,15.0,64.0,39.46,28.87
2016,3,25,7,15,91.5,77.0,1.15,15.5,97.0,55.16,43.16
2016,3,25,7,30,120.0,100.0,1.2,16.0,130.0,70.55,56.92
2016,3,25,7,45,150.0,120.0,1.25,16.5,166.5,83.97,68.64
2016,3,25,8,0,180.0,140.0,1.3,17.0,203.0,97.16,79.87
2016,3,25,8,15,115.5,159.5,1.3,17.5,202.0,108.21,89.02
2016,3,25,8,30,51.0,179.0,1.3,18.0,201.0,122.03,100.36
2016,3,25,8,45,120.0,207.0,1.35,18.5,268.0,135.6,111.3
2016,3,25,9,0,189.0,235.0,1.4,19.0,335.0,152.17,124.62
2016,3,25,9,15,99.5,218.0,1.3,19.0,271.0,142.19,115.81
2016,3,25,9,30,10.0,201.0,1.2,19.0,207.0,144.63,117.5
2016,3,25,9,45,19.0,232.5,1.2,19.5,245.0,165.07,133.88
2016,3,25,10,0,28.0,264.0,1.2,20.0,283.0,173.23,139.93
2016,3,25,10,15,14.0,167.0,1.2,20.0,176.5,124.29,99.32
2016,3,25,10,30,0.0,70.0,1.2,20.0,70.0,53.99,38.44
2016,3,25,10,45,185.5,208.0,1.2,20.5,351.5,152.07,109.1
2016,3,25,11,0,371.0,346.0,1.2,21.0,633.0,282.03,200.11
2016,3,25,11,15,188.5,267.0,1.2,21.0,413.0,222.98,163.14
2016,3,25,11,30,6.0,188.0,1.2,21.0,193.0,143.9,108.96
2016,3,25,11,45,150.0,293.5,1.3,21.0,417.0,267.46,201.54
2016,3,25,12,0,294.0,399.0,1.4,21.0,641.0,412.54,308.42
2016,3,25,12,15,377.5,368.0,1.45,21.0,680.0,459.13,343.47
2016,3,25,12,30,461.0,337.0,1.5,21.0,719.0,515.17,386.35
2016,3,25,12,45,337.0,374.0,1.55,21.0,652.5,501.45,377.92
2016,3,25,13,0,213.0,411.0,1.6,21.0,586.0,472.26,357.26
2016,3,25,13,15,130.0,380.5,1.6,21.0,487.0,410.45,312.32
2016,3,25,13,30,47.0,350.0,1.6,21.0,388.0,326.29,249.32
2016,3,25,13,45,82.0,360.5,1.65,21.0,424.0,370.62,284.21
2016,3,25,14,0,117.0,371.0,1.7,21.0,460.0,434.46,332.63
2016,3,25,14,15,225.0,345.0,1.65,21.0,508.0,512.75,392.96
2016,3,25,14,30,333.0,319.0,1.6,21.0,556.0,614.91,468.88
2016,3,25,14,45,252.5,313.5,1.6,21.0,488.0,555.67,425.19
2016,3,25,15,0,172.0,308.0,1.6,21.0,420.0,470.21,362.8
2016,3,25,15,15,133.0,284.0,1.5,20.5,367.5,419.28,326.06
2016,3,25,15,30,94.0,260.0,1.4,20.0,315.0,343.44,269.53
2016,3,25,15,45,254.0,221.0,1.35,20.0,352.0,505.68,397.72
2016,3,25,16,0,414.0,182.0,1.3,20.0,389.0,647.0,504.42
2016,3,25,16,15,320.0,175.0,1.1,19.5,324.5,531.47,418.77
2016,3,25,16,30,226.0,168.0,0.9,19.0,260.0,439.09,349.41
2016,3,25,16,45,198.0,150.0,0.75,18.5,222.5,373.97,301.23
2016,3,25,17,0,170.0,132.0,0.6,18.0,185.0,330.89,268.15
2016,3,25,17,15,145.5,108.5,0.55,17.0,148.0,282.01,230.28
2016,3,25,17,30,121.0,85.0,0.5,16.0,111.0,232.05,189.92
2016,3,25,17,45,87.0,62.0,0.5,15.5,78.0,172.99,139.99
2016,3,25,18,0,53.0,39.0,0.5,15.0,45.0,111.74,86.34
2016,3,25,18,15,26.5,19.5,0.5,14.5,22.5,54.47,19.54
2016,3,25,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,10.0,1.05,7.5,10.0,7.87,0.0
2016,3,26,6,30,0.0,20.0,1.2,8.0,20.0,14.93,0.0
2016,3,26,6,45,137.0,38.5,1.35,8.5,59.0,28.63,18.91
2016,3,26,7,0,274.0,57.0,1.5,9.0,98.0,42.47,32.37
2016,3,26,7,15,351.5,72.5,1.55,9.5,147.5,53.76,43.01
2016,3,26,7,30,429.0,88.0,1.6,10.0,197.0,64.92,53.26
2016,3,26,7,45,485.0,99.0,1.65,10.5,249.0,72.71,60.21
2016,3,26,8,0,541.0,110.0,1.7,11.0,301.0,80.38,66.86
2016,3,26,8,15,580.5,119.0,1.65,11.5,352.5,89.11,74.28
2016,3,26,8,30,620.0,128.0,1.6,12.0,404.0,94.32,78.47
2016,3,26,8,45,649.5,134.5,1.55,12.5,453.5,97.46,80.78
2016,3,26,9,0,679.0,141.0,1.5,13.0,503.0,100.51,83.0
2016,3,26,9,15,701.0,146.5,1.45,13.5,548.0,102.65,84.42
2016,3,26,9,30,723.0,152.0,1.4,14.0,593.0,104.72,85.78
2016,3,26,9,45,389.0,224.0,1.35,14.5,463.0,135.41,111.56
2016,3,26,10,0,55.0,296.0,1.3,15.0,333.0,190.11,156.85
2016,3,26,10,15,54.0,311.5,1.25,15.0,349.5,198.37,163.13
2016,3,26,10,30,53.0,327.0,1.2,15.0,366.0,211.58,164.8
2016,3,26,10,45,65.0,348.0,1.15,15.5,398.0,234.01,180.23
2016,3,26,11,0,77.0,369.0,1.1,16.0,430.0,258.69,197.95
2016,3,26,11,15,78.0,377.5,1.05,16.0,440.0,275.75,211.04
2016,3,26,11,30,79.0,386.0,1.0,16.0,450.0,293.07,224.53
2016,3,26,11,45,111.0,401.0,0.95,16.5,492.5,326.28,248.97
2016,3,26,12,0,143.0,416.0,0.9,17.0,535.0,362.07,275.37
2016,3,26,12,15,256.5,399.0,0.8,17.0,612.5,423.85,320.92
2016,3,26,12,30,370.0,382.0,0.7,17.0,690.0,497.92,375.24
2016,3,26,12,45,289.5,397.0,0.65,17.0,637.0,492.38,371.61
2016,3,26,13,0,209.0,412.0,0.6,17.0,584.0,471.36,356.72
2016,3,26,13,15,229.5,401.5,0.55,17.0,587.5,496.37,375.83
2016,3,26,13,30,250.0,391.0,0.5,17.0,591.0,533.99,403.14
2016,3,26,13,45,199.0,383.5,0.5,17.0,540.0,495.64,375.74
2016,3,26,14,0,148.0,376.0,0.5,17.0,489.0,464.45,353.52
2016,3,26,14,15,153.0,361.0,0.45,16.5,474.0,468.55,358.12
2016,3,26,14,30,158.0,346.0,0.4,16.0,459.0,471.74,361.76
2016,3,26,14,45,110.5,317.0,0.4,16.0,394.5,392.15,303.46
2016,3,26,15,0,63.0,288.0,0.4,16.0,330.0,327.5,255.22
2016,3,26,15,15,33.0,231.5,0.4,16.0,253.5,246.02,193.2
2016,3,26,15,30,3.0,175.0,0.4,16.0,177.0,147.31,115.22
2016,3,26,15,45,1.5,163.0,0.4,16.0,164.0,136.73,107.43
2016,3,26,16,0,0.0,151.0,0.4,16.0,151.0,126.13,99.16
2016,3,26,16,15,0.0,101.5,0.4,15.5,101.5,80.57,62.19
2016,3,26,16,30,0.0,52.0,0.4,15.0,52.0,39.8,28.33
2016,3,26,16,45,0.0,44.0,0.4,14.5,44.0,33.63,23.27
2016,3,26,17,0,0.0,36.0,0.4,14.0,36.0,27.47,18.08
2016,3,26,17,15,0.0,28.5,0.4,13.5,28.5,21.71,13.15
2016,3,26,17,30,0.0,21.0,0.4,13.0,21.0,15.97,8.15
2016,3,26,17,45,0.0,14.5,0.4,13.0,14.5,11.0,3.75
2016,3,26,18,0,0.0,8.0,0.4,13.0,8.0,6.06,0.0
2016,3,26,18,15,0.0,4.0,0.45,13.0,4.0,3.02,0.0
2016,3,26,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,0.35,10.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,0.3,10.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.5,0.35,11.0,0.5,0.39,0.0
2016,3,27,6,30,0.0,1.0,0.4,11.0,1.0,0.75,0.0
2016,3,27,6,45,0.0,3.0,0.5,11.0,3.0,2.27,0.0
2016,3,27,7,0,0.0,5.0,0.6,11.0,5.0,3.78,0.0
2016,3,27,7,15,0.0,7.5,0.6,11.0,7.5,5.68,0.0
2016,3,27,7,30,0.0,10.0,0.6,11.0,10.0,7.59,1.28
2016,3,27,7,45,0.0,13.0,0.6,11.5,13.0,9.88,3.36
2016,3,27,8,0,0.0,16.0,0.6,12.0,16.0,12.17,5.42
2016,3,27,8,15,0.0,17.5,0.6,12.0,17.5,13.33,6.44
2016,3,27,8,30,0.0,19.0,0.6,12.0,19.0,14.49,7.45
2016,3,27,8,45,0.0,62.5,0.65,12.0,62.5,47.94,37.34
2016,3,27,9,0,0.0,106.0,0.7,12.0,106.0,80.59,65.93
2016,3,27,9,15,0.0,128.0,0.75,12.0,128.0,96.21,79.24
2016,3,27,9,30,0.0,150.0,0.8,12.0,150.0,111.54,92.23
2016,3,27,9,45,0.0,145.5,0.85,12.5,145.5,108.84,89.46
2016,3,27,10,0,0.0,141.0,0.9,13.0,141.0,105.99,86.66
2016,3,27,10,15,4.5,180.0,0.85,13.0,183.5,132.77,109.28
2016,3,27,10,30,9.0,219.0,0.8,13.0,226.0,159.69,125.61
2016,3,27,10,45,6.5,198.5,0.8,13.0,204.0,147.71,115.66
2016,3,27,11,0,4.0,178.0,0.8,13.0,182.0,134.37,104.91
2016,3,27,11,15,12.5,240.0,0.75,13.0,251.0,180.93,141.79
2016,3,27,11,30,21.0,302.0,0.7,13.0,320.0,228.69,178.84
2016,3,27,11,45,16.0,271.5,0.7,13.5,285.5,208.98,163.06
2016,3,27,12,0,11.0,241.0,0.7,14.0,251.0,187.3,145.99
2016,3,27,12,15,10.0,229.0,0.7,14.0,238.0,179.74,140.2
2016,3,27,12,30,9.0,217.0,0.7,14.0,225.0,171.7,133.96
2016,3,27,12,45,9.5,223.0,0.75,14.0,231.0,178.0,139.12
2016,3,27,13,0,10.0,229.0,0.8,14.0,237.0,184.47,144.37
2016,3,27,13,15,5.0,162.0,0.9,14.0,166.0,129.54,100.66
2016,3,27,13,30,0.0,95.0,1.0,14.0,95.0,73.58,55.32
2016,3,27,13,45,4.5,159.5,1.1,14.0,163.5,128.34,100.29
2016,3,27,14,0,9.0,224.0,1.2,14.0,232.0,185.77,146.58
2016,3,27,14,15,4.5,178.5,1.15,14.0,182.5,145.24,113.95
2016,3,27,14,30,0.0,133.0,1.1,14.0,133.0,104.23,80.77
2016,3,27,14,45,0.0,101.0,1.05,14.0,101.0,78.21,59.63
2016,3,27,15,0,0.0,69.0,1.0,14.0,69.0,53.12,38.97
2016,3,27,15,15,0.0,81.5,1.0,13.5,81.5,62.76,47.26
2016,3,27,15,30,0.0,94.0,1.0,13.0,94.0,72.56,55.69
2016,3,27,15,45,0.0,74.0,1.0,13.0,74.0,56.87,42.67
2016,3,27,16,0,0.0,54.0,1.0,13.0,54.0,41.39,29.72
2016,3,27,16,15,0.0,64.0,0.95,13.0,64.0,49.08,36.4
2016,3,27,16,30,0.0,74.0,0.9,13.0,74.0,56.81,43.1
2016,3,27,16,45,0.0,64.0,0.85,13.0,64.0,49.06,36.61
2016,3,27,17,0,0.0,54.0,0.8,13.0,54.0,41.33,30.06
2016,3,27,17,15,0.0,43.5,0.7,12.5,43.5,33.24,23.16
2016,3,27,17,30,0.0,33.0,0.6,12.0,33.0,25.17,16.15
2016,3,27,17,45,0.0,23.5,0.55,12.0,23.5,17.89,9.68
2016,3,27,18,0,0.0,14.0,0.5,12.0,14.0,10.63,3.21
2016,3,27,18,15,0.0,7.0,0.5,12.0,7.0,5.3,0.0
2016,3,27,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,28,6,15,87.0,10.0,1.0,11.0,14.5,7.87,0.0
2016,3,28,6,30,174.0,20.0,1.1,11.0,29.0,16.25,2.32
2016,3,28,6,45,308.0,32.0,1.2,11.5,72.0,26.12,16.9
2016,3,28,7,0,442.0,44.0,1.3,12.0,115.0,36.09,26.47
2016,3,28,7,15,221.0,64.0,1.35,12.5,99.5,46.75,36.33
2016,3,28,7,30,0.0,84.0,1.4,13.0,84.0,61.84,49.93
2016,3,28,7,45,2.0,104.0,1.5,14.0,105.0,75.96,62.26
2016,3,28,8,0,4.0,124.0,1.6,15.0,126.0,89.97,74.19
2016,3,28,8,15,107.0,158.5,1.65,15.5,207.5,107.9,89.42
2016,3,28,8,30,210.0,193.0,1.7,16.0,289.0,129.41,107.45
2016,3,28,8,45,529.0,139.0,1.8,16.5,416.5,96.28,78.42
2016,3,28,9,0,848.0,85.0,1.9,17.0,544.0,73.88,58.77
2016,3,28,9,15,868.0,88.0,1.95,17.0,592.0,84.06,67.37
2016,3,28,9,30,888.0,91.0,2.0,17.0,640.0,86.63,69.36
2016,3,28,9,45,905.5,92.5,2.05,17.5,684.0,88.11,70.3
2016,3,28,10,0,923.0,94.0,2.1,18.0,728.0,89.49,71.17
2016,3,28,10,15,934.0,95.5,2.1,18.0,763.5,90.6,71.95
2016,3,28,10,30,945.0,97.0,2.1,18.0,799.0,131.66,76.96
2016,3,28,10,45,952.5,99.0,2.1,18.0,827.5,195.27,112.31
2016,3,28,11,0,960.0,101.0,2.1,18.0,856.0,259.49,161.24
2016,3,28,11,15,965.0,102.0,2.1,18.0,876.0,322.79,215.27
2016,3,28,11,30,970.0,103.0,2.1,18.0,896.0,385.86,270.87
2016,3,28,11,45,970.5,104.5,2.1,18.0,907.0,447.13,324.94
2016,3,28,12,0,971.0,106.0,2.1,18.0,918.0,507.2,376.87
2016,3,28,12,15,972.0,106.0,2.05,18.0,920.5,564.96,425.38
2016,3,28,12,30,973.0,106.0,2.0,18.0,923.0,621.03,471.02
2016,3,28,12,45,970.0,107.0,2.0,18.0,916.5,673.61,512.93
2016,3,28,13,0,967.0,108.0,2.0,18.0,910.0,723.69,551.85
2016,3,28,13,15,963.5,107.0,2.0,18.0,895.5,769.01,586.45
2016,3,28,13,30,960.0,106.0,2.0,18.0,881.0,811.27,618.18
2016,3,28,13,45,954.0,105.5,2.0,18.0,857.5,848.87,644.33
2016,3,28,14,0,948.0,105.0,2.0,18.0,834.0,882.95,667.98
2016,3,28,14,15,939.5,103.5,1.95,18.0,803.5,910.31,686.57
2016,3,28,14,30,931.0,102.0,1.9,18.0,773.0,933.76,702.61
2016,3,28,14,45,920.5,99.5,1.9,18.0,735.5,950.39,714.81
2016,3,28,15,0,910.0,97.0,1.9,18.0,698.0,962.93,724.52
2016,3,28,15,15,895.0,94.5,1.8,17.5,654.0,967.15,729.03
2016,3,28,15,30,880.0,92.0,1.7,17.0,610.0,979.0,738.84
2016,3,28,15,45,860.5,88.5,1.65,17.0,561.0,969.58,733.83
2016,3,28,16,0,841.0,85.0,1.6,17.0,512.0,956.06,726.42
2016,3,28,16,15,813.0,81.5,1.45,16.5,459.0,930.29,710.69
2016,3,28,16,30,785.0,78.0,1.3,16.0,406.0,900.81,692.26
2016,3,28,16,45,747.5,72.5,1.2,15.5,351.0,856.15,663.59
2016,3,28,17,0,710.0,67.0,1.1,15.0,296.0,808.53,631.91
2016,3,28,17,15,651.5,60.5,1.0,14.0,241.0,745.57,588.68
2016,3,28,17,30,593.0,54.0,0.9,13.0,186.0,674.29,536.56
2016,3,28,17,45,500.5,44.5,0.85,12.0,134.5,567.52,454.55
2016,3,28,18,0,408.0,35.0,0.8,11.0,83.0,463.4,367.53
2016,3,28,18,15,204.0,17.5,0.8,10.5,41.5,245.23,148.56
2016,3,28,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,3,29,6,15,106.5,11.5,0.6,3.5,18.0,9.05,0.0
2016,3,29,6,30,213.0,23.0,0.7,4.0,36.0,18.84,6.02
2016,3,29,6,45,337.0,36.5,0.85,5.0,81.5,29.93,20.96
2016,3,29,7,0,461.0,50.0,1.0,6.0,127.0,41.01,31.69
2016,3,29,7,15,538.5,59.5,1.1,6.5,180.5,48.49,38.87
2016,3,29,7,30,616.0,69.0,1.2,7.0,234.0,55.96,45.79
2016,3,29,7,45,661.5,76.5,1.35,8.0,289.0,61.47,50.62
2016,3,29,8,0,707.0,84.0,1.5,9.0,344.0,66.9,55.21
2016,3,29,8,15,742.0,89.5,1.5,9.5,398.5,70.67,58.3
2016,3,29,8,30,777.0,95.0,1.5,10.0,453.0,74.36,61.28
2016,3,29,8,45,799.0,100.0,1.5,10.5,503.5,83.73,69.24
2016,3,29,9,0,821.0,105.0,1.5,11.0,554.0,86.83,71.58
2016,3,29,9,15,840.0,108.5,1.45,11.5,601.0,88.72,72.86
2016,3,29,9,30,859.0,112.0,1.4,12.0,648.0,90.55,74.09
2016,3,29,9,45,872.0,115.0,1.35,12.5,688.5,91.82,74.85
2016,3,29,10,0,885.0,118.0,1.3,13.0,729.0,93.04,75.57
2016,3,29,10,15,895.0,120.0,1.25,13.0,763.5,93.52,75.82
2016,3,29,10,30,905.0,122.0,1.2,13.0,798.0,145.99,89.67
2016,3,29,10,45,913.0,123.0,1.2,13.5,825.5,207.15,124.68
2016,3,29,11,0,921.0,124.0,1.2,14.0,853.0,268.95,172.12
2016,3,29,11,15,925.5,125.0,1.15,14.0,872.0,330.25,224.6
2016,3,29,11,30,930.0,126.0,1.1,14.0,891.0,391.31,278.22
2016,3,29,11,45,934.5,125.5,1.05,14.5,902.0,450.94,329.59
2016,3,29,12,0,939.0,125.0,1.0,15.0,913.0,509.79,378.82
2016,3,29,12,15,939.0,125.5,0.95,15.0,915.5,566.13,425.14
2016,3,29,12,30,939.0,126.0,0.9,15.0,918.0,620.77,468.53
2016,3,29,12,45,942.0,123.0,0.85,15.5,912.5,672.59,507.45
2016,3,29,13,0,945.0,120.0,0.8,16.0,907.0,722.33,543.43
2016,3,29,13,15,941.5,119.5,0.75,16.0,892.5,767.36,575.91
2016,3,29,13,30,938.0,119.0,0.7,16.0,878.0,809.45,605.49
2016,3,29,13,45,934.5,116.0,0.7,16.0,855.5,846.15,630.29
2016,3,29,14,0,931.0,113.0,0.7,16.0,833.0,879.41,652.42
2016,3,29,14,15,922.5,111.5,0.65,16.0,802.5,906.37,669.48
2016,3,29,14,30,914.0,110.0,0.6,16.0,772.0,929.47,684.09
2016,3,29,14,45,904.5,107.0,0.6,16.0,734.5,946.2,695.79
2016,3,29,15,0,895.0,104.0,0.6,16.0,697.0,958.91,705.17
2016,3,29,15,15,879.5,101.5,0.55,16.0,653.5,974.38,715.43
2016,3,29,15,30,864.0,99.0,0.5,16.0,610.0,974.02,715.68
2016,3,29,15,45,844.5,95.0,0.5,16.0,561.5,963.84,711.21
2016,3,29,16,0,825.0,91.0,0.5,16.0,513.0,949.55,704.36
2016,3,29,16,15,797.0,87.0,0.45,15.5,460.0,923.0,689.73
2016,3,29,16,30,769.0,83.0,0.4,15.0,407.0,892.73,672.57
2016,3,29,16,45,730.5,77.5,0.4,15.0,352.0,854.4,649.35
2016,3,29,17,0,692.0,72.0,0.4,15.0,297.0,806.76,618.87
2016,3,29,17,15,633.5,65.0,0.45,14.0,242.0,735.78,573.46
2016,3,29,17,30,575.0,58.0,0.5,13.0,187.0,663.72,523.93
2016,3,29,17,45,483.0,48.0,0.55,12.5,136.0,556.76,443.19
2016,3,29,18,0,391.0,38.0,0.6,12.0,85.0,452.13,357.37
2016,3,29,18,15,195.5,19.0,0.55,11.5,42.5,242.58,154.61
2016,3,29,18,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,3,30,6,15,99.0,12.5,0.65,3.5,19.0,9.83,0.0
2016,3,30,6,30,198.0,25.0,0.7,4.0,38.0,19.11,7.69
2016,3,30,6,45,326.0,38.5,0.75,5.0,83.5,31.46,22.46
2016,3,30,7,0,454.0,52.0,0.8,6.0,129.0,42.51,33.11
2016,3,30,7,15,530.0,61.0,0.8,7.0,182.5,49.52,39.77
2016,3,30,7,30,606.0,70.0,0.8,8.0,236.0,56.53,46.15
2016,3,30,7,45,660.5,76.0,0.85,9.0,292.0,61.03,50.02
2016,3,30,8,0,715.0,82.0,0.9,10.0,348.0,65.55,53.77
2016,3,30,8,15,749.0,87.0,1.0,10.5,402.0,69.01,56.58
2016,3,30,8,30,783.0,92.0,1.1,11.0,456.0,78.36,64.56
2016,3,30,8,45,808.0,96.0,1.2,12.0,507.5,81.01,66.39
2016,3,30,9,0,833.0,100.0,1.3,13.0,559.0,83.58,68.16
2016,3,30,9,15,850.5,103.0,1.3,13.5,605.0,85.23,69.24
2016,3,30,9,30,868.0,106.0,1.3,14.0,651.0,86.82,70.27
2016,3,30,9,45,878.0,110.0,1.3,14.5,691.0,88.75,71.61
2016,3,30,10,0,888.0,114.0,1.3,15.0,731.0,90.57,72.85
2016,3,30,10,15,897.5,116.0,1.3,15.0,764.5,100.56,81.22
2016,3,30,10,30,907.0,118.0,1.3,15.0,798.0,147.34,88.69
2016,3,30,10,45,909.5,121.5,1.35,15.5,823.5,209.13,125.21
2016,3,30,11,0,912.0,125.0,1.4,16.0,849.0,270.97,173.15
2016,3,30,11,15,915.5,125.5,1.4,16.0,867.0,331.14,224.77
2016,3,30,11,30,919.0,126.0,1.4,16.0,885.0,390.93,277.42
2016,3,30,11,45,917.5,128.5,1.45,16.5,894.0,449.52,328.36
2016,3,30,12,0,916.0,131.0,1.5,17.0,903.0,506.83,376.95
2016,3,30,12,15,915.5,131.0,1.5,17.0,904.0,561.39,422.49
2016,3,30,12,30,915.0,131.0,1.5,17.0,905.0,614.23,465.32
2016,3,30,12,45,908.5,132.5,1.55,17.5,897.0,662.66,503.08
2016,3,30,13,0,902.0,134.0,1.6,18.0,889.0,708.44,537.81
2016,3,30,13,15,897.0,133.0,1.6,18.0,873.5,750.4,569.6
2016,3,30,13,30,892.0,132.0,1.6,18.0,858.0,789.37,598.64
2016,3,30,13,45,876.5,135.0,1.6,18.0,832.5,830.43,627.72
2016,3,30,14,0,861.0,138.0,1.6,18.0,807.0,858.95,647.37
2016,3,30,14,15,850.5,136.0,1.6,17.5,776.0,882.75,665.27
2016,3,30,14,30,840.0,134.0,1.6,17.0,745.0,902.62,680.72
2016,3,30,14,45,642.5,196.0,1.6,17.0,649.5,821.67,626.14
2016,3,30,15,0,445.0,258.0,1.6,17.0,554.0,714.32,549.37
2016,3,30,15,15,523.5,212.5,1.55,16.5,539.5,757.15,585.35
2016,3,30,15,30,602.0,167.0,1.5,16.0,525.0,806.9,623.78
2016,3,30,15,45,608.5,149.5,1.5,16.0,486.0,805.9,624.31
2016,3,30,16,0,615.0,132.0,1.5,16.0,447.0,801.3,623.03
2016,3,30,16,15,584.0,124.5,1.35,15.5,399.0,767.67,600.77
2016,3,30,16,30,553.0,117.0,1.2,15.0,351.0,730.91,576.2
2016,3,30,16,45,492.0,114.0,1.1,15.0,302.0,658.89,524.92
2016,3,30,17,0,431.0,111.0,1.0,15.0,253.0,596.82,479.88
2016,3,30,17,15,383.0,96.0,0.9,14.0,205.0,530.78,431.65
2016,3,30,17,30,335.0,81.0,0.8,13.0,157.0,464.5,380.67
2016,3,30,17,45,261.5,63.0,0.75,12.5,113.0,370.9,304.31
2016,3,30,18,0,188.0,45.0,0.7,12.0,69.0,279.57,225.83
2016,3,30,18,15,94.0,26.0,0.7,11.5,38.0,143.63,95.01
2016,3,30,18,30,0.0,7.0,0.7,11.0,7.0,5.51,0.0
2016,3,30,18,45,0.0,3.5,0.75,11.0,3.5,0.0,0.0
2016,3,30,19,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,3,31,6,15,12.0,12.5,0.95,9.5,13.5,9.83,0.0
2016,3,31,6,30,24.0,25.0,1.2,10.0,27.0,18.95,8.29
2016,3,31,6,45,73.5,47.5,1.45,11.0,59.0,34.84,24.89
2016,3,31,7,0,123.0,70.0,1.7,12.0,91.0,50.51,39.41
2016,3,31,7,15,158.0,92.0,1.75,12.5,129.5,65.57,53.18
2016,3,31,7,30,193.0,114.0,1.8,13.0,168.0,79.38,65.53
2016,3,31,7,45,234.5,129.5,1.9,13.5,208.5,89.67,74.47
2016,3,31,8,0,276.0,145.0,2.0,14.0,249.0,99.72,83.0
2016,3,31,8,15,161.5,167.0,2.05,14.5,230.5,113.85,94.89
2016,3,31,8,30,47.0,189.0,2.1,15.0,212.0,128.38,106.91
2016,3,31,8,45,63.5,216.0,2.15,16.0,250.0,144.56,119.96
2016,3,31,9,0,80.0,243.0,2.2,17.0,288.0,160.33,132.42
2016,3,31,9,15,155.0,266.5,2.25,17.0,362.0,168.06,138.5
2016,3,31,9,30,230.0,290.0,2.3,17.0,436.0,181.7,149.51
2016,3,31,9,45,169.0,310.5,2.4,17.5,421.0,189.82,155.6
2016,3,31,10,0,108.0,331.0,2.5,18.0,406.0,208.83,170.66
2016,3,31,10,15,122.0,350.0,2.5,18.0,439.0,206.01,167.96
2016,3,31,10,30,136.0,369.0,2.5,18.0,472.0,229.66,174.69
2016,3,31,10,45,131.0,382.0,2.55,18.5,484.0,253.27,190.97
2016,3,31,11,0,126.0,395.0,2.6,19.0,496.0,276.68,208.69
2016,3,31,11,15,197.0,400.5,2.55,19.0,562.0,316.19,236.99
2016,3,31,11,30,268.0,406.0,2.5,19.0,628.0,358.31,268.43
2016,3,31,11,45,248.0,415.5,2.5,19.5,623.0,384.01,289.62
2016,3,31,12,0,228.0,425.0,2.5,20.0,618.0,409.46,310.03
2016,3,31,12,15,133.5,395.0,2.45,20.0,508.5,364.49,278.19
2016,3,31,12,30,39.0,365.0,2.4,20.0,399.0,302.76,232.15
2016,3,31,12,45,43.0,368.5,2.4,20.5,405.5,315.84,242.15
2016,3,31,13,0,47.0,372.0,2.4,21.0,412.0,329.46,252.28
2016,3,31,13,15,33.0,333.0,2.3,21.0,361.0,295.46,226.58
2016,3,31,13,30,19.0,294.0,2.2,21.0,310.0,247.31,189.91
2016,3,31,13,45,36.0,320.5,2.15,21.0,349.0,300.0,230.94
2016,3,31,14,0,53.0,347.0,2.1,21.0,388.0,345.17,265.61
2016,3,31,14,15,32.0,288.0,1.95,20.5,312.5,279.07,215.58
2016,3,31,14,30,11.0,229.0,1.8,20.0,237.0,195.27,151.0
2016,3,31,14,45,26.5,254.5,1.65,20.0,272.5,252.51,196.59
2016,3,31,15,0,42.0,280.0,1.5,20.0,308.0,299.08,232.98
2016,3,31,15,15,131.5,275.5,1.4,19.5,355.5,408.94,320.11
2016,3,31,15,30,221.0,271.0,1.3,19.0,403.0,500.58,391.52
2016,3,31,15,45,128.5,237.5,1.2,19.0,313.0,381.67,300.38
2016,3,31,16,0,36.0,204.0,1.1,19.0,223.0,236.62,186.81
2016,3,31,16,15,18.0,141.5,1.05,18.5,151.0,136.48,107.74
2016,3,31,16,30,0.0,79.0,1.0,18.0,79.0,60.73,45.32
2016,3,31,16,45,0.0,68.5,1.0,18.0,68.5,52.54,38.73
2016,3,31,17,0,0.0,58.0,1.0,18.0,58.0,44.42,31.99
2016,3,31,17,15,0.0,47.0,0.95,17.5,47.0,35.93,24.91
2016,3,31,17,30,0.0,36.0,0.9,17.0,36.0,27.47,17.72
2016,3,31,17,45,0.0,26.0,0.9,17.0,26.0,19.8,11.05
2016,3,31,18,0,0.0,16.0,0.9,17.0,16.0,12.15,4.38
2016,3,31,18,15,0.0,9.0,0.85,16.5,9.0,6.82,0.0
2016,3,31,18,30,0.0,2.0,0.8,16.0,2.0,1.57,0.0
2016,3,31,18,45,0.0,1.0,0.8,16.0,1.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,6.5,1.95,17.0,6.5,5.11,0.0
2016,4,1,6,30,0.0,13.0,2.0,17.0,13.0,9.88,1.79
2016,4,1,6,45,0.0,29.0,2.15,17.0,29.0,22.14,13.42
2016,4,1,7,0,0.0,45.0,2.3,17.0,45.0,34.22,24.42
2016,4,1,7,15,0.0,63.5,2.35,17.0,63.5,47.67,36.54
2016,4,1,7,30,0.0,82.0,2.4,17.0,82.0,60.97,48.38
2016,4,1,7,45,0.0,102.5,2.5,17.5,102.5,75.46,60.94
2016,4,1,8,0,0.0,123.0,2.6,18.0,123.0,89.79,73.12
2016,4,1,8,15,0.0,76.0,2.6,18.0,76.0,58.36,45.58
2016,4,1,8,30,0.0,29.0,2.6,18.0,29.0,22.15,13.82
2016,4,1,8,45,13.5,122.0,2.65,18.5,129.5,91.79,74.02
2016,4,1,9,0,27.0,215.0,2.7,19.0,230.0,152.21,124.75
2016,4,1,9,15,14.5,194.0,2.7,19.5,202.5,140.24,113.99
2016,4,1,9,30,2.0,173.0,2.7,20.0,175.0,127.14,102.51
2016,4,1,9,45,1.0,158.5,2.7,20.5,159.5,117.88,94.34
2016,4,1,10,0,0.0,144.0,2.7,21.0,144.0,108.19,85.87
2016,4,1,10,15,1.0,150.0,2.7,21.0,151.0,112.53,89.33
2016,4,1,10,30,2.0,156.0,2.7,21.0,158.0,117.34,88.94
2016,4,1,10,45,1.0,144.0,2.7,21.5,145.0,109.29,82.25
2016,4,1,11,0,0.0,132.0,2.7,22.0,132.0,100.76,75.28
2016,4,1,11,15,5.0,179.5,2.6,22.0,184.0,136.91,103.57
2016,4,1,11,30,10.0,227.0,2.5,22.0,236.0,173.68,132.06
2016,4,1,11,45,11.0,235.0,2.4,22.0,244.5,181.57,138.08
2016,4,1,12,0,12.0,243.0,2.3,22.0,253.0,189.69,144.35
2016,4,1,12,15,12.5,252.0,2.25,22.0,263.0,198.55,151.23
2016,4,1,12,30,13.0,261.0,2.2,22.0,273.0,207.64,158.28
2016,4,1,12,45,100.0,344.5,2.15,22.0,429.0,338.32,258.48
2016,4,1,13,0,187.0,428.0,2.1,22.0,585.0,474.46,359.49
2016,4,1,13,15,125.0,404.0,2.1,22.0,508.0,430.03,326.29
2016,4,1,13,30,63.0,380.0,2.1,22.0,431.0,365.42,278.27
2016,4,1,13,45,58.0,364.5,2.15,22.0,411.0,356.9,272.7
2016,4,1,14,0,53.0,349.0,2.2,22.0,391.0,347.13,265.9
2016,4,1,14,15,49.5,332.5,2.15,22.0,370.5,336.55,258.37
2016,4,1,14,30,46.0,316.0,2.1,22.0,350.0,324.98,250.11
2016,4,1,14,45,23.0,236.5,2.05,22.0,254.0,215.05,165.96
2016,4,1,15,0,0.0,157.0,2.0,22.0,158.0,125.26,95.25
2016,4,1,15,15,3.5,173.5,1.9,21.5,176.5,144.18,111.03
2016,4,1,15,30,7.0,190.0,1.8,21.0,195.0,164.73,128.0
2016,4,1,15,45,3.5,157.5,1.75,21.0,160.0,132.81,102.7
2016,4,1,16,0,0.0,125.0,1.7,21.0,125.0,100.64,76.97
2016,4,1,16,15,3.5,136.0,1.65,20.5,137.5,116.53,90.54
2016,4,1,16,30,7.0,147.0,1.6,20.0,150.0,135.13,106.31
2016,4,1,16,45,3.5,128.5,1.55,20.0,130.0,116.27,91.04
2016,4,1,17,0,0.0,110.0,1.5,20.0,110.0,97.24,75.47
2016,4,1,17,15,0.0,89.5,1.4,19.5,89.5,78.9,60.51
2016,4,1,17,30,0.0,69.0,1.3,19.0,69.0,59.93,44.69
2016,4,1,17,45,0.0,50.5,1.2,19.0,50.5,42.71,30.0
2016,4,1,18,0,0.0,32.0,1.1,19.0,32.0,24.46,14.39
2016,4,1,18,15,0.0,18.5,1.1,18.5,18.5,14.1,4.49
2016,4,1,18,30,0.0,5.0,1.1,18.0,5.0,3.93,0.0
2016,4,1,18,45,0.0,2.5,1.1,18.0,2.5,0.0,0.0
2016,4,1,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,2,6,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,4,2,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,2,6,45,0.0,1.0,1.15,12.5,1.0,0.76,0.0
2016,4,2,7,0,0.0,2.0,1.3,13.0,2.0,1.51,0.0
2016,4,2,7,15,0.0,3.5,1.3,13.0,3.5,2.65,0.0
2016,4,2,7,30,0.0,5.0,1.3,13.0,5.0,3.79,0.0
2016,4,2,7,45,0.0,40.5,1.35,13.0,40.5,30.93,22.29
2016,4,2,8,0,0.0,76.0,1.4,13.0,76.0,58.23,46.61
2016,4,2,8,15,0.0,79.0,1.35,13.0,79.0,60.69,48.6
2016,4,2,8,30,0.0,82.0,1.3,13.0,82.0,63.03,50.5
2016,4,2,8,45,0.0,64.0,1.3,13.5,64.0,49.12,37.96
2016,4,2,9,0,0.0,46.0,1.3,14.0,46.0,35.27,25.58
2016,4,2,9,15,11.0,143.0,1.3,14.0,150.0,106.98,87.91
2016,4,2,9,30,22.0,240.0,1.3,14.0,254.0,169.65,140.77
2016,4,2,9,45,85.0,290.5,1.35,14.5,350.5,188.24,155.52
2016,4,2,10,0,148.0,341.0,1.4,15.0,447.0,202.92,167.01
2016,4,2,10,15,314.5,316.5,1.5,15.5,553.0,183.8,150.59
2016,4,2,10,30,481.0,292.0,1.6,16.0,659.0,202.4,142.48
2016,4,2,10,45,409.5,333.0,1.7,16.5,653.0,261.44,186.26
2016,4,2,11,0,338.0,374.0,1.8,17.0,647.0,302.97,221.08
2016,4,2,11,15,625.5,250.0,1.9,17.0,768.5,331.43,235.42
2016,4,2,11,30,913.0,126.0,2.0,17.0,890.0,398.16,284.47
2016,4,2,11,45,925.0,121.5,2.1,17.5,903.5,456.9,335.43
2016,4,2,12,0,937.0,117.0,2.2,18.0,917.0,515.48,385.16
2016,4,2,12,15,938.5,117.0,2.25,18.0,920.0,571.6,432.34
2016,4,2,12,30,940.0,117.0,2.3,18.0,923.0,626.16,477.0
2016,4,2,12,45,945.5,113.0,2.35,18.0,918.5,678.19,518.68
2016,4,2,13,0,951.0,109.0,2.4,18.0,914.0,728.29,557.98
2016,4,2,13,15,948.0,108.5,2.45,18.0,899.5,773.26,592.71
2016,4,2,13,30,945.0,108.0,2.5,18.0,885.0,815.3,624.32
2016,4,2,13,45,943.5,105.0,2.55,18.0,863.5,853.08,651.19
2016,4,2,14,0,942.0,102.0,2.6,18.0,842.0,887.55,675.8
2016,4,2,14,15,934.5,100.5,2.6,17.5,811.5,914.93,696.53
2016,4,2,14,30,927.0,99.0,2.6,17.0,781.0,938.49,714.85
2016,4,2,14,45,919.0,96.0,2.6,17.0,744.5,956.09,727.98
2016,4,2,15,0,911.0,93.0,2.6,17.0,708.0,969.68,738.61
2016,4,2,15,15,897.0,91.0,2.55,16.5,664.5,974.72,744.56
2016,4,2,15,30,883.0,89.0,2.5,16.0,621.0,975.69,748.03
2016,4,2,15,45,866.5,85.0,2.5,16.0,573.0,967.83,744.78
2016,4,2,16,0,850.0,81.0,2.5,16.0,525.0,967.94,747.23
2016,4,2,16,15,825.0,77.5,2.4,15.5,472.5,944.5,733.78
2016,4,2,16,30,800.0,74.0,2.3,15.0,420.0,917.41,717.8
2016,4,2,16,45,763.0,70.0,2.2,14.5,365.0,874.49,690.17
2016,4,2,17,0,726.0,66.0,2.1,14.0,310.0,828.66,659.59
2016,4,2,17,15,672.0,60.0,2.0,13.5,255.0,761.44,611.78
2016,4,2,17,30,618.0,54.0,1.9,13.0,200.0,701.54,566.87
2016,4,2,17,45,528.0,46.0,1.8,12.5,148.0,597.75,485.17
2016,4,2,18,0,438.0,38.0,1.7,12.0,96.0,496.19,399.89
2016,4,2,18,15,281.5,25.5,1.7,11.5,56.0,335.24,245.35
2016,4,2,18,30,125.0,13.0,1.7,11.0,16.0,114.62,0.0
2016,4,2,18,45,62.5,6.5,1.7,10.5,8.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.85,9.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.3,8.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.05,4.5,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.8,3.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,4,3,6,15,163.0,15.0,1.25,0.5,29.0,11.8,0.0
2016,4,3,6,30,326.0,30.0,1.4,1.0,58.0,24.83,15.41
2016,4,3,6,45,443.0,40.5,1.55,1.5,107.5,33.51,25.0
2016,4,3,7,0,560.0,51.0,1.7,2.0,157.0,42.29,33.61
2016,4,3,7,15,627.0,58.0,1.7,2.5,212.5,47.96,39.1
2016,4,3,7,30,694.0,65.0,1.7,3.0,268.0,53.68,44.42
2016,4,3,7,45,739.0,70.0,1.75,3.5,324.5,62.38,52.31
2016,4,3,8,0,784.0,75.0,1.8,4.0,381.0,66.6,55.93
2016,4,3,8,15,813.5,79.0,1.75,4.5,436.0,69.77,58.53
2016,4,3,8,30,843.0,83.0,1.7,5.0,491.0,72.89,61.03
2016,4,3,8,45,865.0,86.0,1.7,5.5,542.0,75.09,62.67
2016,4,3,9,0,887.0,89.0,1.7,6.0,593.0,77.23,64.26
2016,4,3,9,15,902.0,91.5,1.65,6.5,639.5,87.24,72.85
2016,4,3,9,30,917.0,94.0,1.6,7.0,686.0,89.29,74.3
2016,4,3,9,45,929.0,96.0,1.55,7.5,726.5,90.83,75.32
2016,4,3,10,0,941.0,98.0,1.5,8.0,767.0,92.24,76.24
2016,4,3,10,15,949.0,99.5,1.45,8.5,800.5,93.14,76.73
2016,4,3,10,30,957.0,101.0,1.4,9.0,834.0,155.7,91.36
2016,4,3,10,45,962.5,102.0,1.35,9.5,860.5,219.05,132.84
2016,4,3,11,0,968.0,103.0,1.3,10.0,887.0,282.68,184.7
2016,4,3,11,15,971.5,103.5,1.25,10.5,905.0,345.5,239.82
2016,4,3,11,30,975.0,104.0,1.2,11.0,923.0,407.86,295.1
2016,4,3,11,45,976.5,104.5,1.15,11.5,933.0,468.75,348.17
2016,4,3,12,0,978.0,105.0,1.1,12.0,943.0,528.49,398.55
2016,4,3,12,15,978.0,105.0,1.05,12.0,944.5,585.69,445.89
2016,4,3,12,30,978.0,105.0,1.0,12.0,946.0,641.08,490.13
2016,4,3,12,45,978.5,103.0,1.0,12.5,939.5,693.1,529.99
2016,4,3,13,0,979.0,101.0,1.0,13.0,933.0,742.75,566.83
2016,4,3,13,15,975.0,100.0,1.0,13.0,917.0,787.5,600.23
2016,4,3,13,30,971.0,99.0,1.0,13.0,901.0,829.12,629.85
2016,4,3,13,45,965.0,98.0,1.0,13.5,877.5,865.86,653.54
2016,4,3,14,0,959.0,97.0,1.0,14.0,854.0,899.02,674.73
2016,4,3,14,15,951.0,96.0,0.95,14.0,823.0,926.77,692.68
2016,4,3,14,30,943.0,95.0,0.9,14.0,792.0,950.63,708.11
2016,4,3,14,45,931.5,93.5,0.9,14.5,753.5,966.83,718.31
2016,4,3,15,0,920.0,92.0,0.9,15.0,715.0,978.92,726.09
2016,4,3,15,15,905.5,89.5,0.85,15.0,671.0,982.9,729.17
2016,4,3,15,30,891.0,87.0,0.8,15.0,627.0,982.75,729.85
