Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,3,15,45,869.0,85.5,0.8,15.0,577.5,972.47,725.26
2016,4,3,16,0,847.0,84.0,0.8,15.0,528.0,970.34,726.27
2016,4,3,16,15,821.0,80.0,0.7,14.5,475.0,945.17,711.29
2016,4,3,16,30,795.0,76.0,0.6,14.0,422.0,916.34,694.03
2016,4,3,16,45,756.5,72.0,0.55,14.0,367.0,871.84,665.67
2016,4,3,17,0,718.0,68.0,0.5,14.0,312.0,824.42,634.63
2016,4,3,17,15,664.0,62.0,0.55,13.0,257.0,764.97,597.71
2016,4,3,17,30,610.0,56.0,0.6,12.0,202.0,697.6,552.17
2016,4,3,17,45,523.0,47.5,0.7,11.0,150.0,595.79,477.62
2016,4,3,18,0,436.0,39.0,0.8,10.0,98.0,496.07,398.13
2016,4,3,18,15,287.5,26.0,0.75,9.5,57.5,341.73,253.72
2016,4,3,18,30,139.0,13.0,0.7,9.0,17.0,126.44,0.0
2016,4,3,18,45,69.5,6.5,0.7,8.5,8.5,0.0,0.0
2016,4,3,19,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,4,6,15,167.0,14.0,1.05,5.5,29.5,11.36,0.0
2016,4,4,6,30,334.0,28.0,1.1,6.0,59.0,23.12,13.99
2016,4,4,6,45,444.5,38.0,1.2,7.0,107.5,31.44,22.65
2016,4,4,7,0,555.0,48.0,1.3,8.0,156.0,39.85,30.64
2016,4,4,7,15,620.0,55.0,1.35,8.5,210.5,45.59,36.04
2016,4,4,7,30,685.0,62.0,1.4,9.0,265.0,55.58,45.11
2016,4,4,7,45,728.5,66.5,1.45,10.0,321.0,59.47,48.36
2016,4,4,8,0,772.0,71.0,1.5,11.0,377.0,63.36,51.52
2016,4,4,8,15,801.5,75.0,1.6,12.0,430.5,66.6,54.01
2016,4,4,8,30,831.0,79.0,1.7,13.0,484.0,69.79,56.41
2016,4,4,8,45,851.0,82.5,1.85,14.0,534.5,72.35,58.22
2016,4,4,9,0,871.0,86.0,2.0,15.0,585.0,82.84,66.89
2016,4,4,9,15,886.5,88.5,2.0,15.5,631.0,85.05,68.45
2016,4,4,9,30,902.0,91.0,2.0,16.0,677.0,87.11,69.89
2016,4,4,9,45,911.0,94.0,2.05,16.5,716.5,89.14,71.31
2016,4,4,10,0,920.0,97.0,2.1,17.0,756.0,91.01,72.6
2016,4,4,10,15,928.0,99.0,2.1,17.5,789.0,94.92,75.61
2016,4,4,10,30,936.0,101.0,2.1,18.0,822.0,157.04,89.19
2016,4,4,10,45,940.0,103.0,2.15,18.5,847.5,219.39,129.84
2016,4,4,11,0,944.0,105.0,2.2,19.0,873.0,281.9,179.98
2016,4,4,11,15,947.5,106.0,2.2,19.0,891.0,343.56,233.51
2016,4,4,11,30,951.0,107.0,2.2,19.0,909.0,404.82,287.52
2016,4,4,11,45,951.0,108.0,2.25,19.5,918.5,464.06,338.86
2016,4,4,12,0,951.0,109.0,2.3,20.0,928.0,522.04,387.82
2016,4,4,12,15,950.5,109.0,2.3,20.0,929.0,577.54,434.0
2016,4,4,12,30,950.0,109.0,2.3,20.0,930.0,631.23,477.43
2016,4,4,12,45,947.0,109.0,2.3,20.5,922.5,681.33,516.03
2016,4,4,13,0,944.0,109.0,2.3,21.0,915.0,728.94,551.63
2016,4,4,13,15,940.0,108.5,2.3,21.0,899.5,772.7,584.66
2016,4,4,13,30,936.0,108.0,2.3,21.0,884.0,813.47,614.33
2016,4,4,13,45,925.5,109.0,2.35,21.0,859.0,847.33,638.13
2016,4,4,14,0,915.0,110.0,2.4,21.0,834.0,877.51,659.51
2016,4,4,14,15,906.0,108.5,2.35,21.0,803.0,902.77,676.81
2016,4,4,14,30,897.0,107.0,2.3,21.0,772.0,924.21,691.62
2016,4,4,14,45,878.5,107.5,2.3,21.0,733.0,935.2,700.05
2016,4,4,15,0,860.0,108.0,2.3,21.0,694.0,954.16,714.1
2016,4,4,15,15,844.0,105.0,2.25,20.5,650.0,955.72,717.5
2016,4,4,15,30,828.0,102.0,2.2,20.0,606.0,953.15,718.48
2016,4,4,15,45,796.5,102.0,2.15,20.0,556.0,934.87,707.7
2016,4,4,16,0,765.0,102.0,2.1,20.0,506.0,912.46,694.32
2016,4,4,16,15,735.5,97.5,2.05,19.5,454.0,890.18,682.33
2016,4,4,16,30,706.0,93.0,2.0,19.0,402.0,858.01,663.25
2016,4,4,16,45,648.0,90.5,1.95,18.5,346.0,797.34,623.59
2016,4,4,17,0,590.0,88.0,1.9,18.0,290.0,734.25,581.01
2016,4,4,17,15,532.0,79.0,1.8,17.5,237.5,661.39,528.97
2016,4,4,17,30,474.0,70.0,1.7,17.0,185.0,587.57,473.65
2016,4,4,17,45,363.5,59.5,1.6,16.5,135.0,458.82,372.79
2016,4,4,18,0,253.0,49.0,1.5,16.0,85.0,342.81,277.0
2016,4,4,18,15,126.5,31.5,1.4,15.5,49.5,185.02,137.65
2016,4,4,18,30,0.0,14.0,1.3,15.0,14.0,11.02,0.0
2016,4,4,18,45,0.0,7.0,1.2,14.5,7.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.3,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,4,5,6,15,145.0,17.5,1.85,2.0,31.5,13.4,0.0
2016,4,5,6,30,290.0,35.0,1.9,2.0,63.0,28.77,19.42
2016,4,5,6,45,397.0,48.0,2.0,2.0,112.5,39.24,30.3
2016,4,5,7,0,504.0,61.0,2.1,2.0,162.0,49.67,40.49
2016,4,5,7,15,572.5,70.0,2.1,2.0,217.0,56.5,47.13
2016,4,5,7,30,641.0,79.0,2.1,2.0,272.0,63.31,53.52
2016,4,5,7,45,682.0,87.0,2.15,2.5,328.0,68.93,58.52
2016,4,5,8,0,723.0,95.0,2.2,3.0,384.0,74.41,63.27
2016,4,5,8,15,756.0,100.5,2.15,3.5,439.0,77.88,66.11
2016,4,5,8,30,789.0,106.0,2.1,4.0,494.0,81.29,68.83
2016,4,5,8,45,812.5,110.5,2.05,4.5,546.0,90.72,76.96
2016,4,5,9,0,836.0,115.0,2.0,5.0,598.0,93.24,78.81
2016,4,5,9,15,854.0,118.5,1.95,5.0,645.0,94.86,80.01
2016,4,5,9,30,872.0,122.0,1.9,5.0,692.0,96.4,81.15
2016,4,5,9,45,888.0,124.0,1.9,5.5,734.0,96.89,81.23
2016,4,5,10,0,904.0,126.0,1.9,6.0,776.0,97.37,81.32
2016,4,5,10,15,914.0,128.0,1.85,6.5,811.0,103.94,86.77
2016,4,5,10,30,924.0,130.0,1.8,7.0,846.0,174.97,107.33
2016,4,5,10,45,933.5,130.0,1.75,7.5,873.5,236.94,149.55
2016,4,5,11,0,943.0,130.0,1.7,8.0,901.0,299.65,201.47
2016,4,5,11,15,947.5,131.0,1.65,8.0,920.0,362.05,257.2
2016,4,5,11,30,952.0,132.0,1.6,8.0,939.0,424.19,313.27
2016,4,5,11,45,956.0,131.5,1.6,8.5,950.0,484.67,366.68
2016,4,5,12,0,960.0,131.0,1.6,9.0,961.0,544.29,417.82
2016,4,5,12,15,960.0,131.0,1.55,9.0,962.5,601.1,465.62
2016,4,5,12,30,960.0,131.0,1.5,9.0,964.0,656.14,510.43
2016,4,5,12,45,964.0,127.5,1.45,9.5,958.0,709.0,551.19
2016,4,5,13,0,968.0,124.0,1.4,10.0,952.0,759.78,589.01
2016,4,5,13,15,964.0,123.0,1.3,10.0,936.5,804.62,621.85
2016,4,5,13,30,960.0,122.0,1.2,10.0,921.0,846.36,651.1
2016,4,5,13,45,957.0,119.0,1.2,10.0,897.5,883.82,676.84
2016,4,5,14,0,954.0,116.0,1.2,10.0,874.0,917.8,700.18
2016,4,5,14,15,946.0,114.0,1.15,10.0,842.5,944.84,718.03
2016,4,5,14,30,938.0,112.0,1.1,10.0,811.0,967.93,733.31
2016,4,5,14,45,928.5,109.0,1.1,10.0,772.5,984.62,745.41
2016,4,5,15,0,919.0,106.0,1.1,10.0,734.0,997.18,755.05
2016,4,5,15,15,904.5,103.5,1.05,10.0,689.5,1001.42,758.44
2016,4,5,15,30,890.0,101.0,1.0,10.0,645.0,1013.97,767.61
2016,4,5,15,45,871.5,97.0,0.95,10.0,595.0,1004.27,762.13
2016,4,5,16,0,853.0,93.0,0.9,10.0,545.0,990.4,754.35
2016,4,5,16,15,826.5,89.0,0.85,9.5,491.5,964.59,740.03
2016,4,5,16,30,800.0,85.0,0.8,9.0,438.0,935.02,723.11
2016,4,5,16,45,764.0,79.5,0.75,9.0,382.0,890.74,694.43
2016,4,5,17,0,728.0,74.0,0.7,9.0,326.0,851.5,668.58
2016,4,5,17,15,673.5,67.5,0.7,8.0,269.5,783.57,624.1
2016,4,5,17,30,619.0,61.0,0.7,7.0,213.0,714.39,575.97
2016,4,5,17,45,532.5,52.0,0.75,6.0,159.5,611.65,499.18
2016,4,5,18,0,446.0,43.0,0.8,5.0,106.0,510.57,417.53
2016,4,5,18,15,297.5,29.5,0.85,4.5,63.5,354.54,275.46
2016,4,5,18,30,149.0,16.0,0.9,4.0,21.0,177.68,0.0
2016,4,5,18,45,74.5,8.0,0.95,3.5,10.5,6.29,0.0
2016,4,5,19,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,0.95,1.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,0.45,-1.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,6,6,15,172.0,16.0,0.6,-0.5,33.5,12.97,0.0
2016,4,6,6,30,344.0,32.0,0.7,0.0,67.0,26.4,17.81
2016,4,6,6,45,446.0,43.0,0.8,0.5,116.5,35.4,27.09
2016,4,6,7,0,548.0,54.0,0.9,1.0,166.0,44.42,35.87
2016,4,6,7,15,611.5,61.5,1.0,1.5,221.0,50.35,41.55
2016,4,6,7,30,675.0,69.0,1.1,2.0,276.0,56.28,47.02
2016,4,6,7,45,713.5,75.5,1.2,3.0,331.0,61.1,51.2
2016,4,6,8,0,752.0,82.0,1.3,4.0,386.0,71.22,60.12
2016,4,6,8,15,782.0,86.5,1.3,4.5,440.0,74.53,62.78
2016,4,6,8,30,812.0,91.0,1.3,5.0,494.0,77.76,65.35
2016,4,6,8,45,832.5,95.0,1.35,5.5,544.5,80.35,67.32
2016,4,6,9,0,853.0,99.0,1.4,6.0,595.0,82.83,69.19
2016,4,6,9,15,869.5,102.0,1.4,6.5,641.0,84.46,70.29
2016,4,6,9,30,886.0,105.0,1.4,7.0,687.0,86.01,71.33
2016,4,6,9,45,899.0,106.5,1.45,8.0,727.5,95.81,79.49
2016,4,6,10,0,912.0,108.0,1.5,9.0,768.0,96.76,79.83
2016,4,6,10,15,920.5,109.5,1.5,9.5,801.5,106.9,76.29
2016,4,6,10,30,929.0,111.0,1.5,10.0,835.0,168.48,99.72
2016,4,6,10,45,932.5,114.0,1.55,10.5,860.0,230.98,143.0
2016,4,6,11,0,936.0,117.0,1.6,11.0,885.0,293.62,194.99
2016,4,6,11,15,939.5,118.0,1.6,11.0,903.5,354.95,249.52
2016,4,6,11,30,943.0,119.0,1.6,11.0,922.0,415.89,304.27
2016,4,6,11,45,937.5,124.0,1.65,11.5,930.0,475.21,356.57
2016,4,6,12,0,932.0,129.0,1.7,12.0,938.0,532.85,405.96
2016,4,6,12,15,932.0,129.0,1.7,12.0,939.5,587.98,452.36
2016,4,6,12,30,932.0,129.0,1.7,12.0,941.0,641.4,496.03
2016,4,6,12,45,920.5,134.5,1.75,12.5,931.5,689.93,534.11
2016,4,6,13,0,909.0,140.0,1.8,13.0,922.0,735.46,568.87
2016,4,6,13,15,709.5,231.0,1.8,13.0,835.0,729.98,563.86
2016,4,6,13,30,510.0,322.0,1.8,13.0,748.0,692.45,535.33
2016,4,6,13,45,530.5,304.0,1.8,13.0,736.5,724.12,560.36
2016,4,6,14,0,551.0,286.0,1.8,13.0,725.0,754.22,583.51
2016,4,6,14,15,537.0,276.0,1.8,12.5,691.0,760.12,589.93
2016,4,6,14,30,523.0,266.0,1.8,12.0,657.0,762.41,594.03
2016,4,6,14,45,550.5,241.0,1.8,12.0,635.0,784.44,612.21
2016,4,6,15,0,578.0,216.0,1.8,12.0,613.0,803.87,628.47
2016,4,6,15,15,421.5,244.5,1.75,12.0,524.5,700.43,551.84
2016,4,6,15,30,265.0,273.0,1.7,12.0,436.0,570.41,454.38
2016,4,6,15,45,371.0,227.5,1.65,12.0,436.0,632.98,506.91
2016,4,6,16,0,477.0,182.0,1.6,12.0,436.0,718.87,573.63
2016,4,6,16,15,451.5,167.0,1.5,11.5,388.0,682.45,548.03
2016,4,6,16,30,426.0,152.0,1.4,11.0,340.0,643.49,521.38
2016,4,6,16,45,368.5,147.0,1.3,10.5,295.0,583.08,476.86
2016,4,6,17,0,311.0,142.0,1.2,10.0,250.0,501.54,415.27
2016,4,6,17,15,279.0,121.0,1.15,9.5,205.5,445.8,372.83
2016,4,6,17,30,247.0,100.0,1.1,9.0,161.0,389.38,327.73
2016,4,6,17,45,198.5,78.5,1.1,8.5,120.0,316.42,266.7
2016,4,6,18,0,150.0,57.0,1.1,8.0,79.0,243.86,203.34
2016,4,6,18,15,75.0,36.0,1.05,8.0,47.0,131.62,101.7
2016,4,6,18,30,0.0,15.0,1.0,8.0,15.0,11.78,0.0
2016,4,6,18,45,0.0,7.5,1.0,8.0,7.5,5.9,0.0
2016,4,6,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.65,8.5,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,2.4,9.5,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,7,6,15,78.5,20.5,1.95,11.0,29.0,15.56,0.49
2016,4,7,6,30,157.0,41.0,1.9,11.0,58.0,30.5,20.56
2016,4,7,6,45,292.5,53.0,1.9,11.0,106.5,39.82,29.84
2016,4,7,7,0,428.0,65.0,1.9,11.0,155.0,52.0,41.22
2016,4,7,7,15,497.0,74.5,1.95,11.0,207.5,58.96,47.73
2016,4,7,7,30,566.0,84.0,2.0,11.0,260.0,65.88,53.98
2016,4,7,7,45,656.0,80.5,2.1,11.5,321.5,63.71,51.82
2016,4,7,8,0,746.0,77.0,2.2,12.0,383.0,67.3,54.77
2016,4,7,8,15,777.5,81.5,2.15,12.0,437.0,70.75,57.63
2016,4,7,8,30,809.0,86.0,2.1,12.0,491.0,74.12,60.4
2016,4,7,8,45,838.0,87.0,2.1,12.5,543.5,74.98,60.82
2016,4,7,9,0,867.0,88.0,2.1,13.0,596.0,84.07,68.43
2016,4,7,9,15,882.5,90.5,2.1,13.0,642.0,86.2,70.07
2016,4,7,9,30,898.0,93.0,2.1,13.0,688.0,88.2,71.6
2016,4,7,9,45,911.0,94.5,2.1,13.5,728.0,89.4,72.32
2016,4,7,10,0,924.0,96.0,2.1,14.0,768.0,90.51,72.97
2016,4,7,10,15,931.5,97.5,2.15,14.0,801.0,104.12,70.37
2016,4,7,10,30,939.0,99.0,2.2,14.0,834.0,165.96,95.2
2016,4,7,10,45,943.5,101.0,2.25,14.5,859.0,228.38,138.63
2016,4,7,11,0,948.0,103.0,2.3,15.0,884.0,290.99,190.52
2016,4,7,11,15,703.0,227.0,2.35,15.0,813.5,350.1,250.93
2016,4,7,11,30,458.0,351.0,2.4,15.0,743.0,394.41,296.07
2016,4,7,11,45,279.0,392.0,2.5,15.5,631.5,388.94,297.68
2016,4,7,12,0,100.0,433.0,2.6,16.0,520.0,363.73,281.25
2016,4,7,12,15,523.5,272.5,2.65,16.0,729.5,486.93,375.97
2016,4,7,12,30,947.0,112.0,2.7,16.0,939.0,639.85,493.75
2016,4,7,12,45,691.5,237.5,2.75,16.0,839.5,639.91,494.25
2016,4,7,13,0,436.0,363.0,2.8,16.0,740.0,608.61,470.35
2016,4,7,13,15,273.0,389.5,2.8,16.0,624.0,537.07,417.05
2016,4,7,13,30,110.0,416.0,2.8,16.0,508.0,433.79,337.89
2016,4,7,13,45,318.0,357.5,2.85,16.0,614.0,589.02,459.99
2016,4,7,14,0,526.0,299.0,2.9,16.0,720.0,746.47,579.08
2016,4,7,14,15,361.0,333.0,2.9,16.0,617.0,644.78,502.52
2016,4,7,14,30,196.0,367.0,2.9,16.0,514.0,530.71,415.84
2016,4,7,14,45,98.0,258.5,2.9,16.0,332.0,342.4,272.17
2016,4,7,15,0,0.0,150.0,2.9,16.0,150.0,119.12,92.37
2016,4,7,15,15,0.0,111.0,2.85,16.0,111.0,86.54,66.22
2016,4,7,15,30,0.0,72.0,2.8,16.0,72.0,55.39,40.65
2016,4,7,15,45,388.0,89.5,2.75,16.0,297.0,523.48,428.14
2016,4,7,16,0,776.0,107.0,2.7,16.0,522.0,932.89,728.43
2016,4,7,16,15,748.5,102.0,2.6,15.5,470.5,912.32,712.79
2016,4,7,16,30,721.0,97.0,2.5,15.0,419.0,881.15,693.71
2016,4,7,16,45,688.0,90.0,2.45,15.0,366.0,838.84,665.43
2016,4,7,17,0,655.0,83.0,2.4,15.0,313.0,793.88,634.47
2016,4,7,17,15,600.5,75.5,2.25,14.0,259.0,725.22,586.17
2016,4,7,17,30,546.0,68.0,2.1,13.0,205.0,655.37,534.53
2016,4,7,17,45,473.5,56.5,2.0,12.5,154.5,563.53,461.93
2016,4,7,18,0,401.0,45.0,1.9,12.0,104.0,473.11,386.08
2016,4,7,18,15,265.5,31.0,1.85,11.5,63.5,328.51,256.99
2016,4,7,18,30,130.0,17.0,1.8,11.0,23.0,162.47,0.0
2016,4,7,18,45,65.0,8.5,1.75,11.0,11.5,59.26,0.0
2016,4,7,19,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.65,10.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,8,6,15,187.0,17.0,0.75,3.5,38.0,13.76,1.87
2016,4,8,6,30,374.0,34.0,0.9,4.0,76.0,28.09,19.31
2016,4,8,6,45,478.5,43.5,1.05,5.0,127.0,35.93,27.16
2016,4,8,7,0,583.0,53.0,1.2,6.0,178.0,43.87,34.7
2016,4,8,7,15,644.5,60.0,1.25,6.5,234.0,49.52,39.99
2016,4,8,7,30,706.0,67.0,1.3,7.0,290.0,59.74,49.25
2016,4,8,7,45,749.5,71.5,1.4,7.5,347.0,63.55,52.5
2016,4,8,8,0,793.0,76.0,1.5,8.0,404.0,67.36,55.67
2016,4,8,8,15,821.5,79.5,1.45,8.0,458.5,70.13,57.97
2016,4,8,8,30,850.0,83.0,1.4,8.0,513.0,72.87,60.2
2016,4,8,8,45,873.5,85.5,1.4,8.5,565.0,74.76,61.55
2016,4,8,9,0,897.0,88.0,1.4,9.0,617.0,84.86,70.15
2016,4,8,9,15,911.5,90.0,1.35,9.5,663.0,86.7,71.41
2016,4,8,9,30,926.0,92.0,1.3,10.0,709.0,88.41,72.56
2016,4,8,9,45,939.0,93.5,1.3,10.5,750.0,89.66,73.33
2016,4,8,10,0,952.0,95.0,1.3,11.0,791.0,90.8,74.02
2016,4,8,10,15,959.5,96.5,1.3,11.0,824.5,108.16,71.79
2016,4,8,10,30,967.0,98.0,1.3,11.0,858.0,171.68,98.94
2016,4,8,10,45,973.5,98.5,1.3,11.5,884.0,235.19,143.76
2016,4,8,11,0,980.0,99.0,1.3,12.0,910.0,299.06,196.95
2016,4,8,11,15,983.0,99.5,1.3,12.0,928.0,362.03,252.83
2016,4,8,11,30,986.0,100.0,1.3,12.0,946.0,424.47,308.56
2016,4,8,11,45,988.0,100.0,1.3,12.5,956.0,485.38,361.44
2016,4,8,12,0,990.0,100.0,1.3,13.0,966.0,545.13,411.7
2016,4,8,12,15,762.5,222.5,1.3,13.0,890.0,576.96,440.13
2016,4,8,12,30,535.0,345.0,1.3,13.0,814.0,586.04,448.71
2016,4,8,12,45,291.0,365.5,1.35,13.5,620.5,482.41,373.18
2016,4,8,13,0,47.0,386.0,1.4,14.0,427.0,342.44,266.12
2016,4,8,13,15,31.0,330.5,1.4,14.0,357.5,292.97,229.19
2016,4,8,13,30,15.0,275.0,1.4,14.0,288.0,229.16,179.76
2016,4,8,13,45,484.0,189.5,1.45,14.0,578.5,592.14,467.09
2016,4,8,14,0,953.0,104.0,1.5,14.0,869.0,911.89,693.81
2016,4,8,14,15,524.5,231.5,1.5,13.5,650.0,708.96,548.15
2016,4,8,14,30,96.0,359.0,1.5,13.0,431.0,413.0,324.01
2016,4,8,14,45,98.0,341.0,1.55,13.0,412.0,406.47,322.08
2016,4,8,15,0,100.0,323.0,1.6,13.0,393.0,399.19,317.71
2016,4,8,15,15,50.0,242.0,1.55,13.0,277.0,272.27,218.32
2016,4,8,15,30,0.0,161.0,1.5,13.0,161.0,130.5,103.09
2016,4,8,15,45,71.5,201.0,1.5,13.0,239.5,260.38,212.47
2016,4,8,16,0,143.0,241.0,1.5,13.0,318.0,409.42,332.31
2016,4,8,16,15,86.0,206.0,1.4,12.5,251.5,294.88,240.97
2016,4,8,16,30,29.0,171.0,1.3,12.0,185.0,201.81,164.95
2016,4,8,16,45,24.5,151.0,1.2,11.5,161.5,160.86,132.06
2016,4,8,17,0,20.0,131.0,1.1,11.0,138.0,139.62,114.78
2016,4,8,17,15,306.5,96.5,1.0,10.0,175.0,459.89,386.9
2016,4,8,17,30,593.0,62.0,0.9,9.0,212.0,692.89,563.57
2016,4,8,17,45,516.0,52.5,0.8,8.5,160.5,598.48,486.58
2016,4,8,18,0,439.0,43.0,0.7,8.0,109.0,505.62,410.29
2016,4,8,18,15,303.5,30.5,0.65,7.5,67.0,361.37,284.06
2016,4,8,18,30,168.0,18.0,0.6,7.0,25.0,201.07,0.0
2016,4,8,18,45,84.0,9.0,0.6,7.0,12.5,75.08,0.0
2016,4,8,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,0.9,5.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,4,9,6,15,180.0,19.0,1.5,3.5,39.5,15.36,4.2
2016,4,9,6,30,360.0,38.0,1.7,4.0,79.0,31.29,22.25
2016,4,9,6,45,467.5,47.5,1.9,4.5,131.0,39.02,30.05
2016,4,9,7,0,575.0,57.0,2.1,5.0,183.0,46.87,37.59
2016,4,9,7,15,637.0,64.0,2.25,5.0,239.0,52.41,42.86
2016,4,9,7,30,699.0,71.0,2.4,5.0,295.0,57.96,47.97
2016,4,9,7,45,747.0,75.0,2.6,5.0,353.0,66.17,55.4
2016,4,9,8,0,795.0,79.0,2.8,5.0,411.0,69.59,58.34
2016,4,9,8,15,824.5,83.0,2.85,5.0,466.5,72.68,60.93
2016,4,9,8,30,854.0,87.0,2.9,5.0,522.0,75.7,63.45
2016,4,9,8,45,877.0,89.5,2.95,5.0,574.5,77.49,64.84
2016,4,9,9,0,900.0,92.0,3.0,5.0,627.0,87.39,73.52
2016,4,9,9,15,916.0,94.5,3.0,5.0,674.0,89.52,75.19
2016,4,9,9,30,932.0,97.0,3.0,5.0,721.0,91.49,76.74
2016,4,9,9,45,946.0,98.5,3.0,5.5,763.0,92.7,77.48
2016,4,9,10,0,960.0,100.0,3.0,6.0,805.0,93.8,78.14
2016,4,9,10,15,968.0,101.5,2.95,6.0,839.0,114.66,76.43
2016,4,9,10,30,976.0,103.0,2.9,6.0,873.0,178.82,106.03
2016,4,9,10,45,700.0,226.0,2.9,6.5,787.5,252.35,173.38
2016,4,9,11,0,424.0,349.0,2.9,7.0,702.0,311.13,234.04
2016,4,9,11,15,708.0,228.5,2.85,7.0,832.0,357.04,264.81
2016,4,9,11,30,992.0,108.0,2.8,7.0,962.0,434.9,326.08
2016,4,9,11,45,991.5,109.5,2.8,7.0,971.0,496.28,382.03
2016,4,9,12,0,991.0,111.0,2.8,7.0,980.0,556.29,435.46
2016,4,9,12,15,779.0,221.5,2.75,7.0,905.5,587.12,464.36
2016,4,9,12,30,567.0,332.0,2.7,7.0,831.0,596.83,473.9
2016,4,9,12,45,777.5,221.0,2.7,7.5,899.5,685.02,544.37
2016,4,9,13,0,988.0,110.0,2.7,8.0,968.0,771.84,613.19
2016,4,9,13,15,984.5,109.5,2.65,8.0,952.5,817.53,648.46
2016,4,9,13,30,981.0,109.0,2.6,8.0,937.0,860.14,679.68
2016,4,9,13,45,973.5,109.0,2.6,8.0,912.5,896.74,706.06
2016,4,9,14,0,966.0,109.0,2.6,8.0,888.0,929.67,729.86
2016,4,9,14,15,958.5,107.5,2.55,8.0,857.0,957.37,749.54
2016,4,9,14,30,951.0,106.0,2.5,8.0,826.0,981.15,766.57
2016,4,9,14,45,940.0,105.0,2.5,8.0,787.0,998.25,779.63
2016,4,9,15,0,929.0,104.0,2.5,8.0,748.0,1011.27,790.1
2016,4,9,15,15,915.0,101.5,2.45,7.5,703.5,1015.65,795.71
2016,4,9,15,30,901.0,99.0,2.4,7.0,659.0,1015.88,798.74
2016,4,9,15,45,881.5,96.0,2.35,7.0,609.0,1018.6,802.3
2016,4,9,16,0,862.0,93.0,2.3,7.0,559.0,1004.6,794.32
2016,4,9,16,15,836.5,89.0,2.15,6.5,505.0,979.39,778.87
2016,4,9,16,30,811.0,85.0,2.0,6.0,451.0,950.42,760.66
2016,4,9,16,45,773.0,80.5,1.95,5.5,394.5,904.91,731.39
2016,4,9,17,0,735.0,76.0,1.9,5.0,338.0,864.43,704.98
2016,4,9,17,15,683.0,70.0,1.7,4.5,281.5,799.03,656.99
2016,4,9,17,30,631.0,64.0,1.5,4.0,225.0,732.25,605.85
2016,4,9,17,45,552.0,54.5,1.3,3.5,171.5,634.97,528.08
2016,4,9,18,0,473.0,45.0,1.1,3.0,118.0,539.07,446.99
2016,4,9,18,15,335.0,32.0,1.0,2.5,73.5,390.73,315.23
2016,4,9,18,30,197.0,19.0,0.9,2.0,29.0,228.44,29.47
2016,4,9,18,45,98.5,9.5,0.85,1.5,14.5,87.28,0.0
2016,4,9,19,0,0.0,0.0,0.8,1.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,0.8,0.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,0.45,-2.5,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,4,10,6,15,206.0,18.0,0.4,-1.0,42.5,14.58,4.9
2016,4,10,6,30,412.0,36.0,0.4,0.0,85.0,29.84,21.54
2016,4,10,6,45,503.0,45.5,0.45,0.5,136.0,37.63,29.4
2016,4,10,7,0,594.0,55.0,0.5,1.0,187.0,45.46,36.99
2016,4,10,7,15,651.0,61.5,0.45,1.5,242.5,50.67,41.92
2016,4,10,7,30,708.0,68.0,0.4,2.0,298.0,60.49,50.95
2016,4,10,7,45,744.0,73.5,0.4,2.5,353.0,64.93,54.8
2016,4,10,8,0,780.0,79.0,0.4,3.0,408.0,69.29,58.49
2016,4,10,8,15,807.0,83.0,0.35,3.5,462.0,72.29,60.89
2016,4,10,8,30,834.0,87.0,0.3,4.0,516.0,75.22,63.19
2016,4,10,8,45,849.5,92.0,0.25,5.0,565.0,78.47,65.62
2016,4,10,9,0,865.0,97.0,0.2,6.0,614.0,81.54,67.86
2016,4,10,9,15,879.0,99.5,0.2,6.5,659.0,91.44,76.24
2016,4,10,9,30,893.0,102.0,0.2,7.0,704.0,93.22,77.4
2016,4,10,9,45,898.0,107.0,0.2,7.5,741.5,95.94,79.44
2016,4,10,10,0,903.0,112.0,0.2,8.0,779.0,98.43,81.26
2016,4,10,10,15,910.5,114.0,0.25,8.0,811.5,121.47,80.14
2016,4,10,10,30,918.0,116.0,0.3,8.0,844.0,182.49,108.89
2016,4,10,10,45,915.5,121.5,0.4,8.5,867.0,244.49,154.16
2016,4,10,11,0,913.0,127.0,0.5,9.0,890.0,305.95,205.94
2016,4,10,11,15,916.5,128.0,0.55,9.5,907.0,365.83,258.39
2016,4,10,11,30,920.0,129.0,0.6,10.0,924.0,425.36,310.5
2016,4,10,11,45,913.0,134.5,0.7,10.5,931.0,482.81,360.4
2016,4,10,12,0,906.0,140.0,0.8,11.0,938.0,538.48,407.43
2016,4,10,12,15,905.5,140.0,0.8,11.0,938.5,591.9,451.2
2016,4,10,12,30,905.0,140.0,0.8,11.0,939.0,643.64,492.3
2016,4,10,12,45,899.5,141.5,0.85,11.5,930.5,691.42,528.94
2016,4,10,13,0,894.0,143.0,0.9,12.0,922.0,736.67,562.74
2016,4,10,13,15,889.5,142.0,0.9,12.0,906.0,777.96,593.37
2016,4,10,13,30,885.0,141.0,0.9,12.0,890.0,816.32,621.33
2016,4,10,13,45,715.5,216.5,0.95,12.0,812.0,805.9,612.68
2016,4,10,14,0,546.0,292.0,1.0,12.0,734.0,760.79,580.43
2016,4,10,14,15,567.0,270.0,1.0,12.0,714.0,785.64,600.36
2016,4,10,14,30,588.0,248.0,1.0,12.0,694.0,808.11,617.77
2016,4,10,14,45,697.0,193.5,1.05,12.0,697.5,886.02,675.1
2016,4,10,15,0,806.0,139.0,1.1,12.0,701.0,946.12,716.62
2016,4,10,15,15,789.5,135.5,1.1,11.5,658.0,945.57,718.36
2016,4,10,15,30,773.0,132.0,1.1,11.0,615.0,949.17,723.94
2016,4,10,15,45,750.5,127.5,1.1,11.0,567.0,934.15,715.81
2016,4,10,16,0,728.0,123.0,1.1,11.0,519.0,915.31,705.43
2016,4,10,16,15,698.5,117.5,1.0,10.5,467.5,884.66,686.48
2016,4,10,16,30,669.0,112.0,0.9,10.0,416.0,850.66,665.1
2016,4,10,16,45,633.0,104.0,0.85,10.0,363.0,804.16,634.19
2016,4,10,17,0,597.0,96.0,0.8,10.0,310.0,755.09,600.74
2016,4,10,17,15,542.0,87.0,0.7,9.5,257.0,684.24,550.39
2016,4,10,17,30,487.0,78.0,0.6,9.0,204.0,612.15,497.02
2016,4,10,17,45,412.5,65.0,0.55,8.5,154.5,513.05,420.48
2016,4,10,18,0,338.0,52.0,0.5,8.0,105.0,422.79,346.6
2016,4,10,18,15,169.0,38.5,0.5,7.5,65.0,253.27,201.99
2016,4,10,18,30,0.0,25.0,0.5,7.0,25.0,30.28,2.64
2016,4,10,18,45,0.0,12.5,0.55,6.5,12.5,9.83,0.0
2016,4,10,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,1.5,0.95,4.5,1.5,0.0,0.0
2016,4,11,6,0,0.0,3.0,1.1,5.0,3.0,2.36,0.0
2016,4,11,6,15,0.0,17.0,1.2,5.5,17.0,12.95,4.1
2016,4,11,6,30,0.0,31.0,1.3,6.0,31.0,23.7,15.53
2016,4,11,6,45,0.0,51.0,1.4,6.5,51.0,38.22,29.19
2016,4,11,7,0,0.0,71.0,1.5,7.0,71.0,52.54,42.52
2016,4,11,7,15,3.0,92.5,1.55,7.5,93.5,67.71,56.39
2016,4,11,7,30,6.0,114.0,1.6,8.0,116.0,82.75,69.84
2016,4,11,7,45,79.0,146.5,1.65,8.5,180.0,102.34,87.08
2016,4,11,8,0,152.0,179.0,1.7,9.0,244.0,120.12,102.39
2016,4,11,8,15,100.5,195.0,1.75,9.5,240.5,132.75,112.92
2016,4,11,8,30,49.0,211.0,1.8,10.0,237.0,141.79,120.17
2016,4,11,8,45,145.0,239.5,1.85,10.5,325.5,154.1,130.2
2016,4,11,9,0,241.0,268.0,1.9,11.0,414.0,171.11,144.12
2016,4,11,9,15,289.5,280.5,1.95,11.5,468.0,169.89,142.38
2016,4,11,9,30,338.0,293.0,2.0,12.0,522.0,176.1,147.04
2016,4,11,9,45,191.0,304.0,2.05,13.0,435.0,187.72,155.93
2016,4,11,10,0,44.0,315.0,2.1,14.0,348.0,200.55,165.72
2016,4,11,10,15,67.5,347.5,2.15,14.5,400.5,221.88,173.4
2016,4,11,10,30,91.0,380.0,2.2,15.0,453.0,252.16,194.23
2016,4,11,10,45,92.5,393.5,2.25,15.5,469.5,272.73,209.17
2016,4,11,11,0,94.0,407.0,2.3,16.0,486.0,293.83,225.21
2016,4,11,11,15,450.0,295.5,2.35,16.5,685.0,327.1,240.44
2016,4,11,11,30,806.0,184.0,2.4,17.0,884.0,421.28,307.98
2016,4,11,11,45,817.5,179.5,2.45,17.5,895.5,476.09,354.53
2016,4,11,12,0,829.0,175.0,2.5,18.0,907.0,531.04,400.18
2016,4,11,12,15,829.5,175.0,2.45,18.0,908.5,583.24,442.99
2016,4,11,12,30,830.0,175.0,2.4,18.0,910.0,634.0,483.47
2016,4,11,12,45,603.0,285.0,2.4,18.5,817.5,626.95,478.01
2016,4,11,13,0,376.0,395.0,2.4,19.0,725.0,591.29,450.22
2016,4,11,13,15,289.5,410.5,2.4,19.0,661.5,569.69,434.79
2016,4,11,13,30,203.0,426.0,2.4,19.0,598.0,528.0,404.03
2016,4,11,13,45,149.0,408.5,2.4,19.0,533.0,486.62,373.73
2016,4,11,14,0,95.0,391.0,2.4,19.0,468.0,422.71,326.11
2016,4,11,14,15,237.5,362.0,2.4,19.0,545.5,567.55,437.76
2016,4,11,14,30,380.0,333.0,2.4,19.0,623.0,684.71,525.84
2016,4,11,14,45,344.0,323.5,2.4,19.0,576.0,660.25,508.11
2016,4,11,15,0,308.0,314.0,2.4,19.0,529.0,632.36,488.82
2016,4,11,15,15,515.5,231.0,2.35,19.0,565.0,781.39,602.2
2016,4,11,15,30,723.0,148.0,2.3,19.0,601.0,919.53,700.31
2016,4,11,15,45,521.0,186.0,2.25,19.0,499.5,762.05,590.2
2016,4,11,16,0,319.0,224.0,2.2,19.0,398.0,588.5,462.9
2016,4,11,16,15,437.0,175.5,2.05,18.5,389.0,680.61,536.81
2016,4,11,16,30,555.0,127.0,1.9,18.0,380.0,754.51,592.86
2016,4,11,16,45,490.5,127.0,1.8,17.5,331.0,680.96,540.92
2016,4,11,17,0,426.0,127.0,1.7,17.0,282.0,617.55,496.24
2016,4,11,17,15,379.5,112.0,1.55,16.5,233.0,552.06,447.78
2016,4,11,17,30,333.0,97.0,1.4,16.0,184.0,486.33,397.14
2016,4,11,17,45,270.0,79.0,1.25,16.0,139.0,401.53,328.35
2016,4,11,18,0,207.0,61.0,1.1,16.0,94.0,299.11,243.48
2016,4,11,18,15,125.0,40.5,1.1,15.5,58.0,197.43,155.02
2016,4,11,18,30,43.0,20.0,1.1,15.0,22.0,69.58,20.39
2016,4,11,18,45,21.5,10.0,1.1,15.0,11.0,25.3,0.0
2016,4,11,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,1.0,1.2,13.0,1.0,0.0,0.0
2016,4,12,6,0,0.0,2.0,1.2,13.0,2.0,1.57,0.0
2016,4,12,6,15,0.0,11.0,1.2,13.0,11.0,8.35,0.75
2016,4,12,6,30,0.0,20.0,1.2,13.0,20.0,15.22,7.67
2016,4,12,6,45,0.0,32.0,1.2,13.0,32.0,24.41,16.17
2016,4,12,7,0,0.0,44.0,1.2,13.0,44.0,33.64,24.64
2016,4,12,7,15,0.0,58.0,1.2,13.0,58.0,44.44,34.42
2016,4,12,7,30,0.0,72.0,1.2,13.0,72.0,54.91,43.76
2016,4,12,7,45,9.0,114.0,1.2,13.5,118.0,84.16,69.45
2016,4,12,8,0,18.0,156.0,1.2,14.0,164.0,112.08,93.41
2016,4,12,8,15,12.5,163.5,1.15,14.0,169.5,118.01,98.14
2016,4,12,8,30,7.0,171.0,1.1,14.0,175.0,123.76,102.72
2016,4,12,8,45,7.0,180.5,1.1,14.5,184.5,130.76,108.14
2016,4,12,9,0,7.0,190.0,1.1,15.0,194.0,137.66,113.43
2016,4,12,9,15,3.5,155.0,1.05,15.0,157.0,115.32,94.13
2016,4,12,9,30,0.0,120.0,1.0,15.0,120.0,91.28,73.45
2016,4,12,9,45,0.0,126.0,1.0,15.0,126.0,95.65,77.06
2016,4,12,10,0,0.0,132.0,1.0,15.0,132.0,99.99,80.58
2016,4,12,10,15,2.0,152.0,1.05,15.0,154.0,114.39,88.42
2016,4,12,10,30,4.0,172.0,1.1,15.0,176.0,129.26,100.12
2016,4,12,10,45,6.0,186.5,1.2,15.5,192.0,140.69,108.83
2016,4,12,11,0,8.0,201.0,1.3,16.0,208.0,152.54,117.88
2016,4,12,11,15,8.0,200.5,1.35,16.0,208.0,153.49,118.59
2016,4,12,11,30,8.0,200.0,1.4,16.0,208.0,154.39,119.31
2016,4,12,11,45,52.0,319.0,1.45,16.0,365.5,256.21,198.5
2016,4,12,12,0,96.0,438.0,1.5,16.0,523.0,367.67,282.94
2016,4,12,12,15,104.0,441.5,1.5,16.0,534.5,387.61,297.87
2016,4,12,12,30,112.0,445.0,1.5,16.0,546.0,408.38,313.92
2016,4,12,12,45,146.5,445.0,1.5,16.0,575.5,449.66,345.4
2016,4,12,13,0,181.0,445.0,1.5,16.0,605.0,490.9,376.65
2016,4,12,13,15,146.0,433.5,1.45,16.0,561.0,474.58,364.41
2016,4,12,13,30,111.0,422.0,1.4,16.0,517.0,441.14,339.79
2016,4,12,13,45,157.0,412.5,1.4,16.0,543.0,497.06,382.83
2016,4,12,14,0,203.0,403.0,1.4,16.0,569.0,542.54,417.47
2016,4,12,14,15,517.5,270.5,1.3,16.0,671.0,744.93,568.94
2016,4,12,14,30,832.0,138.0,1.2,16.0,773.0,923.28,691.71
2016,4,12,14,45,835.0,129.0,1.2,16.0,740.5,943.08,703.62
2016,4,12,15,0,838.0,120.0,1.2,16.0,708.0,959.17,715.37
2016,4,12,15,15,600.5,190.0,1.15,16.0,598.5,830.64,630.04
2016,4,12,15,30,363.0,260.0,1.1,16.0,489.0,653.88,504.48
2016,4,12,15,45,583.0,178.5,1.1,16.0,513.0,815.91,626.65
2016,4,12,16,0,803.0,97.0,1.1,16.0,537.0,953.74,719.59
2016,4,12,16,15,779.5,93.0,1.0,15.5,486.5,930.16,703.75
2016,4,12,16,30,756.0,89.0,0.9,15.0,436.0,903.03,687.68
2016,4,12,16,45,732.0,82.0,0.8,15.0,384.0,875.49,669.82
2016,4,12,17,0,708.0,75.0,0.7,15.0,332.0,838.44,644.96
2016,4,12,17,15,659.5,68.5,0.65,14.0,277.5,775.82,604.59
2016,4,12,17,30,611.0,62.0,0.6,13.0,223.0,711.96,561.24
2016,4,12,17,45,537.5,53.5,0.55,12.0,171.5,621.35,495.09
2016,4,12,18,0,464.0,45.0,0.5,11.0,120.0,532.02,425.35
2016,4,12,18,15,333.5,33.0,0.5,10.5,76.0,391.03,308.27
2016,4,12,18,30,203.0,21.0,0.5,10.0,32.0,241.24,104.5
2016,4,12,18,45,101.5,10.5,0.55,9.5,16.0,90.64,0.0
2016,4,12,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,0.85,5.5,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,4,13,5,45,43.5,6.5,0.95,3.5,7.5,0.0,0.0
2016,4,13,6,0,87.0,13.0,1.0,4.0,15.0,10.23,0.0
2016,4,13,6,15,234.0,27.5,1.1,4.5,54.0,22.44,12.67
2016,4,13,6,30,381.0,42.0,1.2,5.0,93.0,34.44,25.39
2016,4,13,6,45,471.5,52.0,1.35,5.5,144.0,42.42,33.22
2016,4,13,7,0,562.0,62.0,1.5,6.0,195.0,50.42,40.79
2016,4,13,7,15,620.0,69.5,1.6,6.5,250.5,56.14,46.06
2016,4,13,7,30,678.0,77.0,1.7,7.0,306.0,61.83,51.11
2016,4,13,7,45,718.5,82.0,1.8,8.0,361.5,65.44,54.04
2016,4,13,8,0,759.0,87.0,1.9,9.0,417.0,74.7,61.95
2016,4,13,8,15,787.5,91.5,1.9,9.0,471.0,77.84,64.52
2016,4,13,8,30,816.0,96.0,1.9,9.0,525.0,80.9,67.01
2016,4,13,8,45,838.0,98.5,1.9,9.5,575.5,82.37,67.94
2016,4,13,9,0,860.0,101.0,1.9,10.0,626.0,83.8,68.85
2016,4,13,9,15,875.5,104.0,1.85,10.5,671.5,85.31,69.84
2016,4,13,9,30,891.0,107.0,1.8,11.0,717.0,95.9,78.73
2016,4,13,9,45,900.0,110.5,1.75,11.5,756.0,97.8,80.01
2016,4,13,10,0,909.0,114.0,1.7,12.0,795.0,99.51,81.16
2016,4,13,10,15,917.0,115.5,1.55,12.5,828.0,131.76,82.51
2016,4,13,10,30,925.0,117.0,1.4,13.0,861.0,192.83,114.07
2016,4,13,10,45,925.0,122.0,1.25,13.5,884.5,255.18,160.58
2016,4,13,11,0,925.0,127.0,1.1,14.0,908.0,317.29,212.62
2016,4,13,11,15,929.0,128.0,1.05,14.0,926.0,377.82,265.55
2016,4,13,11,30,933.0,129.0,1.0,14.0,944.0,438.03,317.97
2016,4,13,11,45,932.0,131.0,1.0,14.5,952.5,496.23,367.27
2016,4,13,12,0,931.0,133.0,1.0,15.0,961.0,553.15,413.91
2016,4,13,12,15,931.0,133.0,0.95,15.0,962.0,607.75,457.55
2016,4,13,12,30,931.0,133.0,0.9,15.0,963.0,660.67,498.38
2016,4,13,12,45,929.5,132.0,0.9,15.5,955.5,709.95,534.86
2016,4,13,13,0,928.0,131.0,0.9,16.0,948.0,756.87,568.55
2016,4,13,13,15,924.0,130.5,0.85,16.0,932.0,799.8,598.91
2016,4,13,13,30,920.0,130.0,0.8,16.0,916.0,839.78,625.76
2016,4,13,13,45,759.5,203.0,0.75,16.0,840.5,834.16,619.74
2016,4,13,14,0,599.0,276.0,0.7,16.0,765.0,794.69,590.95
2016,4,13,14,15,738.5,203.5,0.65,16.0,784.5,884.04,654.36
2016,4,13,14,30,878.0,131.0,0.6,16.0,804.0,959.43,701.87
2016,4,13,14,45,857.5,132.5,0.6,16.0,764.0,969.21,708.16
2016,4,13,15,0,837.0,134.0,0.6,16.0,724.0,974.59,712.88
2016,4,13,15,15,821.5,130.5,0.55,16.0,680.5,975.22,713.71
2016,4,13,15,30,806.0,127.0,0.5,16.0,637.0,971.72,712.14
2016,4,13,15,45,606.0,167.0,0.5,16.0,534.0,837.17,626.5
2016,4,13,16,0,406.0,207.0,0.5,16.0,431.0,680.15,520.14
2016,4,13,16,15,360.5,193.5,0.5,15.5,378.5,601.05,468.87
2016,4,13,16,30,315.0,180.0,0.5,15.0,326.0,544.9,430.78
2016,4,13,16,45,285.0,165.5,0.5,15.0,285.0,501.96,400.64
2016,4,13,17,0,255.0,151.0,0.5,15.0,244.0,458.47,369.04
2016,4,13,17,15,235.5,128.5,0.5,14.0,203.5,413.19,336.77
2016,4,13,17,30,216.0,106.0,0.5,13.0,163.0,366.74,301.99
2016,4,13,17,45,178.5,84.5,0.5,12.0,124.5,304.15,251.85
2016,4,13,18,0,141.0,63.0,0.5,11.0,86.0,241.55,199.32
2016,4,13,18,15,85.0,42.0,0.5,10.5,54.5,145.63,116.23
2016,4,13,18,30,29.0,21.0,0.5,10.0,23.0,59.43,26.13
2016,4,13,18,45,14.5,10.5,0.5,9.5,11.5,20.04,0.0
2016,4,13,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
