Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,21,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,14,5,45,46.5,7.0,0.55,3.5,8.5,5.51,0.0
2016,4,14,6,0,93.0,14.0,0.6,4.0,17.0,11.02,0.0
2016,4,14,6,15,226.0,29.0,0.7,4.5,55.5,22.2,12.93
2016,4,14,6,30,359.0,44.0,0.8,5.0,94.0,35.89,26.8
2016,4,14,6,45,449.5,54.5,0.9,5.5,144.5,44.18,34.88
2016,4,14,7,0,540.0,65.0,1.0,6.0,195.0,52.46,42.69
2016,4,14,7,15,597.0,72.5,1.0,6.5,249.5,58.04,47.81
2016,4,14,7,30,654.0,80.0,1.0,7.0,304.0,63.6,52.72
2016,4,14,7,45,694.5,85.5,1.05,8.0,359.0,67.42,55.82
2016,4,14,8,0,735.0,91.0,1.1,9.0,414.0,71.21,58.8
2016,4,14,8,15,763.5,96.0,1.1,9.5,467.0,80.51,66.74
2016,4,14,8,30,792.0,101.0,1.1,10.0,520.0,83.76,69.23
2016,4,14,8,45,812.5,104.5,1.15,10.5,570.0,85.69,70.55
2016,4,14,9,0,833.0,108.0,1.2,11.0,620.0,87.55,71.81
2016,4,14,9,15,849.0,111.0,1.2,11.5,665.0,88.87,72.61
2016,4,14,9,30,865.0,114.0,1.2,12.0,710.0,90.11,73.35
2016,4,14,9,45,877.0,116.5,1.2,12.5,749.5,90.86,73.68
2016,4,14,10,0,889.0,119.0,1.2,13.0,789.0,101.38,82.4
2016,4,14,10,15,898.0,121.0,1.2,13.5,821.5,136.28,84.83
2016,4,14,10,30,907.0,123.0,1.2,14.0,854.0,196.63,116.9
2016,4,14,10,45,913.5,124.5,1.2,14.5,880.0,257.19,162.05
2016,4,14,11,0,920.0,126.0,1.2,15.0,906.0,318.18,213.15
2016,4,14,11,15,924.0,126.5,1.2,15.0,923.5,378.0,265.62
2016,4,14,11,30,928.0,127.0,1.2,15.0,941.0,437.5,317.65
2016,4,14,11,45,929.5,128.0,1.2,15.5,950.5,495.69,366.93
2016,4,14,12,0,931.0,129.0,1.2,16.0,960.0,552.85,413.75
2016,4,14,12,15,931.0,129.0,1.2,16.0,961.0,607.25,457.74
2016,4,14,12,30,931.0,129.0,1.2,16.0,962.0,659.96,499.1
2016,4,14,12,45,930.5,128.0,1.2,16.5,954.5,709.67,536.12
2016,4,14,13,0,930.0,127.0,1.2,17.0,947.0,757.11,570.4
2016,4,14,13,15,926.5,126.0,1.2,17.0,931.5,799.86,601.62
2016,4,14,13,30,923.0,125.0,1.2,17.0,916.0,839.67,629.25
2016,4,14,13,45,917.5,123.5,1.2,17.0,892.5,874.28,652.48
2016,4,14,14,0,912.0,122.0,1.2,17.0,869.0,905.45,673.43
2016,4,14,14,15,903.5,120.5,1.2,17.0,838.0,930.44,690.37
2016,4,14,14,30,895.0,119.0,1.2,17.0,807.0,951.65,705.0
2016,4,14,14,45,885.0,116.0,1.2,17.0,769.5,966.09,715.41
2016,4,14,15,0,875.0,113.0,1.2,17.0,732.0,989.42,731.83
2016,4,14,15,15,860.5,110.5,1.2,16.5,688.5,992.34,736.46
2016,4,14,15,30,846.0,108.0,1.2,16.0,645.0,991.16,738.91
2016,4,14,15,45,827.0,104.0,1.2,16.0,596.5,979.71,733.5
2016,4,14,16,0,808.0,100.0,1.2,16.0,548.0,964.29,725.72
2016,4,14,16,15,782.5,96.0,1.1,15.5,495.5,938.54,710.73
2016,4,14,16,30,757.0,92.0,1.0,15.0,443.0,909.22,693.3
2016,4,14,16,45,722.0,86.5,0.95,15.0,389.0,873.06,670.54
2016,4,14,17,0,687.0,81.0,0.9,15.0,335.0,827.22,640.58
2016,4,14,17,15,636.5,74.0,0.8,14.0,280.0,762.06,597.44
2016,4,14,17,30,586.0,67.0,0.7,13.0,225.0,695.69,551.36
2016,4,14,17,45,510.5,58.0,0.6,12.0,173.0,602.73,482.63
2016,4,14,18,0,435.0,49.0,0.5,11.0,121.0,511.0,410.61
2016,4,14,18,15,314.5,36.0,0.5,10.5,78.0,377.92,300.6
2016,4,14,18,30,194.0,23.0,0.5,10.0,35.0,239.51,132.86
2016,4,14,18,45,97.0,11.5,0.55,9.5,17.5,87.87,0.0
2016,4,14,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,7.5,0.8,2.5,7.5,5.9,0.0
2016,4,15,6,0,0.0,15.0,0.9,3.0,15.0,11.42,0.0
2016,4,15,6,15,86.0,33.0,0.95,3.5,45.5,24.6,15.36
2016,4,15,6,30,172.0,51.0,1.0,4.0,76.0,37.79,28.69
2016,4,15,6,45,212.5,71.5,1.1,5.0,115.0,52.16,42.27
2016,4,15,7,0,253.0,92.0,1.2,6.0,154.0,66.22,55.26
2016,4,15,7,15,296.5,106.0,1.25,6.5,196.0,76.04,64.18
2016,4,15,7,30,340.0,120.0,1.3,7.0,238.0,83.82,71.01
2016,4,15,7,45,388.0,133.5,1.4,7.5,289.0,92.25,78.25
2016,4,15,8,0,436.0,147.0,1.5,8.0,340.0,100.45,85.15
2016,4,15,8,15,428.0,170.5,1.55,8.5,379.0,113.17,95.95
2016,4,15,8,30,420.0,194.0,1.6,9.0,418.0,125.13,105.92
2016,4,15,8,45,633.5,151.0,1.7,10.0,524.5,103.69,86.43
2016,4,15,9,0,847.0,108.0,1.8,11.0,631.0,87.82,72.04
2016,4,15,9,15,862.0,111.0,1.8,11.5,676.0,89.14,72.86
2016,4,15,9,30,877.0,114.0,1.8,12.0,721.0,90.36,73.58
2016,4,15,9,45,887.5,117.0,1.8,12.5,760.0,100.77,82.24
2016,4,15,10,0,898.0,120.0,1.8,13.0,799.0,102.12,83.05
2016,4,15,10,15,906.0,121.5,1.8,13.0,831.5,139.98,86.59
2016,4,15,10,30,914.0,123.0,1.8,13.0,864.0,200.37,119.94
2016,4,15,10,45,918.5,125.5,1.8,13.5,888.5,261.46,166.42
2016,4,15,11,0,923.0,128.0,1.8,14.0,913.0,322.76,218.55
2016,4,15,11,15,926.5,128.5,1.75,14.0,930.5,382.57,271.59
2016,4,15,11,30,930.0,129.0,1.7,14.0,948.0,441.99,324.08
2016,4,15,11,45,930.5,130.5,1.7,14.5,956.5,500.15,373.94
2016,4,15,12,0,931.0,132.0,1.7,15.0,965.0,557.19,421.3
2016,4,15,12,15,931.0,132.0,1.65,15.0,966.0,611.59,465.62
2016,4,15,12,30,931.0,132.0,1.6,15.0,967.0,664.3,507.22
2016,4,15,12,45,929.5,131.0,1.55,15.5,959.0,713.37,543.88
2016,4,15,13,0,928.0,130.0,1.5,16.0,951.0,760.09,577.64
2016,4,15,13,15,924.0,129.0,1.45,16.0,935.5,802.39,608.4
2016,4,15,13,30,920.0,128.0,1.4,16.0,920.0,841.71,635.45
2016,4,15,13,45,913.5,127.5,1.4,16.0,896.0,876.29,658.91
2016,4,15,14,0,907.0,127.0,1.4,16.0,872.0,907.43,680.07
2016,4,15,14,15,898.5,125.0,1.35,16.0,840.5,931.85,696.09
2016,4,15,14,30,890.0,123.0,1.3,16.0,809.0,952.47,709.69
2016,4,15,14,45,878.0,121.0,1.3,16.0,771.0,978.9,728.02
2016,4,15,15,0,866.0,119.0,1.3,16.0,733.0,988.75,735.59
2016,4,15,15,15,851.0,116.0,1.25,16.0,689.5,990.49,737.41
2016,4,15,15,30,836.0,113.0,1.2,16.0,646.0,988.09,736.81
2016,4,15,15,45,815.5,110.0,1.2,16.0,597.5,976.18,731.1
2016,4,15,16,0,795.0,107.0,1.2,16.0,549.0,960.3,723.0
2016,4,15,16,15,514.5,150.5,1.1,15.5,426.0,730.38,567.7
2016,4,15,16,30,234.0,194.0,1.0,15.0,303.0,481.71,384.26
2016,4,15,16,45,215.5,174.5,0.95,14.5,266.0,421.41,342.35
2016,4,15,17,0,197.0,155.0,0.9,14.0,229.0,384.09,314.95
2016,4,15,17,15,183.5,131.5,0.8,13.0,192.0,344.94,285.62
2016,4,15,17,30,170.0,108.0,0.7,12.0,155.0,304.56,254.15
2016,4,15,17,45,145.0,85.5,0.65,11.5,119.5,253.84,212.2
2016,4,15,18,0,120.0,63.0,0.6,11.0,84.0,202.17,167.87
2016,4,15,18,15,74.0,43.0,0.6,10.5,54.5,135.78,108.89
2016,4,15,18,30,28.0,23.0,0.6,10.0,25.0,62.82,34.2
2016,4,15,18,45,14.0,11.5,0.6,9.5,12.5,20.43,0.0
2016,4,15,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,12.0,0.7,3.5,12.0,9.44,0.0
2016,4,16,6,0,0.0,24.0,0.7,4.0,24.0,17.38,0.0
2016,4,16,6,15,218.0,35.0,0.8,4.5,66.5,26.51,17.2
2016,4,16,6,30,436.0,46.0,0.9,5.0,109.0,37.88,28.72
2016,4,16,6,45,524.0,54.5,1.0,5.5,162.5,44.68,35.41
2016,4,16,7,0,612.0,63.0,1.1,6.0,216.0,51.57,41.91
2016,4,16,7,15,666.0,70.0,1.1,6.5,272.5,56.96,46.82
2016,4,16,7,30,720.0,77.0,1.1,7.0,329.0,62.32,51.54
2016,4,16,7,45,715.5,79.5,1.15,8.0,364.0,63.52,52.27
2016,4,16,8,0,711.0,82.0,1.2,9.0,399.0,69.93,57.63
2016,4,16,8,15,669.5,107.5,1.15,9.5,435.0,79.74,66.02
2016,4,16,8,30,628.0,133.0,1.1,10.0,471.0,93.9,78.12
2016,4,16,8,45,756.5,116.5,1.1,11.0,560.0,85.0,69.74
2016,4,16,9,0,885.0,100.0,1.1,12.0,649.0,83.6,68.05
2016,4,16,9,15,898.5,102.5,1.05,12.5,694.0,93.69,76.46
2016,4,16,9,30,912.0,105.0,1.0,13.0,739.0,95.35,77.51
2016,4,16,9,45,922.0,107.0,1.0,13.5,778.0,96.48,78.14
2016,4,16,10,0,932.0,109.0,1.0,14.0,817.0,97.48,78.68
2016,4,16,10,15,939.0,110.5,1.0,14.5,849.5,139.51,83.44
2016,4,16,10,30,946.0,112.0,1.0,15.0,882.0,201.52,117.88
2016,4,16,10,45,950.5,113.5,1.0,15.5,906.5,263.71,164.89
2016,4,16,11,0,955.0,115.0,1.0,16.0,931.0,326.05,217.23
2016,4,16,11,15,958.0,116.0,1.0,16.0,948.0,387.55,270.85
2016,4,16,11,30,961.0,117.0,1.0,16.0,965.0,448.58,323.73
2016,4,16,11,45,962.5,117.0,1.0,16.5,973.5,507.59,373.19
2016,4,16,12,0,964.0,117.0,1.0,17.0,982.0,565.45,420.04
2016,4,16,12,15,963.5,117.0,1.0,17.0,982.5,620.85,464.24
2016,4,16,12,30,963.0,117.0,1.0,17.0,983.0,674.42,505.69
2016,4,16,12,45,961.5,116.0,1.0,17.5,975.0,724.52,542.43
2016,4,16,13,0,960.0,115.0,1.0,18.0,967.0,772.17,576.33
2016,4,16,13,15,956.0,114.5,1.0,18.0,950.5,815.73,607.61
2016,4,16,13,30,952.0,114.0,1.0,18.0,934.0,856.24,634.67
2016,4,16,13,45,945.5,112.5,1.0,18.0,909.5,890.59,657.3
2016,4,16,14,0,939.0,111.0,1.0,18.0,885.0,921.34,677.62
2016,4,16,14,15,930.5,109.5,0.95,18.0,853.5,946.63,693.55
2016,4,16,14,30,922.0,108.0,0.9,18.0,822.0,968.05,707.06
2016,4,16,14,45,911.0,106.0,0.9,18.0,783.0,982.69,717.36
2016,4,16,15,0,900.0,104.0,0.9,18.0,744.0,993.31,725.37
2016,4,16,15,15,885.0,101.5,0.9,17.5,700.0,995.48,729.62
2016,4,16,15,30,870.0,99.0,0.9,17.0,656.0,1006.41,739.81
2016,4,16,15,45,850.5,96.0,0.9,17.0,606.5,995.55,734.75
2016,4,16,16,0,831.0,93.0,0.9,17.0,557.0,980.72,727.57
2016,4,16,16,15,806.0,89.0,0.8,16.5,504.5,955.31,712.87
2016,4,16,16,30,781.0,85.0,0.7,16.0,452.0,926.34,695.83
2016,4,16,16,45,745.0,80.5,0.65,16.0,396.5,882.44,668.34
2016,4,16,17,0,709.0,76.0,0.6,16.0,341.0,843.01,643.38
2016,4,16,17,15,660.0,70.0,0.65,15.0,286.5,780.24,605.26
2016,4,16,17,30,611.0,64.0,0.7,14.0,232.0,716.27,563.93
2016,4,16,17,45,536.0,55.5,0.75,13.5,179.0,623.85,497.4
2016,4,16,18,0,461.0,47.0,0.8,13.0,126.0,532.83,427.25
2016,4,16,18,15,342.0,35.0,0.85,12.5,82.0,401.28,319.71
2016,4,16,18,30,223.0,23.0,0.9,12.0,38.0,268.17,169.71
2016,4,16,18,45,111.5,11.5,1.0,11.5,19.0,99.76,0.0
2016,4,16,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.0,7.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.0,5.5,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,4,17,5,45,70.0,9.0,0.75,4.5,12.0,7.08,0.0
2016,4,17,6,0,140.0,18.0,0.7,5.0,24.0,13.77,0.0
2016,4,17,6,15,270.0,32.0,0.7,5.5,65.5,26.09,17.0
2016,4,17,6,30,400.0,46.0,0.7,6.0,107.0,37.57,28.4
2016,4,17,6,45,486.0,56.0,0.7,7.0,159.0,45.48,35.97
2016,4,17,7,0,572.0,66.0,0.7,8.0,211.0,53.38,43.25
2016,4,17,7,15,626.0,73.0,0.7,9.0,266.0,58.61,47.86
2016,4,17,7,30,680.0,80.0,0.7,10.0,321.0,63.82,52.27
2016,4,17,7,45,719.5,85.0,0.7,11.0,376.5,67.34,55.04
2016,4,17,8,0,759.0,90.0,0.7,12.0,432.0,76.67,62.88
2016,4,17,8,15,785.5,94.0,0.7,12.5,485.0,79.33,64.84
2016,4,17,8,30,812.0,98.0,0.7,13.0,538.0,81.92,66.73
2016,4,17,8,45,831.0,102.0,0.7,13.5,587.5,84.24,68.38
2016,4,17,9,0,850.0,106.0,0.7,14.0,637.0,86.44,69.92
2016,4,17,9,15,864.5,108.5,0.7,14.5,681.5,87.46,70.45
2016,4,17,9,30,879.0,111.0,0.7,15.0,726.0,97.63,78.8
2016,4,17,9,45,883.5,116.5,0.75,15.5,763.0,100.28,80.69
2016,4,17,10,0,888.0,122.0,0.8,16.0,800.0,102.67,82.38
2016,4,17,10,15,896.5,124.0,0.8,16.5,832.0,146.16,88.02
2016,4,17,10,30,905.0,126.0,0.8,17.0,864.0,206.23,121.91
2016,4,17,10,45,910.0,127.0,0.85,17.5,888.5,265.93,166.91
2016,4,17,11,0,915.0,128.0,0.9,18.0,913.0,325.86,216.89
2016,4,17,11,15,918.5,129.0,0.9,18.0,930.0,385.33,268.21
2016,4,17,11,30,922.0,130.0,0.9,18.0,947.0,444.43,318.85
2016,4,17,11,45,924.0,130.5,0.9,18.5,956.0,501.97,366.47
2016,4,17,12,0,926.0,131.0,0.9,19.0,965.0,558.54,411.69
2016,4,17,12,15,925.5,131.5,0.9,19.0,965.5,612.54,454.27
2016,4,17,12,30,925.0,132.0,0.9,19.0,966.0,664.84,494.26
2016,4,17,12,45,923.5,131.5,0.9,19.5,958.5,713.81,529.77
2016,4,17,13,0,922.0,131.0,0.9,20.0,951.0,760.49,562.58
2016,4,17,13,15,918.0,130.0,0.9,20.0,935.0,802.37,592.4
2016,4,17,13,30,914.0,129.0,0.9,20.0,919.0,841.3,618.65
2016,4,17,13,45,908.0,127.5,0.9,20.0,895.5,875.0,640.72
2016,4,17,14,0,902.0,126.0,0.9,20.0,872.0,905.27,660.57
2016,4,17,14,15,893.5,124.5,0.9,20.0,841.0,929.78,676.79
2016,4,17,14,30,885.0,123.0,0.9,20.0,810.0,950.55,690.77
2016,4,17,14,45,874.0,120.5,0.9,20.0,772.5,977.14,708.61
2016,4,17,15,0,863.0,118.0,0.9,20.0,735.0,987.12,715.98
2016,4,17,15,15,848.0,115.5,0.85,19.5,691.0,989.16,719.09
2016,4,17,15,30,833.0,113.0,0.8,19.0,647.0,987.12,719.9
2016,4,17,15,45,814.0,109.0,0.8,19.0,599.0,975.35,714.45
2016,4,17,16,0,795.0,105.0,0.8,19.0,551.0,959.66,706.72
2016,4,17,16,15,769.5,100.5,0.75,18.5,499.0,933.07,692.29
2016,4,17,16,30,744.0,96.0,0.7,18.0,447.0,910.53,680.52
2016,4,17,16,45,709.5,90.5,0.65,18.0,393.0,867.66,653.68
2016,4,17,17,0,675.0,85.0,0.6,18.0,339.0,822.21,624.72
2016,4,17,17,15,625.5,78.0,0.6,17.0,284.5,757.93,584.78
2016,4,17,17,30,576.0,71.0,0.6,16.0,230.0,692.39,541.73
2016,4,17,17,45,503.5,61.0,0.65,15.5,178.5,600.83,476.24
2016,4,17,18,0,431.0,51.0,0.7,15.0,127.0,510.5,407.18
2016,4,17,18,15,315.5,38.0,0.75,14.5,83.0,381.44,302.68
2016,4,17,18,30,200.0,25.0,0.8,14.0,39.0,249.38,163.85
2016,4,17,18,45,100.0,12.5,0.9,13.5,19.5,91.23,0.0
2016,4,17,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.65,7.5,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,18,5,45,78.0,9.0,0.6,8.5,13.5,7.08,0.0
2016,4,18,6,0,156.0,18.0,0.6,9.0,27.0,14.58,0.0
2016,4,18,6,15,282.5,32.0,0.65,10.0,68.0,26.08,16.82
2016,4,18,6,30,409.0,46.0,0.7,11.0,109.0,37.56,27.85
2016,4,18,6,45,486.0,56.0,0.8,12.5,160.0,45.42,35.12
2016,4,18,7,0,563.0,66.0,0.9,14.0,211.0,53.22,42.06
2016,4,18,7,15,616.0,73.0,0.85,14.5,265.5,58.43,46.64
2016,4,18,7,30,669.0,80.0,0.8,15.0,320.0,63.59,51.02
2016,4,18,7,45,702.5,86.5,0.75,15.5,373.5,68.02,54.64
2016,4,18,8,0,736.0,93.0,0.7,16.0,427.0,72.33,58.08
2016,4,18,8,15,763.0,97.5,0.65,17.0,479.5,81.27,65.34
2016,4,18,8,30,790.0,102.0,0.6,18.0,532.0,84.09,67.22
2016,4,18,8,45,808.0,106.5,0.55,19.0,580.5,86.57,68.82
2016,4,18,9,0,826.0,111.0,0.5,20.0,629.0,88.92,70.29
2016,4,18,9,15,841.0,113.5,0.5,20.5,673.5,89.8,70.67
2016,4,18,9,30,856.0,116.0,0.5,21.0,718.0,90.61,71.02
2016,4,18,9,45,875.5,114.5,0.5,22.0,758.5,98.93,77.44
2016,4,18,10,0,895.0,113.0,0.5,23.0,799.0,98.24,76.37
2016,4,18,10,15,903.0,115.0,0.45,23.5,831.0,144.72,83.1
2016,4,18,10,30,911.0,117.0,0.4,24.0,863.0,204.88,116.65
2016,4,18,10,45,916.5,118.5,0.4,24.5,888.0,265.07,160.79
2016,4,18,11,0,922.0,120.0,0.4,25.0,913.0,325.56,209.43
2016,4,18,11,15,925.5,121.0,0.4,25.0,930.0,385.19,258.99
2016,4,18,11,30,929.0,122.0,0.4,25.0,947.0,444.43,307.76
2016,4,18,11,45,930.0,122.5,0.4,25.5,955.5,501.66,353.19
2016,4,18,12,0,931.0,123.0,0.4,26.0,964.0,557.77,396.15
2016,4,18,12,15,931.0,123.0,0.4,26.0,964.5,611.64,436.79
2016,4,18,12,30,931.0,123.0,0.4,26.0,965.0,663.83,474.92
2016,4,18,12,45,930.0,122.0,0.4,26.0,957.5,712.67,509.67
2016,4,18,13,0,929.0,121.0,0.4,26.0,950.0,759.21,541.96
2016,4,18,13,15,925.5,120.0,0.4,26.0,934.5,801.35,570.63
2016,4,18,13,30,922.0,119.0,0.4,26.0,919.0,840.55,595.52
2016,4,18,13,45,915.0,118.5,0.4,26.0,895.0,874.22,616.54
2016,4,18,14,0,908.0,118.0,0.4,26.0,871.0,904.41,635.43
2016,4,18,14,15,900.0,116.5,0.4,26.0,840.0,929.2,651.05
2016,4,18,14,30,892.0,115.0,0.4,26.0,809.0,950.25,664.54
2016,4,18,14,45,880.0,113.0,0.4,26.0,771.0,963.26,673.32
2016,4,18,15,0,868.0,111.0,0.4,26.0,733.0,972.3,679.98
2016,4,18,15,15,853.5,108.5,0.35,26.0,689.5,987.55,689.51
2016,4,18,15,30,839.0,106.0,0.3,26.0,646.0,985.89,688.89
2016,4,18,15,45,819.5,102.5,0.3,26.5,598.0,974.08,682.33
2016,4,18,16,0,800.0,99.0,0.3,27.0,550.0,958.37,673.68
2016,4,18,16,15,775.5,95.0,0.3,26.5,498.5,933.31,662.0
2016,4,18,16,30,751.0,91.0,0.3,26.0,447.0,904.76,648.09
2016,4,18,16,45,717.5,85.5,0.3,26.0,393.5,869.34,628.26
2016,4,18,17,0,684.0,80.0,0.3,26.0,340.0,824.74,601.99
2016,4,18,17,15,636.5,73.5,0.3,25.5,286.0,762.94,564.49
2016,4,18,17,30,589.0,67.0,0.3,25.0,232.0,699.91,524.27
2016,4,18,17,45,520.0,58.0,0.3,24.5,180.5,612.71,464.47
2016,4,18,18,0,451.0,49.0,0.3,24.0,129.0,526.62,401.52
2016,4,18,18,15,341.0,36.5,0.3,23.0,85.0,402.36,306.18
2016,4,18,18,30,231.0,24.0,0.3,22.0,41.0,279.93,183.01
2016,4,18,18,45,115.5,12.0,0.35,21.5,20.5,103.5,0.0
2016,4,18,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.75,18.5,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,19,5,45,59.0,9.5,0.8,10.5,13.0,7.47,0.0
2016,4,19,6,0,118.0,19.0,0.9,11.0,26.0,14.47,1.11
2016,4,19,6,15,223.0,36.5,0.95,11.5,66.0,27.65,18.17
2016,4,19,6,30,328.0,54.0,1.0,12.0,106.0,40.77,30.59
2016,4,19,6,45,398.5,67.5,1.1,13.0,155.0,50.78,39.83
2016,4,19,7,0,469.0,81.0,1.2,14.0,204.0,60.69,48.69
2016,4,19,7,15,520.0,84.5,1.15,14.5,249.5,65.63,53.0
2016,4,19,7,30,571.0,88.0,1.1,15.0,295.0,67.74,54.65
2016,4,19,7,45,569.0,105.5,1.05,16.0,338.5,78.86,63.99
2016,4,19,8,0,567.0,123.0,1.0,17.0,382.0,89.31,72.53
2016,4,19,8,15,522.5,154.5,0.95,18.0,415.5,105.28,85.6
2016,4,19,8,30,478.0,186.0,0.9,19.0,449.0,121.3,98.44
2016,4,19,8,45,526.0,187.0,0.85,20.0,500.0,121.43,97.77
2016,4,19,9,0,574.0,188.0,0.8,21.0,551.0,121.64,97.24
2016,4,19,9,15,511.0,229.0,0.85,21.5,569.0,140.1,112.0
2016,4,19,9,30,448.0,270.0,0.9,22.0,587.0,157.06,125.31
2016,4,19,9,45,464.5,279.5,0.95,23.0,623.0,159.48,126.46
2016,4,19,10,0,481.0,289.0,1.0,24.0,659.0,161.72,127.53
2016,4,19,10,15,478.0,304.5,1.0,24.0,685.0,199.98,136.84
2016,4,19,10,30,475.0,320.0,1.0,24.0,711.0,245.63,165.4
2016,4,19,10,45,477.0,332.0,1.05,24.5,734.5,290.89,198.52
2016,4,19,11,0,479.0,344.0,1.1,25.0,758.0,337.0,234.45
2016,4,19,11,15,500.5,349.0,1.1,25.0,789.0,386.19,272.99
2016,4,19,11,30,522.0,354.0,1.1,25.0,820.0,438.01,313.35
2016,4,19,11,45,683.0,263.0,1.1,25.5,878.5,488.58,350.76
2016,4,19,12,0,844.0,172.0,1.1,26.0,937.0,553.03,398.86
2016,4,19,12,15,680.0,270.0,1.1,26.0,886.5,587.02,425.41
2016,4,19,12,30,516.0,368.0,1.1,26.0,836.0,606.88,440.06
2016,4,19,12,45,496.0,368.0,1.1,26.0,815.0,632.2,458.92
2016,4,19,13,0,476.0,368.0,1.1,26.0,794.0,654.22,475.0
2016,4,19,13,15,494.5,355.0,1.1,26.0,791.0,691.24,501.36
2016,4,19,13,30,513.0,342.0,1.1,26.0,788.0,727.33,526.68
2016,4,19,13,45,498.0,332.5,1.1,26.5,756.5,737.62,533.28
2016,4,19,14,0,483.0,323.0,1.1,27.0,725.0,744.29,537.67
2016,4,19,14,15,460.5,318.0,1.05,26.5,690.0,744.86,539.37
2016,4,19,14,30,438.0,313.0,1.0,26.0,655.0,741.78,538.7
2016,4,19,14,45,484.0,279.0,1.0,26.0,640.5,771.95,561.34
2016,4,19,15,0,530.0,245.0,1.0,26.0,626.0,799.84,582.19
2016,4,19,15,15,464.0,251.5,0.95,25.5,571.0,757.73,554.83
2016,4,19,15,30,398.0,258.0,0.9,25.0,516.0,688.58,510.11
2016,4,19,15,45,359.0,245.5,0.85,25.0,465.0,646.18,482.43
2016,4,19,16,0,320.0,233.0,0.8,25.0,414.0,601.46,452.42
2016,4,19,16,15,443.5,181.0,0.7,24.5,407.0,696.52,523.06
2016,4,19,16,30,567.0,129.0,0.6,24.0,400.0,773.35,576.68
2016,4,19,16,45,489.5,135.0,0.55,23.5,349.0,692.61,523.1
2016,4,19,17,0,412.0,141.0,0.5,23.0,298.0,622.81,476.66
2016,4,19,17,15,370.0,125.0,0.45,22.5,250.0,560.34,434.12
2016,4,19,17,30,328.0,109.0,0.4,22.0,202.0,476.43,374.44
2016,4,19,17,45,271.0,90.5,0.4,21.5,156.5,397.65,315.46
2016,4,19,18,0,214.0,72.0,0.4,21.0,111.0,320.56,254.58
2016,4,19,18,15,143.0,50.5,0.4,20.5,72.5,226.94,177.53
2016,4,19,18,30,72.0,29.0,0.4,20.0,34.0,131.15,87.76
2016,4,19,18,45,36.0,14.5,0.45,20.0,17.0,40.74,0.0
2016,4,19,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,9.5,1.15,12.0,9.5,7.47,0.0
2016,4,20,6,0,0.0,19.0,1.2,12.0,19.0,14.48,2.55
2016,4,20,6,15,41.0,41.5,1.3,12.0,48.5,30.57,20.75
2016,4,20,6,30,82.0,64.0,1.4,12.0,78.0,46.18,35.41
2016,4,20,6,45,120.5,87.5,1.55,12.5,116.0,62.11,50.01
2016,4,20,7,0,159.0,111.0,1.7,13.0,154.0,77.79,64.1
2016,4,20,7,15,207.0,125.5,1.7,13.0,193.5,86.8,72.1
2016,4,20,7,30,255.0,140.0,1.7,13.0,233.0,96.41,80.43
2016,4,20,7,45,424.0,138.5,1.75,13.5,322.0,95.61,79.32
2016,4,20,8,0,593.0,137.0,1.8,14.0,411.0,99.44,82.24
2016,4,20,8,15,485.5,175.0,1.75,14.5,416.0,116.48,96.53
2016,4,20,8,30,378.0,213.0,1.7,15.0,421.0,139.36,115.56
2016,4,20,8,45,554.0,182.0,1.7,15.5,517.5,119.2,97.75
2016,4,20,9,0,730.0,151.0,1.7,16.0,614.0,103.03,83.52
2016,4,20,9,15,747.5,155.0,1.65,16.0,657.5,103.78,83.96
2016,4,20,9,30,765.0,159.0,1.6,16.0,701.0,104.45,84.31
2016,4,20,9,45,795.0,153.0,1.6,16.5,743.0,108.92,87.73
2016,4,20,10,0,825.0,147.0,1.6,17.0,785.0,104.41,83.58
2016,4,20,10,15,669.5,228.5,1.55,17.5,759.5,175.37,115.09
2016,4,20,10,30,514.0,310.0,1.5,18.0,734.0,247.73,169.8
2016,4,20,10,45,687.0,231.5,1.5,18.5,816.0,276.32,184.31
2016,4,20,11,0,860.0,153.0,1.5,19.0,898.0,329.11,222.3
2016,4,20,11,15,680.5,257.0,1.45,19.0,853.0,387.97,277.48
2016,4,20,11,30,501.0,361.0,1.4,19.0,808.0,435.5,320.46
2016,4,20,11,45,685.5,259.5,1.35,19.5,878.0,489.02,360.66
2016,4,20,12,0,870.0,158.0,1.3,20.0,948.0,557.96,413.08
2016,4,20,12,15,869.5,158.0,1.25,20.0,948.0,610.7,454.21
2016,4,20,12,30,869.0,158.0,1.2,20.0,948.0,661.81,492.91
2016,4,20,12,45,868.0,156.5,1.2,20.5,940.5,709.52,527.51
2016,4,20,13,0,867.0,155.0,1.2,21.0,933.0,754.96,559.54
2016,4,20,13,15,862.5,154.0,1.15,21.0,917.0,795.73,588.05
2016,4,20,13,30,858.0,153.0,1.1,21.0,901.0,833.52,613.93
2016,4,20,13,45,847.5,154.0,1.1,21.0,876.5,865.07,634.81
2016,4,20,14,0,837.0,155.0,1.1,21.0,852.0,893.02,653.33
2016,4,20,14,15,827.5,152.5,1.05,21.0,821.5,914.8,667.13
2016,4,20,14,30,818.0,150.0,1.0,21.0,791.0,932.76,678.57
2016,4,20,14,45,802.0,149.0,1.0,21.0,753.0,942.25,685.61
2016,4,20,15,0,786.0,148.0,1.0,21.0,715.0,947.64,690.32
2016,4,20,15,15,770.0,144.0,0.95,20.5,672.0,954.36,696.51
2016,4,20,15,30,754.0,140.0,0.9,20.0,629.0,949.26,695.27
2016,4,20,15,45,730.0,136.5,0.9,20.0,581.5,932.92,686.74
2016,4,20,16,0,706.0,133.0,0.9,20.0,534.0,912.87,676.0
2016,4,20,16,15,678.5,127.0,0.85,19.5,483.5,882.83,659.06
2016,4,20,16,30,651.0,121.0,0.8,19.0,433.0,849.54,639.85
2016,4,20,16,45,612.0,114.5,0.75,19.0,380.5,801.14,608.88
2016,4,20,17,0,573.0,108.0,0.7,19.0,328.0,750.21,575.6
2016,4,20,17,15,523.0,98.0,0.65,18.0,275.5,682.55,531.43
2016,4,20,17,30,473.0,88.0,0.6,17.0,223.0,607.92,480.13
2016,4,20,17,45,401.5,76.0,0.55,16.5,173.5,519.01,414.43
2016,4,20,18,0,330.0,64.0,0.5,16.0,124.0,432.45,346.93
2016,4,20,18,15,236.5,46.5,0.5,15.0,82.5,320.95,256.25
2016,4,20,18,30,143.0,29.0,0.5,14.0,41.0,213.2,151.8
2016,4,20,18,45,71.5,14.5,0.55,13.5,20.5,69.7,0.0
2016,4,20,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,7.5,0.8,11.0,7.5,5.9,0.0
2016,4,21,6,0,0.0,15.0,0.9,11.0,15.0,11.42,1.69
2016,4,21,6,15,9.5,37.5,0.9,11.5,39.0,28.03,18.74
2016,4,21,6,30,19.0,60.0,0.9,12.0,63.0,43.7,33.3
2016,4,21,6,45,34.5,84.5,0.95,12.5,92.5,60.24,48.4
2016,4,21,7,0,50.0,109.0,1.0,13.0,122.0,76.5,62.95
2016,4,21,7,15,74.0,129.5,1.0,13.5,154.0,90.42,75.1
2016,4,21,7,30,98.0,150.0,1.0,14.0,186.0,102.02,84.94
2016,4,21,7,45,172.0,170.5,1.05,14.5,246.0,115.73,96.41
2016,4,21,8,0,246.0,191.0,1.1,15.0,306.0,125.22,104.04
2016,4,21,8,15,294.5,206.5,1.15,15.5,359.5,134.37,111.28
2016,4,21,8,30,343.0,222.0,1.2,16.0,413.0,143.29,118.23
2016,4,21,8,45,364.5,239.0,1.3,17.0,458.0,152.04,124.76
2016,4,21,9,0,386.0,256.0,1.4,18.0,503.0,160.42,130.9
2016,4,21,9,15,361.5,283.5,1.4,18.5,527.0,172.24,140.05
2016,4,21,9,30,337.0,311.0,1.4,19.0,551.0,183.23,148.42
2016,4,21,9,45,350.5,326.0,1.45,19.5,587.0,188.93,152.45
2016,4,21,10,0,364.0,341.0,1.5,20.0,623.0,194.32,156.24
2016,4,21,10,15,341.0,363.5,1.5,20.0,636.5,231.42,166.89
2016,4,21,10,30,318.0,386.0,1.5,20.0,650.0,269.31,192.82
2016,4,21,10,45,317.5,399.0,1.5,20.5,668.5,305.39,219.66
2016,4,21,11,0,317.0,412.0,1.5,21.0,687.0,342.06,248.26
2016,4,21,11,15,403.5,389.0,1.5,21.0,746.0,387.34,281.82
2016,4,21,11,30,490.0,366.0,1.5,21.0,805.0,435.52,318.66
2016,4,21,11,45,387.5,407.0,1.55,21.5,756.5,459.68,339.89
2016,4,21,12,0,285.0,448.0,1.6,22.0,708.0,468.63,348.38
2016,4,21,12,15,291.0,446.5,1.6,22.0,712.0,499.27,371.93
2016,4,21,12,30,297.0,445.0,1.6,22.0,716.0,529.95,395.04
2016,4,21,12,45,308.5,438.0,1.6,22.5,717.5,559.9,416.64
2016,4,21,13,0,320.0,431.0,1.6,23.0,719.0,589.66,437.81
2016,4,21,13,15,305.0,427.0,1.6,23.0,698.0,601.71,446.87
2016,4,21,13,30,290.0,423.0,1.6,23.0,677.0,611.2,454.12
2016,4,21,13,45,378.5,376.5,1.65,23.0,699.0,665.59,495.25
2016,4,21,14,0,467.0,330.0,1.7,23.0,721.0,738.28,548.01
2016,4,21,14,15,290.5,355.0,1.65,23.0,595.5,611.92,457.64
2016,4,21,14,30,114.0,380.0,1.6,23.0,470.0,450.92,340.36
2016,4,21,14,45,207.5,353.5,1.6,23.0,507.5,544.49,412.24
2016,4,21,15,0,301.0,327.0,1.6,23.0,545.0,642.62,484.21
2016,4,21,15,15,279.5,310.0,1.55,22.5,503.5,617.04,467.0
2016,4,21,15,30,258.0,293.0,1.5,22.0,462.0,588.94,448.91
2016,4,21,15,45,192.0,274.0,1.45,22.0,394.5,487.08,375.55
2016,4,21,16,0,126.0,255.0,1.4,22.0,327.0,407.18,316.32
2016,4,21,16,15,172.5,229.0,1.3,21.5,317.5,431.17,338.04
2016,4,21,16,30,219.0,203.0,1.2,21.0,308.0,453.45,357.8
2016,4,21,16,45,201.5,183.5,1.1,21.0,271.5,418.01,331.55
2016,4,21,17,0,184.0,164.0,1.0,21.0,235.0,381.86,304.71
2016,4,21,17,15,169.0,140.0,0.9,20.0,198.0,340.85,274.74
2016,4,21,17,30,154.0,116.0,0.8,19.0,161.0,298.72,242.81
2016,4,21,17,45,129.0,93.5,0.75,18.5,126.0,248.61,202.57
2016,4,21,18,0,104.0,71.0,0.7,18.0,91.0,197.9,160.37
2016,4,21,18,15,67.0,49.5,0.7,17.5,61.0,137.43,108.5
2016,4,21,18,30,30.0,28.0,0.7,17.0,31.0,74.7,50.81
2016,4,21,18,45,15.0,14.0,0.7,17.0,15.5,23.25,0.0
2016,4,21,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.5,1.15,15.0,0.5,0.39,0.0
2016,4,22,6,0,0.0,1.0,1.2,15.0,1.0,0.75,0.0
2016,4,22,6,15,0.0,2.5,1.2,15.0,2.5,1.89,0.0
2016,4,22,6,30,0.0,4.0,1.2,15.0,4.0,3.03,0.0
2016,4,22,6,45,0.0,6.5,1.3,15.5,6.5,4.92,0.0
2016,4,22,7,0,0.0,9.0,1.4,16.0,9.0,6.83,0.46
2016,4,22,7,15,0.0,11.0,1.4,16.0,11.0,8.36,1.83
2016,4,22,7,30,0.0,13.0,1.4,16.0,13.0,9.89,3.18
2016,4,22,7,45,0.0,38.5,1.4,16.5,38.5,29.42,20.47
2016,4,22,8,0,0.0,64.0,1.4,17.0,64.0,49.09,37.58
2016,4,22,8,15,0.0,84.5,1.4,17.0,84.5,64.99,51.25
2016,4,22,8,30,0.0,105.0,1.4,17.0,105.0,80.03,64.02
2016,4,22,8,45,4.5,154.0,1.45,17.5,157.0,114.15,92.75
2016,4,22,9,0,9.0,203.0,1.5,18.0,209.0,146.64,119.52
2016,4,22,9,15,12.0,222.5,1.55,18.0,230.5,159.73,130.02
2016,4,22,9,30,15.0,242.0,1.6,18.0,252.0,172.65,140.38
2016,4,22,9,45,14.0,245.5,1.65,18.5,256.0,175.49,142.12
2016,4,22,10,0,13.0,249.0,1.7,19.0,260.0,178.21,143.82
2016,4,22,10,15,13.0,252.0,1.7,19.0,263.0,182.87,140.48
2016,4,22,10,30,13.0,255.0,1.7,19.0,266.0,187.46,143.72
2016,4,22,10,45,17.0,285.0,1.7,19.0,299.5,210.76,161.48
2016,4,22,11,0,21.0,315.0,1.7,19.0,333.0,235.01,179.92
2016,4,22,11,15,14.5,255.5,1.65,19.0,268.5,195.34,149.42
2016,4,22,11,30,8.0,196.0,1.6,19.0,204.0,151.97,115.85
2016,4,22,11,45,16.0,270.0,1.6,19.0,285.0,210.93,161.81
2016,4,22,12,0,24.0,344.0,1.6,19.0,366.0,271.46,207.99
2016,4,22,12,15,23.5,343.0,1.55,19.0,365.0,274.25,209.94
2016,4,22,12,30,23.0,342.0,1.5,19.0,364.0,276.86,212.0
2016,4,22,12,45,11.5,218.5,1.5,19.0,229.5,177.14,135.53
2016,4,22,13,0,0.0,95.0,1.5,19.0,95.0,73.79,54.03
2016,4,22,13,15,13.0,217.0,1.45,18.5,228.5,179.74,138.7
2016,4,22,13,30,26.0,339.0,1.4,18.0,362.0,303.62,234.38
2016,4,22,13,45,40.0,357.5,1.35,18.0,392.0,337.78,260.1
2016,4,22,14,0,54.0,376.0,1.3,18.0,422.0,374.24,287.82
2016,4,22,14,15,71.5,374.5,1.25,18.0,432.5,396.88,305.34
2016,4,22,14,30,89.0,373.0,1.2,18.0,443.0,420.75,323.85
2016,4,22,14,45,71.0,344.0,1.2,18.0,398.5,383.55,296.35
2016,4,22,15,0,53.0,315.0,1.2,18.0,354.0,344.17,267.2
2016,4,22,15,15,40.5,283.5,1.15,17.5,312.5,305.6,238.79
2016,4,22,15,30,28.0,252.0,1.1,17.0,271.0,265.44,208.61
2016,4,22,15,45,14.0,149.0,1.1,17.0,158.5,134.26,105.15
2016,4,22,16,0,0.0,46.0,1.1,17.0,46.0,35.27,23.86
2016,4,22,16,15,0.0,64.5,1.05,17.0,64.5,49.51,35.94
2016,4,22,16,30,0.0,83.0,1.0,17.0,83.0,63.81,48.0
2016,4,22,16,45,0.0,73.5,0.95,17.0,73.5,56.42,41.98
2016,4,22,17,0,0.0,64.0,0.9,17.0,64.0,49.06,35.95
2016,4,22,17,15,0.0,53.5,0.8,16.5,53.5,40.94,29.26
2016,4,22,17,30,0.0,43.0,0.7,16.0,43.0,32.85,22.47
2016,4,22,17,45,0.0,34.0,0.65,16.0,34.0,25.93,16.53
2016,4,22,18,0,0.0,25.0,0.6,16.0,25.0,19.03,10.51
2016,4,22,18,15,0.0,16.5,0.55,15.5,16.5,12.53,4.82
2016,4,22,18,30,0.0,8.0,0.5,15.0,8.0,6.06,0.0
2016,4,22,18,45,0.0,4.0,0.45,15.0,4.0,3.15,0.0
2016,4,22,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,23,5,45,99.0,13.0,1.0,11.5,20.0,10.23,0.0
2016,4,23,6,0,198.0,26.0,1.1,12.0,40.0,19.86,8.94
2016,4,23,6,15,307.5,39.0,1.15,12.5,82.5,31.7,22.0
2016,4,23,6,30,417.0,52.0,1.2,13.0,125.0,42.16,31.87
2016,4,23,6,45,491.5,61.0,1.3,13.5,176.0,49.09,38.34
2016,4,23,7,0,566.0,70.0,1.4,14.0,227.0,56.01,44.56
2016,4,23,7,15,614.0,76.5,1.45,14.5,280.0,60.7,48.62
2016,4,23,7,30,662.0,83.0,1.5,15.0,333.0,65.35,52.51
2016,4,23,7,45,699.0,87.5,1.6,15.5,386.5,68.38,54.89
2016,4,23,8,0,736.0,92.0,1.7,16.0,440.0,71.39,57.2
2016,4,23,8,15,760.0,96.0,1.7,16.5,490.5,79.8,64.16
2016,4,23,8,30,784.0,100.0,1.7,17.0,541.0,82.21,65.87
2016,4,23,8,45,802.5,103.5,1.7,18.0,588.5,84.05,66.96
2016,4,23,9,0,821.0,107.0,1.7,19.0,636.0,85.8,67.96
2016,4,23,9,15,834.5,110.0,1.7,19.0,679.0,86.99,68.77
2016,4,23,9,30,848.0,113.0,1.7,19.0,722.0,88.07,69.52
2016,4,23,9,45,859.5,114.5,1.7,19.5,759.0,98.17,77.69
2016,4,23,10,0,871.0,116.0,1.7,20.0,796.0,99.54,78.51
2016,4,23,10,15,535.5,265.0,1.65,20.0,688.5,191.65,129.4
2016,4,23,10,30,200.0,414.0,1.6,20.0,581.0,280.1,206.11
2016,4,23,10,45,289.5,402.0,1.6,20.5,651.5,302.94,219.09
2016,4,23,11,0,379.0,390.0,1.6,21.0,722.0,349.1,251.8
2016,4,23,11,15,635.5,260.5,1.6,21.0,828.5,379.95,271.44
2016,4,23,11,30,892.0,131.0,1.6,21.0,935.0,446.3,321.42
2016,4,23,11,45,450.5,165.5,1.6,21.0,571.5,324.08,242.05
2016,4,23,12,0,9.0,200.0,1.6,21.0,208.0,157.77,119.17
2016,4,23,12,15,10.5,221.5,1.6,21.0,231.5,176.06,133.83
2016,4,23,12,30,12.0,243.0,1.6,21.0,255.0,194.84,148.35
2016,4,23,12,45,195.5,325.0,1.6,21.5,502.5,398.58,304.05
2016,4,23,13,0,379.0,407.0,1.6,22.0,750.0,613.41,458.46
2016,4,23,13,15,332.0,417.0,1.55,22.0,714.0,614.78,457.71
2016,4,23,13,30,285.0,427.0,1.5,22.0,678.0,611.66,455.27
2016,4,23,13,45,387.5,377.5,1.5,22.0,708.5,675.1,502.71
2016,4,23,14,0,490.0,328.0,1.5,22.0,739.0,757.81,561.88
2016,4,23,14,15,379.0,351.5,1.5,21.5,663.0,688.6,514.05
2016,4,23,14,30,268.0,375.0,1.5,21.0,587.0,629.36,472.79
2016,4,23,14,45,173.0,354.0,1.5,21.0,489.0,512.43,389.5
2016,4,23,15,0,78.0,333.0,1.5,21.0,391.0,387.39,297.14
2016,4,23,15,15,49.5,286.5,1.45,20.5,322.5,317.55,245.84
2016,4,23,15,30,21.0,240.0,1.4,20.0,254.0,224.26,174.52
2016,4,23,15,45,10.5,188.5,1.4,20.0,195.5,167.2,130.12
2016,4,23,16,0,0.0,137.0,1.4,20.0,137.0,110.34,84.67
2016,4,23,16,15,145.0,166.5,1.3,19.5,237.0,326.34,262.59
2016,4,23,16,30,290.0,196.0,1.2,19.0,337.0,539.98,427.5
2016,4,23,16,45,454.0,146.5,1.15,19.0,338.0,672.01,527.0
2016,4,23,17,0,618.0,97.0,1.1,19.0,339.0,783.13,605.48
2016,4,23,17,15,571.0,89.0,1.0,18.5,287.0,720.32,561.21
2016,4,23,17,30,524.0,81.0,0.9,18.0,235.0,656.23,516.38
2016,4,23,17,45,461.5,70.5,0.85,17.5,185.5,573.94,456.28
2016,4,23,18,0,399.0,60.0,0.8,17.0,136.0,488.27,390.26
2016,4,23,18,15,300.0,45.5,0.8,16.0,92.5,373.7,298.75
2016,4,23,18,30,201.0,31.0,0.8,15.0,49.0,265.4,198.64
2016,4,23,18,45,100.5,15.5,0.8,14.5,24.5,129.46,0.0
2016,4,23,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
