Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,23,21,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,4,24,5,45,108.0,13.0,0.7,7.5,21.5,10.23,0.0
2016,4,24,6,0,216.0,26.0,0.8,8.0,43.0,21.18,10.8
2016,4,24,6,15,325.0,39.5,0.85,8.5,86.5,32.15,22.88
2016,4,24,6,30,434.0,53.0,0.9,9.0,130.0,43.03,33.25
2016,4,24,6,45,508.0,62.0,1.0,10.0,182.0,49.97,39.72
2016,4,24,7,0,582.0,71.0,1.1,11.0,234.0,56.9,45.93
2016,4,24,7,15,630.5,77.5,1.1,11.5,288.5,61.61,50.03
2016,4,24,7,30,679.0,84.0,1.1,12.0,343.0,66.28,53.96
2016,4,24,7,45,714.0,89.5,1.1,12.5,397.0,69.96,56.94
2016,4,24,8,0,749.0,95.0,1.1,13.0,451.0,73.57,59.78
2016,4,24,8,15,774.5,99.5,1.0,13.5,503.5,82.51,67.25
2016,4,24,8,30,800.0,104.0,0.9,14.0,556.0,85.23,69.22
2016,4,24,8,45,818.0,107.5,0.8,15.0,604.5,86.99,70.22
2016,4,24,9,0,836.0,111.0,0.7,16.0,653.0,88.65,71.13
2016,4,24,9,15,850.5,114.0,0.6,16.0,697.0,89.8,71.89
2016,4,24,9,30,865.0,117.0,0.5,16.0,741.0,90.85,72.58
2016,4,24,9,45,875.0,119.5,0.4,16.5,778.5,101.19,80.95
2016,4,24,10,0,885.0,122.0,0.3,17.0,816.0,105.5,84.16
2016,4,24,10,15,893.0,124.0,0.25,17.5,847.5,163.78,95.31
2016,4,24,10,30,901.0,126.0,0.2,18.0,879.0,223.07,132.52
2016,4,24,10,45,905.5,128.0,0.15,18.5,903.0,282.4,178.19
2016,4,24,11,0,910.0,130.0,0.1,19.0,927.0,341.92,227.07
2016,4,24,11,15,913.5,131.0,0.1,19.0,943.5,400.51,276.36
2016,4,24,11,30,917.0,132.0,0.1,19.0,960.0,458.74,324.64
2016,4,24,11,45,917.0,133.0,0.1,19.5,968.0,514.83,369.37
2016,4,24,12,0,917.0,134.0,0.1,20.0,976.0,569.76,411.59
2016,4,24,12,15,916.5,134.0,0.15,20.0,976.0,622.37,451.91
2016,4,24,12,30,916.0,134.0,0.2,20.0,976.0,673.31,489.94
2016,4,24,12,45,922.5,128.0,0.25,20.5,970.5,722.45,524.92
2016,4,24,13,0,929.0,122.0,0.3,21.0,965.0,769.67,557.72
2016,4,24,13,15,925.5,121.5,0.35,21.0,949.0,811.73,587.35
2016,4,24,13,30,922.0,121.0,0.4,21.0,933.0,850.9,613.15
2016,4,24,13,45,913.5,121.0,0.45,21.0,908.5,883.28,634.66
2016,4,24,14,0,905.0,121.0,0.5,21.0,884.0,912.13,654.1
2016,4,24,14,15,897.0,119.5,0.5,21.0,853.0,936.39,669.74
2016,4,24,14,30,889.0,118.0,0.5,21.0,822.0,956.95,683.21
2016,4,24,14,45,875.5,117.0,0.55,21.0,784.0,969.05,692.73
2016,4,24,15,0,862.0,116.0,0.6,21.0,746.0,990.6,708.44
2016,4,24,15,15,847.5,113.5,0.6,21.0,702.5,992.48,710.86
2016,4,24,15,30,833.0,111.0,0.6,21.0,659.0,990.37,711.28
2016,4,24,15,45,812.5,108.5,0.6,21.0,611.0,978.29,705.71
2016,4,24,16,0,792.0,106.0,0.6,21.0,563.0,962.36,697.97
2016,4,24,16,15,767.0,101.5,0.6,20.5,511.5,935.82,684.87
2016,4,24,16,30,742.0,97.0,0.6,20.0,460.0,913.12,674.21
2016,4,24,16,45,707.0,92.0,0.6,20.0,406.0,869.97,648.57
2016,4,24,17,0,672.0,87.0,0.6,20.0,352.0,824.32,620.84
2016,4,24,17,15,625.0,80.5,0.55,19.0,298.5,762.78,582.6
2016,4,24,17,30,578.0,74.0,0.5,18.0,245.0,699.97,541.67
2016,4,24,17,45,509.0,65.0,0.5,17.5,193.0,612.5,480.15
2016,4,24,18,0,440.0,56.0,0.5,17.0,141.0,525.95,415.55
2016,4,24,18,15,335.0,43.5,0.5,16.0,96.5,405.57,321.45
2016,4,24,18,30,230.0,31.0,0.5,15.0,52.0,289.14,217.75
2016,4,24,18,45,115.0,15.5,0.5,14.5,26.0,141.94,0.0
2016,4,24,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,4,25,5,45,93.5,14.0,0.65,11.0,21.5,11.02,0.0
2016,4,25,6,0,187.0,28.0,0.7,12.0,43.0,21.3,11.15
2016,4,25,6,15,293.0,42.0,0.8,12.5,86.0,32.02,22.44
2016,4,25,6,30,399.0,56.0,0.9,13.0,129.0,45.11,34.57
2016,4,25,6,45,473.0,65.0,1.05,14.0,179.5,51.9,40.79
2016,4,25,7,0,547.0,74.0,1.2,15.0,230.0,58.68,46.76
2016,4,25,7,15,595.5,81.0,1.25,15.5,282.5,63.6,50.97
2016,4,25,7,30,644.0,88.0,1.3,16.0,335.0,68.46,55.01
2016,4,25,7,45,609.0,107.5,1.4,17.0,368.5,80.31,64.91
2016,4,25,8,0,574.0,127.0,1.5,18.0,402.0,91.31,73.87
2016,4,25,8,15,671.5,116.5,1.5,18.5,473.0,84.71,67.79
2016,4,25,8,30,769.0,106.0,1.5,19.0,544.0,85.76,68.32
2016,4,25,8,45,787.5,110.0,1.55,19.5,591.0,87.75,69.65
2016,4,25,9,0,806.0,114.0,1.6,20.0,638.0,89.63,70.88
2016,4,25,9,15,820.5,117.0,1.55,20.5,681.5,90.65,71.39
2016,4,25,9,30,835.0,120.0,1.5,21.0,725.0,91.58,71.84
2016,4,25,9,45,847.5,122.0,1.5,21.5,762.5,91.79,71.71
2016,4,25,10,0,860.0,124.0,1.5,22.0,800.0,107.9,84.76
2016,4,25,10,15,868.5,125.5,1.5,22.5,831.0,164.43,94.74
2016,4,25,10,30,877.0,127.0,1.5,23.0,862.0,221.99,131.44
2016,4,25,10,45,882.0,129.0,1.5,23.5,886.0,279.91,176.57
2016,4,25,11,0,887.0,131.0,1.5,24.0,910.0,338.1,225.04
2016,4,25,11,15,890.5,131.5,1.5,24.0,926.5,394.96,273.66
2016,4,25,11,30,894.0,132.0,1.5,24.0,943.0,451.47,321.44
2016,4,25,11,45,894.5,133.5,1.5,24.5,951.0,506.7,366.42
2016,4,25,12,0,895.0,135.0,1.5,25.0,959.0,560.9,409.09
2016,4,25,12,15,894.5,135.5,1.5,25.0,959.0,612.62,449.38
2016,4,25,12,30,894.0,136.0,1.5,25.0,959.0,662.74,487.34
2016,4,25,12,45,885.0,140.0,1.55,25.0,949.5,707.97,521.21
2016,4,25,13,0,876.0,144.0,1.6,25.0,940.0,750.56,552.5
2016,4,25,13,15,711.5,241.0,1.6,25.0,880.5,768.4,562.63
2016,4,25,13,30,547.0,338.0,1.6,25.0,821.0,756.29,552.36
2016,4,25,13,45,539.5,328.0,1.65,25.0,794.0,773.08,565.51
2016,4,25,14,0,532.0,318.0,1.7,25.0,767.0,786.66,576.18
2016,4,25,14,15,511.0,308.0,1.7,24.5,727.0,784.89,577.12
2016,4,25,14,30,490.0,298.0,1.7,24.0,687.0,779.19,575.56
2016,4,25,14,45,493.0,280.5,1.7,24.0,656.5,785.26,581.44
2016,4,25,15,0,496.0,263.0,1.7,24.0,626.0,788.4,585.34
2016,4,25,15,15,510.0,240.5,1.65,23.5,595.0,794.24,592.2
2016,4,25,15,30,524.0,218.0,1.6,23.0,564.0,797.05,597.16
2016,4,25,15,45,471.0,217.5,1.55,23.0,511.5,753.52,567.76
2016,4,25,16,0,418.0,217.0,1.5,23.0,459.0,706.99,536.34
2016,4,25,16,15,480.5,179.0,1.4,22.5,433.0,733.07,559.07
2016,4,25,16,30,543.0,141.0,1.3,22.0,407.0,753.89,576.03
2016,4,25,16,45,553.5,126.0,1.2,22.0,371.0,756.85,578.68
2016,4,25,17,0,564.0,111.0,1.1,22.0,335.0,746.23,571.91
2016,4,25,17,15,515.5,101.5,1.05,21.5,283.0,671.95,521.63
2016,4,25,17,30,467.0,92.0,1.0,21.0,231.0,607.72,477.19
2016,4,25,17,45,412.5,78.5,0.95,20.5,183.0,532.37,422.07
2016,4,25,18,0,358.0,65.0,0.9,20.0,135.0,458.21,364.83
2016,4,25,18,15,264.5,49.5,0.85,19.5,92.5,348.34,276.57
2016,4,25,18,30,171.0,34.0,0.8,19.0,50.0,244.25,183.47
2016,4,25,18,45,85.5,17.0,0.8,18.5,25.0,121.9,0.0
2016,4,25,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,26,5,45,69.0,16.0,1.1,14.5,21.5,12.59,0.0
2016,4,26,6,0,138.0,32.0,1.2,15.0,43.0,24.01,13.47
2016,4,26,6,15,229.5,49.0,1.25,15.5,84.5,36.58,26.12
2016,4,26,6,30,321.0,66.0,1.3,16.0,126.0,49.06,37.61
2016,4,26,6,45,390.5,78.5,1.4,16.5,174.5,58.17,45.89
2016,4,26,7,0,460.0,91.0,1.5,17.0,223.0,67.19,53.84
2016,4,26,7,15,509.5,100.5,1.55,17.5,275.0,73.88,59.53
2016,4,26,7,30,559.0,110.0,1.6,18.0,327.0,82.74,66.95
2016,4,26,7,45,599.0,116.5,1.65,18.5,379.0,86.31,69.66
2016,4,26,8,0,639.0,123.0,1.7,19.0,431.0,89.8,72.27
2016,4,26,8,15,667.0,128.5,1.65,19.5,481.0,92.29,73.97
2016,4,26,8,30,695.0,134.0,1.6,20.0,531.0,94.67,75.58
2016,4,26,8,45,720.0,137.0,1.6,21.0,579.0,95.35,75.59
2016,4,26,9,0,745.0,140.0,1.6,22.0,627.0,96.0,75.61
2016,4,26,9,15,761.5,143.5,1.6,22.0,669.5,96.66,75.95
2016,4,26,9,30,778.0,147.0,1.6,22.0,712.0,105.78,83.33
2016,4,26,9,45,809.0,139.0,1.6,22.5,753.0,100.12,78.29
2016,4,26,10,0,840.0,131.0,1.6,23.0,794.0,103.19,80.52
2016,4,26,10,15,848.5,132.5,1.6,23.5,825.0,159.69,90.82
2016,4,26,10,30,857.0,134.0,1.6,24.0,856.0,224.54,133.69
2016,4,26,10,45,869.0,132.0,1.6,24.5,881.0,280.7,177.21
2016,4,26,11,0,881.0,130.0,1.6,25.0,906.0,337.8,224.53
2016,4,26,11,15,884.5,131.0,1.6,25.0,922.0,394.49,272.88
2016,4,26,11,30,888.0,132.0,1.6,25.0,938.0,450.86,320.39
2016,4,26,11,45,894.0,129.5,1.65,25.0,947.5,505.63,365.77
2016,4,26,12,0,900.0,127.0,1.7,25.0,957.0,559.76,409.47
2016,4,26,12,15,899.5,127.5,1.7,25.0,957.5,611.44,449.95
2016,4,26,12,30,899.0,128.0,1.7,25.0,958.0,661.51,488.07
2016,4,26,12,45,890.0,132.0,1.7,25.5,948.0,706.7,520.69
2016,4,26,13,0,881.0,136.0,1.7,26.0,938.0,749.23,550.52
2016,4,26,13,15,877.0,135.5,1.7,26.0,922.5,789.12,579.01
2016,4,26,13,30,873.0,135.0,1.7,26.0,907.0,826.19,604.01
2016,4,26,13,45,511.0,279.0,1.75,26.0,728.0,706.63,519.62
2016,4,26,14,0,149.0,423.0,1.8,26.0,549.0,518.25,383.09
2016,4,26,14,15,493.5,276.5,1.75,25.5,673.0,740.16,548.24
2016,4,26,14,30,838.0,130.0,1.7,25.0,797.0,936.53,682.28
2016,4,26,14,45,823.0,129.5,1.7,25.0,759.5,947.16,688.11
2016,4,26,15,0,808.0,129.0,1.7,25.0,722.0,953.82,693.65
2016,4,26,15,15,792.5,126.0,1.65,24.5,679.5,953.36,695.53
2016,4,26,15,30,777.0,123.0,1.6,24.0,637.0,949.01,695.14
2016,4,26,15,45,753.5,120.5,1.6,24.0,590.0,933.34,686.88
2016,4,26,16,0,730.0,118.0,1.6,24.0,543.0,921.82,681.55
2016,4,26,16,15,704.0,113.5,1.5,23.5,493.0,894.7,665.95
2016,4,26,16,30,678.0,109.0,1.4,23.0,443.0,864.45,648.27
2016,4,26,16,45,642.0,103.5,1.35,23.0,391.0,819.98,620.11
2016,4,26,17,0,606.0,98.0,1.3,23.0,339.0,773.14,589.84
2016,4,26,17,15,558.5,90.0,1.2,22.5,287.5,709.91,547.69
2016,4,26,17,30,511.0,82.0,1.1,22.0,236.0,645.52,503.16
2016,4,26,17,45,444.0,72.0,1.05,21.5,186.5,559.77,441.17
2016,4,26,18,0,377.0,62.0,1.0,21.0,137.0,470.55,373.28
2016,4,26,18,15,283.5,48.0,0.95,20.5,94.5,362.05,286.79
2016,4,26,18,30,190.0,34.0,0.9,20.0,52.0,259.54,196.1
2016,4,26,18,45,95.0,17.0,0.9,20.0,26.0,130.32,0.0
2016,4,26,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,27,5,45,60.0,16.5,0.4,16.5,22.0,12.54,0.0
2016,4,27,6,0,120.0,33.0,0.4,17.0,44.0,24.7,14.25
2016,4,27,6,15,205.5,51.0,0.45,17.0,84.5,37.84,27.13
2016,4,27,6,30,291.0,69.0,0.5,17.0,125.0,50.87,39.09
2016,4,27,6,45,368.0,80.5,0.55,17.5,173.5,59.27,46.69
2016,4,27,7,0,445.0,92.0,0.6,18.0,222.0,67.65,54.01
2016,4,27,7,15,260.5,125.0,0.6,18.5,204.5,87.47,71.01
2016,4,27,7,30,76.0,158.0,0.6,19.0,187.0,109.07,89.14
2016,4,27,7,45,71.5,179.5,0.6,19.5,210.5,122.54,100.0
2016,4,27,8,0,67.0,201.0,0.6,20.0,234.0,135.69,110.43
2016,4,27,8,15,374.0,167.0,0.6,20.5,379.0,108.55,87.1
2016,4,27,8,30,681.0,133.0,0.6,21.0,524.0,93.57,74.16
2016,4,27,8,45,703.0,137.0,0.6,21.5,570.5,94.77,74.81
2016,4,27,9,0,725.0,141.0,0.6,22.0,617.0,95.89,75.36
2016,4,27,9,15,741.0,144.5,0.6,22.0,658.5,96.47,75.64
2016,4,27,9,30,757.0,148.0,0.6,22.0,700.0,105.57,82.96
2016,4,27,9,45,771.0,149.5,0.6,22.5,736.5,104.8,81.96
2016,4,27,10,0,785.0,151.0,0.6,23.0,773.0,114.09,77.7
2016,4,27,10,15,794.0,153.5,0.6,23.0,803.5,168.06,98.49
2016,4,27,10,30,803.0,156.0,0.6,23.0,834.0,223.38,134.64
2016,4,27,10,45,813.0,155.5,0.65,23.5,858.0,278.27,177.02
2016,4,27,11,0,823.0,155.0,0.7,24.0,882.0,334.14,222.79
2016,4,27,11,15,827.0,156.0,0.75,24.0,898.0,389.65,269.41
2016,4,27,11,30,831.0,157.0,0.8,24.0,914.0,445.07,315.37
2016,4,27,11,45,422.0,202.5,0.85,24.5,587.0,340.0,248.92
2016,4,27,12,0,13.0,248.0,0.9,25.0,260.0,195.8,145.39
2016,4,27,12,15,428.5,200.5,0.95,25.0,597.0,404.86,302.6
2016,4,27,12,30,844.0,153.0,1.0,25.0,934.0,646.47,474.2
2016,4,27,12,45,569.0,299.5,1.05,25.0,824.5,636.61,464.49
2016,4,27,13,0,294.0,446.0,1.1,25.0,715.0,586.52,427.81
2016,4,27,13,15,294.5,437.5,1.1,25.0,703.0,605.52,442.29
2016,4,27,13,30,295.0,429.0,1.1,25.0,691.0,622.99,455.01
2016,4,27,13,45,252.5,425.5,1.15,25.0,645.5,607.42,444.74
2016,4,27,14,0,210.0,422.0,1.2,25.0,600.0,570.52,420.06
2016,4,27,14,15,193.0,407.0,1.2,25.0,566.5,556.98,411.58
2016,4,27,14,30,176.0,392.0,1.2,25.0,533.0,541.04,401.15
2016,4,27,14,45,226.0,366.0,1.2,25.0,538.0,575.46,427.8
2016,4,27,15,0,276.0,340.0,1.2,25.0,543.0,632.96,469.51
2016,4,27,15,15,138.0,190.5,1.15,24.5,292.0,325.95,250.19
2016,4,27,15,30,0.0,41.0,1.1,24.0,41.0,31.49,19.74
2016,4,27,15,45,137.0,146.0,1.1,24.0,226.0,306.88,241.4
2016,4,27,16,0,274.0,251.0,1.1,24.0,411.0,576.26,440.24
2016,4,27,16,15,179.0,230.5,1.0,23.5,331.5,438.22,337.93
2016,4,27,16,30,84.0,210.0,0.9,23.0,252.0,300.61,234.55
2016,4,27,16,45,77.5,186.5,0.85,23.0,222.0,272.36,214.34
2016,4,27,17,0,71.0,163.0,0.8,23.0,192.0,243.34,192.5
2016,4,27,17,15,62.5,140.0,0.7,22.5,162.5,212.33,168.81
2016,4,27,17,30,54.0,117.0,0.6,22.0,133.0,180.62,143.97
2016,4,27,17,45,40.0,94.5,0.55,21.5,105.0,143.73,114.05
2016,4,27,18,0,26.0,72.0,0.5,21.0,77.0,106.04,82.7
2016,4,27,18,15,13.0,50.5,0.5,20.5,53.0,69.71,51.88
2016,4,27,18,30,0.0,29.0,0.5,20.0,29.0,24.68,13.74
2016,4,27,18,45,0.0,14.5,0.5,20.0,14.5,11.06,0.0
2016,4,27,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,0.1,16.5,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,11.5,0.15,16.5,11.5,8.75,0.0
2016,4,28,6,0,0.0,23.0,0.2,17.0,23.0,17.56,8.72
2016,4,28,6,15,1.5,44.5,0.25,17.0,44.5,33.2,23.22
2016,4,28,6,30,3.0,66.0,0.3,17.0,66.0,48.44,37.04
2016,4,28,6,45,18.0,87.5,0.4,17.5,92.5,63.69,50.57
2016,4,28,7,0,33.0,109.0,0.5,18.0,119.0,77.29,62.39
2016,4,28,7,15,16.5,77.5,0.55,18.5,82.5,58.35,45.71
2016,4,28,7,30,0.0,46.0,0.6,19.0,46.0,35.17,25.31
2016,4,28,7,45,119.0,125.0,0.65,19.5,183.5,89.22,71.89
2016,4,28,8,0,238.0,204.0,0.7,20.0,321.0,132.0,107.49
2016,4,28,8,15,155.0,226.5,0.7,20.0,306.0,147.31,119.71
2016,4,28,8,30,72.0,249.0,0.7,20.0,291.0,163.96,133.0
2016,4,28,8,45,134.5,277.0,0.7,20.5,363.0,172.86,139.53
2016,4,28,9,0,197.0,305.0,0.7,21.0,435.0,188.02,151.12
2016,4,28,9,15,166.5,327.5,0.7,21.5,442.5,197.54,158.02
2016,4,28,9,30,136.0,350.0,0.7,22.0,450.0,206.45,164.4
2016,4,28,9,45,162.5,369.5,0.75,22.5,495.0,215.37,170.84
2016,4,28,10,0,189.0,389.0,0.8,23.0,540.0,228.88,170.74
2016,4,28,10,15,212.0,402.5,0.85,23.0,577.5,258.31,187.08
2016,4,28,10,30,235.0,416.0,0.9,23.0,615.0,290.95,208.76
2016,4,28,10,45,540.5,278.5,0.95,23.5,752.5,288.0,194.98
2016,4,28,11,0,846.0,141.0,1.0,24.0,890.0,337.6,225.6
2016,4,28,11,15,849.5,142.0,1.05,24.0,906.0,392.28,272.11
2016,4,28,11,30,853.0,143.0,1.1,24.0,922.0,446.69,317.8
2016,4,28,11,45,857.5,141.5,1.15,24.5,930.5,499.56,360.64
2016,4,28,12,0,862.0,140.0,1.2,25.0,939.0,551.77,401.65
2016,4,28,12,15,862.0,140.5,1.2,25.0,939.5,601.89,440.39
2016,4,28,12,30,862.0,141.0,1.2,25.0,940.0,650.56,476.94
2016,4,28,12,45,597.0,288.0,1.25,25.0,839.5,646.13,472.96
2016,4,28,13,0,332.0,435.0,1.3,25.0,739.0,605.35,442.64
2016,4,28,13,15,583.0,292.0,1.3,25.0,814.5,714.59,523.25
2016,4,28,13,30,834.0,149.0,1.3,25.0,890.0,820.41,598.98
2016,4,28,13,45,641.5,246.5,1.35,25.0,808.0,792.4,577.51
2016,4,28,14,0,449.0,344.0,1.4,25.0,726.0,739.22,539.72
2016,4,28,14,15,417.5,345.0,1.35,25.0,690.0,735.73,537.98
2016,4,28,14,30,386.0,346.0,1.3,25.0,654.0,711.17,521.94
2016,4,28,14,45,196.5,272.0,1.3,25.0,428.5,472.35,354.96
2016,4,28,15,0,7.0,198.0,1.3,25.0,203.0,166.92,125.31
2016,4,28,15,15,3.5,124.0,1.25,25.0,126.5,100.75,74.8
2016,4,28,15,30,0.0,50.0,1.2,25.0,50.0,38.43,25.36
2016,4,28,15,45,0.0,38.0,1.15,25.0,38.0,29.15,18.0
2016,4,28,16,0,0.0,26.0,1.1,25.0,26.0,19.9,10.56
2016,4,28,16,15,0.0,17.5,1.0,24.5,17.5,13.37,5.31
2016,4,28,16,30,0.0,9.0,0.9,24.0,9.0,6.86,0.0
2016,4,28,16,45,0.0,8.0,0.85,24.0,8.0,6.09,0.0
2016,4,28,17,0,0.0,7.0,0.8,24.0,7.0,5.32,0.0
2016,4,28,17,15,233.5,49.0,0.7,23.5,120.0,315.19,256.14
2016,4,28,17,30,467.0,91.0,0.6,23.0,233.0,606.05,472.55
2016,4,28,17,45,407.5,78.5,0.55,22.5,185.0,527.15,411.83
2016,4,28,18,0,348.0,66.0,0.5,22.0,137.0,449.75,353.58
2016,4,28,18,15,260.5,51.0,0.55,21.5,95.5,345.89,272.23
2016,4,28,18,30,173.0,36.0,0.6,21.0,54.0,247.32,187.69
2016,4,28,18,45,86.5,18.0,0.7,20.5,27.0,126.98,23.46
2016,4,28,19,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,4,29,5,45,109.0,16.5,0.55,13.5,27.0,12.58,0.0
2016,4,29,6,0,218.0,33.0,0.6,14.0,54.0,25.08,15.26
2016,4,29,6,15,318.0,46.0,0.55,14.5,98.0,35.06,25.12
2016,4,29,6,30,418.0,59.0,0.5,15.0,142.0,47.39,36.44
2016,4,29,6,45,485.5,68.0,0.5,15.5,192.5,54.09,42.55
2016,4,29,7,0,553.0,77.0,0.5,16.0,243.0,60.75,48.41
2016,4,29,7,15,297.0,115.0,0.55,16.5,206.5,82.02,66.83
2016,4,29,7,30,41.0,153.0,0.6,17.0,170.0,105.98,87.18
2016,4,29,7,45,141.5,179.0,0.65,17.5,247.0,120.42,98.98
2016,4,29,8,0,242.0,205.0,0.7,18.0,324.0,132.6,108.71
2016,4,29,8,15,506.5,157.0,0.75,18.5,440.5,105.57,85.29
2016,4,29,8,30,771.0,109.0,0.8,19.0,557.0,87.52,69.65
2016,4,29,8,45,791.0,112.0,0.9,20.0,604.5,88.82,70.29
2016,4,29,9,0,811.0,115.0,1.0,21.0,652.0,90.04,70.83
2016,4,29,9,15,825.5,118.0,1.0,21.0,694.5,91.02,71.45
2016,4,29,9,30,840.0,121.0,1.0,21.0,737.0,91.91,72.01
2016,4,29,9,45,684.0,204.5,1.0,21.5,723.0,122.33,96.85
2016,4,29,10,0,528.0,288.0,1.0,22.0,709.0,171.5,123.45
2016,4,29,10,15,528.0,304.5,0.95,22.5,739.0,219.65,147.09
2016,4,29,10,30,528.0,321.0,0.9,23.0,769.0,268.69,180.23
2016,4,29,10,45,700.5,230.0,0.9,23.5,841.5,293.78,193.29
2016,4,29,11,0,873.0,139.0,0.9,24.0,914.0,346.06,230.86
2016,4,29,11,15,876.0,139.5,0.85,24.0,929.0,401.73,277.73
2016,4,29,11,30,879.0,140.0,0.8,24.0,944.0,457.02,323.42
2016,4,29,11,45,878.0,142.0,0.75,24.5,951.0,510.82,365.98
2016,4,29,12,0,877.0,144.0,0.7,25.0,958.0,563.49,406.01
2016,4,29,12,15,876.5,144.0,0.65,25.0,957.5,613.81,443.65
2016,4,29,12,30,876.0,144.0,0.6,25.0,957.0,662.57,478.88
2016,4,29,12,45,873.0,143.5,0.6,25.0,948.5,707.51,511.05
2016,4,29,13,0,870.0,143.0,0.6,25.0,940.0,750.16,540.89
2016,4,29,13,15,865.5,142.0,0.65,25.0,924.0,788.78,568.24
2016,4,29,13,30,861.0,141.0,0.7,25.0,908.0,824.56,592.38
2016,4,29,13,45,851.5,141.0,0.75,25.5,883.5,854.02,610.89
2016,4,29,14,0,842.0,141.0,0.8,26.0,859.0,893.06,635.48
2016,4,29,14,15,833.0,139.5,0.85,25.5,828.5,915.35,651.91
2016,4,29,14,30,824.0,138.0,0.9,25.0,798.0,933.95,666.46
2016,4,29,14,45,808.0,137.0,0.95,25.0,760.0,942.69,673.75
2016,4,29,15,0,792.0,136.0,1.0,25.0,722.0,947.44,678.84
2016,4,29,15,15,776.5,133.0,1.0,25.0,680.5,946.64,679.78
2016,4,29,15,30,761.0,130.0,1.0,25.0,639.0,941.99,678.52
2016,4,29,15,45,741.0,126.0,1.0,25.0,592.5,935.76,676.46
2016,4,29,16,0,721.0,122.0,1.0,25.0,546.0,918.61,667.59
2016,4,29,16,15,624.5,135.0,0.95,24.5,479.0,840.51,619.61
2016,4,29,16,30,528.0,148.0,0.9,24.0,412.0,747.87,561.11
2016,4,29,16,45,540.5,127.0,0.85,24.0,371.5,734.88,554.61
2016,4,29,17,0,553.0,106.0,0.8,24.0,331.0,730.41,552.81
2016,4,29,17,15,504.0,99.0,0.75,23.0,281.5,667.33,511.96
2016,4,29,17,30,455.0,92.0,0.7,22.0,232.0,595.79,463.83
2016,4,29,17,45,399.5,79.5,0.65,21.5,185.0,520.9,409.93
2016,4,29,18,0,344.0,67.0,0.6,21.0,138.0,447.35,354.12
2016,4,29,18,15,262.0,52.0,0.6,20.5,97.0,348.45,275.79
2016,4,29,18,30,180.0,37.0,0.6,20.0,56.0,254.46,194.85
2016,4,29,18,45,90.0,18.5,0.65,19.5,28.0,131.69,38.44
2016,4,29,19,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,0.65,18.5,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,0.35,17.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,0.25,16.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,5,45,0.0,7.0,1.2,14.0,7.0,5.3,0.0
2016,4,30,6,0,0.0,14.0,1.3,14.0,14.0,10.63,3.29
2016,4,30,6,15,0.0,26.5,1.3,14.0,26.5,20.2,12.15
2016,4,30,6,30,0.0,39.0,1.3,14.0,39.0,29.8,20.97
2016,4,30,6,45,0.0,52.5,1.3,14.0,52.5,40.2,30.44
2016,4,30,7,0,0.0,66.0,1.3,14.0,66.0,50.35,39.55
2016,4,30,7,15,0.0,51.5,1.3,14.0,51.5,39.4,29.72
2016,4,30,7,30,0.0,37.0,1.3,14.0,37.0,28.26,19.7
2016,4,30,7,45,0.0,42.5,1.3,14.5,42.5,32.5,23.35
2016,4,30,8,0,0.0,48.0,1.3,15.0,48.0,36.76,26.96
2016,4,30,8,15,1.0,108.0,1.25,15.0,109.0,82.03,66.42
2016,4,30,8,30,2.0,168.0,1.2,15.0,170.0,123.0,101.32
2016,4,30,8,45,1.0,145.0,1.15,15.5,146.0,108.28,88.16
2016,4,30,9,0,0.0,122.0,1.1,16.0,122.0,92.62,74.43
2016,4,30,9,15,0.0,128.0,1.1,16.0,128.0,97.01,78.0
2016,4,30,9,30,0.0,134.0,1.1,16.0,134.0,101.37,81.49
2016,4,30,9,45,0.0,132.0,1.1,16.5,132.0,100.05,80.04
2016,4,30,10,0,0.0,130.0,1.1,17.0,130.0,98.74,75.08
2016,4,30,10,15,7.0,196.5,1.1,17.0,202.5,146.37,112.73
2016,4,30,10,30,14.0,263.0,1.1,17.0,275.0,193.79,149.34
2016,4,30,10,45,7.0,182.0,1.1,17.5,188.0,138.59,105.79
2016,4,30,11,0,0.0,101.0,1.1,18.0,101.0,77.91,57.63
2016,4,30,11,15,0.0,103.0,1.1,18.0,103.0,79.49,58.94
2016,4,30,11,30,0.0,105.0,1.1,18.0,105.0,81.08,60.18
2016,4,30,11,45,0.0,81.0,1.1,18.0,81.0,62.83,45.47
2016,4,30,12,0,0.0,57.0,1.1,18.0,57.0,44.26,30.47
2016,4,30,12,15,2.5,112.0,1.1,18.0,114.5,88.2,65.93
2016,4,30,12,30,5.0,167.0,1.1,18.0,172.0,132.43,101.06
2016,4,30,12,45,4.5,161.5,1.1,18.0,166.0,128.46,97.85
2016,4,30,13,0,4.0,156.0,1.1,18.0,160.0,124.35,94.66
2016,4,30,13,15,3.5,153.5,1.1,18.0,157.0,122.46,93.23
2016,4,30,13,30,3.0,151.0,1.1,18.0,154.0,120.47,91.73
2016,4,30,13,45,14.0,237.5,1.1,18.0,250.0,200.12,154.76
2016,4,30,14,0,25.0,324.0,1.1,18.0,346.0,300.93,232.17
2016,4,30,14,15,23.0,308.5,1.1,18.0,328.0,272.41,210.32
2016,4,30,14,30,21.0,293.0,1.1,18.0,310.0,260.0,201.3
2016,4,30,14,45,11.5,227.0,1.1,18.0,236.5,195.13,151.27
2016,4,30,15,0,2.0,161.0,1.1,18.0,163.0,130.06,100.04
2016,4,30,15,15,1.0,142.0,1.1,17.5,143.0,113.42,87.23
2016,4,30,15,30,0.0,123.0,1.1,17.0,123.0,96.65,74.02
2016,4,30,15,45,0.0,98.5,1.1,17.0,98.5,76.24,57.58
2016,4,30,16,0,0.0,74.0,1.1,17.0,74.0,56.91,41.84
2016,4,30,16,15,0.0,54.5,1.1,16.5,54.5,41.8,29.5
2016,4,30,16,30,0.0,35.0,1.1,16.0,35.0,26.77,17.03
2016,4,30,16,45,0.0,78.0,1.1,16.0,78.0,59.92,45.08
2016,4,30,17,0,0.0,121.0,1.1,16.0,121.0,102.52,80.84
2016,4,30,17,15,0.0,102.5,1.1,15.5,102.5,86.42,67.68
2016,4,30,17,30,0.0,84.0,1.1,15.0,84.0,70.02,54.12
2016,4,30,17,45,0.0,66.5,1.1,15.0,66.5,54.38,40.84
2016,4,30,18,0,0.0,49.0,1.1,15.0,49.0,38.31,27.01
2016,4,30,18,15,0.0,33.5,1.05,15.0,33.5,25.59,15.91
2016,4,30,18,30,0.0,18.0,1.0,15.0,18.0,13.69,5.49
2016,4,30,18,45,0.0,9.0,1.0,15.0,9.0,6.83,0.0
2016,4,30,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,1,5,45,0.0,4.0,1.15,14.5,4.0,3.02,0.0
2016,5,1,6,0,0.0,8.0,1.1,15.0,8.0,6.06,0.0
2016,5,1,6,15,0.0,14.5,1.15,15.0,14.5,11.0,4.03
2016,5,1,6,30,0.0,21.0,1.2,15.0,21.0,15.97,8.6
2016,5,1,6,45,0.0,29.0,1.25,15.0,29.0,22.09,14.17
2016,5,1,7,0,0.0,37.0,1.3,15.0,37.0,28.23,19.69
2016,5,1,7,15,0.0,37.5,1.25,15.0,37.5,28.63,20.0
2016,5,1,7,30,0.0,38.0,1.2,15.0,38.0,29.03,20.29
2016,5,1,7,45,0.0,40.5,1.2,15.5,40.5,30.97,21.88
2016,5,1,8,0,0.0,43.0,1.2,16.0,43.0,32.91,23.45
2016,5,1,8,15,0.0,73.0,1.15,16.0,73.0,56.1,43.63
2016,5,1,8,30,0.0,103.0,1.1,16.0,103.0,78.76,63.05
2016,5,1,8,45,0.0,87.0,1.1,16.5,87.0,67.04,52.61
2016,5,1,9,0,0.0,71.0,1.1,17.0,71.0,54.68,41.75
2016,5,1,9,15,4.0,141.0,1.15,17.5,144.0,106.23,85.4
2016,5,1,9,30,8.0,211.0,1.2,18.0,217.0,153.43,124.27
2016,5,1,9,45,11.0,234.5,1.25,18.5,243.5,168.96,136.42
2016,5,1,10,0,14.0,258.0,1.3,19.0,270.0,185.09,142.28
2016,5,1,10,15,14.5,266.5,1.3,19.5,279.0,193.46,147.89
2016,5,1,10,30,15.0,275.0,1.3,20.0,288.0,201.93,153.81
2016,5,1,10,45,13.5,258.0,1.3,21.0,270.0,192.93,146.22
2016,5,1,11,0,12.0,241.0,1.3,22.0,252.0,182.98,138.06
2016,5,1,11,15,9.5,208.0,1.25,22.5,217.0,160.36,120.49
2016,5,1,11,30,7.0,175.0,1.2,23.0,182.0,136.4,101.87
2016,5,1,11,45,31.5,302.5,1.15,23.5,332.5,238.85,179.54
2016,5,1,12,0,56.0,430.0,1.1,24.0,483.0,347.78,258.91
2016,5,1,12,15,36.5,369.0,1.05,24.0,404.0,302.19,225.25
2016,5,1,12,30,17.0,308.0,1.0,24.0,325.0,247.92,185.37
2016,5,1,12,45,34.5,363.0,1.0,24.0,395.5,310.8,232.42
2016,5,1,13,0,52.0,418.0,1.0,24.0,466.0,375.09,279.15
2016,5,1,13,15,453.5,278.5,1.05,24.0,685.0,606.2,450.61
2016,5,1,13,30,855.0,139.0,1.1,24.0,904.0,819.79,599.58
2016,5,1,13,45,528.5,282.5,1.15,24.0,751.5,727.27,532.22
2016,5,1,14,0,202.0,426.0,1.2,24.0,599.0,567.78,418.39
2016,5,1,14,15,103.5,302.5,1.2,24.0,391.0,375.99,283.09
2016,5,1,14,30,5.0,179.0,1.2,24.0,183.0,146.86,109.97
2016,5,1,14,45,399.0,156.0,1.25,24.0,453.0,579.46,443.31
2016,5,1,15,0,793.0,133.0,1.3,24.0,723.0,946.18,690.11
2016,5,1,15,15,778.5,130.0,1.25,23.5,681.5,946.23,687.53
2016,5,1,15,30,764.0,127.0,1.2,23.0,640.0,942.49,687.34
2016,5,1,15,45,674.5,146.5,1.15,23.0,576.0,893.19,656.5
2016,5,1,16,0,585.0,166.0,1.1,23.0,512.0,830.76,617.15
2016,5,1,16,15,548.0,160.5,1.0,22.5,462.0,780.54,585.92
2016,5,1,16,30,511.0,155.0,0.9,22.0,412.0,739.32,560.14
2016,5,1,16,45,364.5,160.0,0.85,22.0,333.0,598.4,461.04
2016,5,1,17,0,218.0,165.0,0.8,22.0,254.0,436.29,342.22
2016,5,1,17,15,199.0,144.0,0.75,21.5,216.5,371.46,296.24
2016,5,1,17,30,180.0,123.0,0.7,21.0,179.0,329.13,264.77
2016,5,1,17,45,155.5,101.5,0.65,20.5,143.5,280.28,226.67
2016,5,1,18,0,131.0,80.0,0.6,20.0,108.0,231.09,186.85
2016,5,1,18,15,95.5,59.0,0.6,19.5,76.5,172.47,137.76
2016,5,1,18,30,60.0,38.0,0.6,19.0,45.0,113.03,86.19
2016,5,1,18,45,30.0,19.0,0.6,19.0,22.5,54.37,21.19
2016,5,1,19,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,10.5,0.65,17.5,10.5,7.98,0.0
2016,5,2,6,0,0.0,21.0,0.7,18.0,21.0,16.0,7.79
2016,5,2,6,15,0.0,36.0,0.75,18.0,36.0,27.52,18.31
2016,5,2,6,30,0.0,51.0,0.8,18.0,51.0,38.72,28.46
2016,5,2,6,45,0.0,68.0,0.85,18.5,68.0,51.12,39.45
2016,5,2,7,0,0.0,85.0,0.9,19.0,85.0,63.42,50.12
2016,5,2,7,15,0.0,99.0,0.9,19.5,99.0,73.64,58.78
2016,5,2,7,30,0.0,113.0,0.9,20.0,113.0,83.8,67.2
2016,5,2,7,45,50.0,163.5,0.9,20.5,189.0,113.86,92.36
2016,5,2,8,0,100.0,214.0,0.9,21.0,265.0,143.72,116.74
2016,5,2,8,15,156.5,238.0,0.85,21.0,326.0,153.29,124.13
2016,5,2,8,30,213.0,262.0,0.8,21.0,387.0,167.23,135.11
2016,5,2,8,45,496.5,189.0,0.8,21.5,513.0,120.18,95.72
2016,5,2,9,0,780.0,116.0,0.8,22.0,639.0,89.53,69.98
2016,5,2,9,15,794.0,119.0,0.8,22.5,680.0,90.4,70.44
2016,5,2,9,30,808.0,122.0,0.8,23.0,721.0,91.18,70.76
2016,5,2,9,45,821.5,122.5,0.85,23.5,758.0,90.45,69.87
2016,5,2,10,0,835.0,123.0,0.9,24.0,795.0,120.83,76.02
2016,5,2,10,15,842.5,125.0,0.95,24.0,824.5,175.45,100.23
2016,5,2,10,30,850.0,127.0,1.0,24.0,854.0,231.0,138.26
2016,5,2,10,45,851.5,131.0,1.05,24.5,876.0,286.97,182.76
2016,5,2,11,0,853.0,135.0,1.1,25.0,898.0,342.85,229.38
2016,5,2,11,15,856.5,136.0,1.15,25.0,913.5,397.46,275.71
2016,5,2,11,30,860.0,137.0,1.2,25.0,929.0,451.79,321.17
2016,5,2,11,45,620.0,278.5,1.25,25.5,852.5,486.48,352.0
2016,5,2,12,0,380.0,420.0,1.3,26.0,776.0,506.11,368.18
2016,5,2,12,15,616.5,282.0,1.35,26.0,859.0,574.49,419.57
2016,5,2,12,30,853.0,144.0,1.4,26.0,942.0,651.51,477.65
2016,5,2,12,45,842.5,149.5,1.45,26.0,932.0,694.37,509.23
2016,5,2,13,0,832.0,155.0,1.5,26.0,922.0,744.87,545.2
2016,5,2,13,15,828.0,154.5,1.5,26.0,907.0,783.98,572.72
2016,5,2,13,30,824.0,154.0,1.5,26.0,892.0,820.3,597.8
2016,5,2,13,45,805.5,160.0,1.55,26.0,866.5,847.45,616.29
2016,5,2,14,0,787.0,166.0,1.6,26.0,841.0,870.74,632.42
2016,5,2,14,15,778.0,163.5,1.5,25.5,811.5,890.77,646.06
2016,5,2,14,30,769.0,161.0,1.4,25.0,782.0,907.21,657.4
2016,5,2,14,45,753.5,160.0,1.35,25.0,745.5,915.26,662.84
2016,5,2,15,0,738.0,159.0,1.3,25.0,709.0,928.45,671.77
2016,5,2,15,15,438.5,237.0,1.2,24.5,559.0,721.32,533.28
2016,5,2,15,30,139.0,315.0,1.1,24.0,409.0,469.28,353.25
2016,5,2,15,45,69.5,169.0,1.05,23.5,216.0,243.21,188.17
2016,5,2,16,0,0.0,23.0,1.0,23.0,23.0,17.61,8.72
2016,5,2,16,15,21.5,112.0,0.95,22.5,123.0,120.72,93.68
2016,5,2,16,30,43.0,201.0,0.9,22.0,223.0,245.62,193.14
2016,5,2,16,45,62.5,184.5,0.9,22.0,212.5,252.46,199.42
2016,5,2,17,0,82.0,168.0,0.9,22.0,202.0,258.9,205.96
2016,5,2,17,15,72.0,145.5,0.9,21.5,172.5,227.0,181.57
2016,5,2,17,30,62.0,123.0,0.9,21.0,143.0,194.54,156.25
2016,5,2,17,45,49.0,100.5,0.9,21.0,114.5,158.61,126.96
2016,5,2,18,0,36.0,78.0,0.9,21.0,86.0,121.94,96.34
2016,5,2,18,15,18.5,57.0,0.9,20.5,61.0,82.82,63.07
2016,5,2,18,30,1.0,36.0,0.9,20.0,36.0,34.44,22.0
2016,5,2,18,45,0.5,18.0,0.95,20.0,18.0,14.15,1.95
2016,5,2,19,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,3,5,45,0.0,5.5,1.2,17.0,5.5,4.16,0.0
2016,5,3,6,0,0.0,11.0,1.2,17.0,11.0,8.34,1.4
2016,5,3,6,15,0.0,18.5,1.15,17.0,18.5,14.06,6.66
2016,5,3,6,30,0.0,26.0,1.1,17.0,26.0,19.79,11.9
2016,5,3,6,45,0.0,35.0,1.1,17.0,35.0,26.7,18.12
2016,5,3,7,0,0.0,44.0,1.1,17.0,44.0,33.62,24.28
2016,5,3,7,15,70.5,106.5,1.05,17.0,135.5,76.26,61.72
2016,5,3,7,30,141.0,169.0,1.0,17.0,227.0,114.09,94.19
2016,5,3,7,45,72.0,163.0,1.0,17.5,192.5,114.09,93.58
2016,5,3,8,0,3.0,157.0,1.0,18.0,158.0,114.35,93.28
2016,5,3,8,15,42.0,208.0,1.0,18.0,232.5,140.94,115.4
2016,5,3,8,30,81.0,259.0,1.0,18.0,307.0,169.67,138.89
2016,5,3,8,45,42.0,216.0,1.05,18.5,241.0,147.15,119.46
2016,5,3,9,0,3.0,173.0,1.1,19.0,175.0,127.61,102.74
2016,5,3,9,15,30.5,250.5,1.05,19.5,273.0,166.71,134.58
2016,5,3,9,30,58.0,328.0,1.0,20.0,371.0,207.2,166.68
2016,5,3,9,45,143.0,359.5,1.0,20.5,473.0,210.41,168.41
2016,5,3,10,0,228.0,391.0,1.0,21.0,575.0,235.85,175.57
2016,5,3,10,15,167.0,405.5,0.95,21.5,543.5,258.09,189.29
2016,5,3,10,30,106.0,420.0,0.9,22.0,512.0,287.42,212.24
2016,5,3,10,45,137.0,437.0,0.85,22.5,558.5,305.45,223.84
2016,5,3,11,0,168.0,454.0,0.8,23.0,605.0,341.87,249.6
2016,5,3,11,15,244.5,448.5,0.75,23.0,672.5,376.51,273.81
2016,5,3,11,30,321.0,443.0,0.7,23.0,740.0,431.0,312.99
2016,5,3,11,45,595.5,293.0,0.7,23.0,849.0,485.15,351.82
2016,5,3,12,0,870.0,143.0,0.7,23.0,958.0,564.17,410.36
2016,5,3,12,15,870.0,143.0,0.7,23.0,958.0,614.05,448.08
2016,5,3,12,30,870.0,143.0,0.7,23.0,958.0,662.45,483.89
2016,5,3,12,45,867.0,143.5,0.7,23.5,950.0,707.49,515.41
2016,5,3,13,0,864.0,144.0,0.7,24.0,942.0,750.33,544.52
2016,5,3,13,15,860.5,143.5,0.75,23.5,927.0,789.6,573.51
2016,5,3,13,30,857.0,143.0,0.8,23.0,912.0,826.17,599.4
2016,5,3,13,45,508.0,286.5,0.85,23.0,739.5,714.51,521.76
2016,5,3,14,0,159.0,430.0,0.9,23.0,567.0,533.97,393.31
2016,5,3,14,15,86.0,339.5,0.9,23.0,413.0,376.25,282.66
2016,5,3,14,30,13.0,249.0,0.9,23.0,259.0,213.85,161.57
2016,5,3,14,45,228.0,270.0,0.95,23.0,440.5,500.64,380.88
2016,5,3,15,0,443.0,291.0,1.0,23.0,622.0,766.88,566.9
2016,5,3,15,15,349.0,299.0,1.0,23.0,550.5,674.6,501.35
2016,5,3,15,30,255.0,307.0,1.0,23.0,479.0,601.28,450.65
2016,5,3,15,45,150.5,276.0,1.0,23.0,375.5,445.4,339.64
2016,5,3,16,0,46.0,245.0,1.0,23.0,272.0,286.56,220.62
2016,5,3,16,15,378.5,174.0,0.95,22.5,368.0,623.65,480.59
2016,5,3,16,30,711.0,103.0,0.9,22.0,464.0,891.59,664.31
2016,5,3,16,45,542.0,124.0,0.85,22.0,382.0,744.55,563.39
2016,5,3,17,0,373.0,145.0,0.8,22.0,300.0,588.88,455.58
2016,5,3,17,15,347.0,128.5,0.7,21.5,257.0,541.44,424.02
2016,5,3,17,30,321.0,112.0,0.6,21.0,214.0,493.06,389.47
2016,5,3,17,45,286.0,94.0,0.5,20.5,172.5,410.78,328.39
2016,5,3,18,0,251.0,76.0,0.4,20.0,131.0,352.32,282.75
2016,5,3,18,15,198.5,58.0,0.4,19.5,94.0,278.74,223.05
2016,5,3,18,30,146.0,40.0,0.4,19.0,57.0,206.71,161.39
2016,5,3,18,45,73.0,20.0,0.4,18.5,28.5,105.07,56.83
2016,5,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
