Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,3,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,1.0,13.5,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,4,5,45,0.0,1.0,0.8,11.5,1.0,0.75,0.0
2016,5,4,6,0,0.0,2.0,0.9,12.0,2.0,1.51,0.0
2016,5,4,6,15,0.0,3.5,0.85,12.0,3.5,2.65,0.0
2016,5,4,6,30,0.0,5.0,0.8,12.0,5.0,3.79,0.0
2016,5,4,6,45,0.0,7.0,0.8,12.5,7.0,5.31,0.0
2016,5,4,7,0,0.0,9.0,0.8,13.0,9.0,6.83,0.54
2016,5,4,7,15,42.5,88.5,0.8,13.5,106.5,66.25,53.78
2016,5,4,7,30,85.0,168.0,0.8,14.0,204.0,115.49,96.49
2016,5,4,7,45,100.0,193.5,0.8,14.5,240.5,131.33,109.44
2016,5,4,8,0,115.0,219.0,0.8,15.0,277.0,142.0,117.89
2016,5,4,8,15,93.0,237.5,0.75,15.5,288.0,157.61,130.35
2016,5,4,8,30,71.0,256.0,0.7,16.0,299.0,168.02,138.26
2016,5,4,8,45,444.0,187.5,0.7,16.5,484.5,117.72,95.47
2016,5,4,9,0,817.0,119.0,0.7,17.0,670.0,92.29,73.71
2016,5,4,9,15,831.0,122.0,0.7,17.0,713.0,93.14,74.31
2016,5,4,9,30,845.0,125.0,0.7,17.0,756.0,93.89,74.76
2016,5,4,9,45,857.5,126.5,0.75,17.5,793.5,93.66,74.27
2016,5,4,10,0,870.0,128.0,0.8,18.0,831.0,129.05,81.77
2016,5,4,10,15,878.0,130.0,0.85,18.0,862.0,185.77,108.66
2016,5,4,10,30,886.0,132.0,0.9,18.0,893.0,243.47,149.51
2016,5,4,10,45,603.0,280.0,0.95,18.5,804.0,306.01,210.76
2016,5,4,11,0,320.0,428.0,1.0,19.0,715.0,362.43,264.75
2016,5,4,11,15,286.0,445.5,1.05,19.0,706.0,390.15,288.15
2016,5,4,11,30,252.0,463.0,1.1,19.0,697.0,414.91,308.84
2016,5,4,11,45,237.0,470.5,1.2,19.5,691.5,445.16,332.19
2016,5,4,12,0,222.0,478.0,1.3,20.0,686.0,466.11,348.27
2016,5,4,12,15,177.5,478.5,1.35,20.0,645.0,463.69,347.56
2016,5,4,12,30,133.0,479.0,1.4,20.0,604.0,456.38,342.91
2016,5,4,12,45,121.0,471.5,1.45,20.0,585.0,460.28,346.44
2016,5,4,13,0,109.0,464.0,1.5,20.0,566.0,453.94,342.43
2016,5,4,13,15,100.0,452.0,1.5,20.0,544.5,449.82,339.88
2016,5,4,13,30,91.0,440.0,1.5,20.0,523.0,444.02,336.06
2016,5,4,13,45,55.5,374.0,1.5,20.0,424.5,365.65,278.51
2016,5,4,14,0,20.0,308.0,1.5,20.0,326.0,266.25,203.86
2016,5,4,14,15,132.5,349.5,1.45,20.0,458.5,447.17,342.99
2016,5,4,14,30,245.0,391.0,1.4,20.0,591.0,625.08,471.79
2016,5,4,14,45,552.5,254.0,1.4,20.0,676.0,818.73,612.9
2016,5,4,15,0,860.0,117.0,1.4,20.0,761.0,981.74,722.02
2016,5,4,15,15,608.0,201.5,1.35,19.5,644.0,862.22,643.43
2016,5,4,15,30,356.0,286.0,1.3,19.0,527.0,679.41,516.09
2016,5,4,15,45,316.0,272.0,1.3,19.0,475.0,633.64,486.47
2016,5,4,16,0,276.0,258.0,1.3,19.0,423.0,585.66,453.29
2016,5,4,16,15,519.0,176.0,1.2,18.5,453.0,769.58,592.45
2016,5,4,16,30,762.0,94.0,1.1,18.0,483.0,925.38,698.15
2016,5,4,16,45,511.5,129.0,1.05,18.0,377.5,708.16,548.6
2016,5,4,17,0,261.0,164.0,1.0,18.0,272.0,476.99,379.41
2016,5,4,17,15,443.5,118.0,0.9,17.5,271.5,622.89,494.98
2016,5,4,17,30,626.0,72.0,0.8,17.0,271.0,744.67,581.43
2016,5,4,17,45,565.0,64.5,0.7,16.5,219.5,665.54,522.97
2016,5,4,18,0,504.0,57.0,0.6,16.0,168.0,586.97,464.49
2016,5,4,18,15,413.0,47.0,0.55,15.0,121.5,479.78,382.17
2016,5,4,18,30,322.0,37.0,0.5,14.0,75.0,376.87,297.08
2016,5,4,18,45,161.0,18.5,0.5,13.5,37.5,202.01,122.63
2016,5,4,19,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,5,5,5,45,0.0,0.5,1.0,10.0,0.5,0.38,0.0
2016,5,5,6,0,0.0,1.0,1.1,10.0,1.0,0.75,0.0
2016,5,5,6,15,0.0,2.0,1.15,10.0,2.0,1.51,0.0
2016,5,5,6,30,0.0,3.0,1.2,10.0,3.0,2.27,0.0
2016,5,5,6,45,0.0,4.0,1.25,10.5,4.0,3.03,0.0
2016,5,5,7,0,0.0,5.0,1.3,11.0,5.0,3.79,0.0
2016,5,5,7,15,0.0,9.5,1.35,11.0,9.5,7.22,0.92
2016,5,5,7,30,0.0,14.0,1.4,11.0,14.0,10.66,4.03
2016,5,5,7,45,41.5,115.0,1.5,11.5,136.5,84.59,70.07
2016,5,5,8,0,83.0,216.0,1.6,12.0,259.0,144.71,121.98
2016,5,5,8,15,41.5,167.0,1.65,12.0,188.5,117.8,98.15
2016,5,5,8,30,0.0,118.0,1.7,12.0,118.0,89.41,73.24
2016,5,5,8,45,0.0,102.5,1.75,12.0,102.5,78.61,63.65
2016,5,5,9,0,0.0,87.0,1.8,12.0,87.0,67.1,53.44
2016,5,5,9,15,0.0,53.5,1.8,12.0,53.5,41.19,30.66
2016,5,5,9,30,0.0,20.0,1.8,12.0,20.0,15.37,7.91
2016,5,5,9,45,0.0,26.0,1.85,12.5,26.0,20.02,11.95
2016,5,5,10,0,0.0,32.0,1.9,13.0,32.0,24.67,15.04
2016,5,5,10,15,0.0,62.0,1.9,13.0,62.0,47.95,34.39
2016,5,5,10,30,0.0,92.0,1.9,13.0,92.0,71.1,53.45
2016,5,5,10,45,20.0,239.0,1.95,13.0,257.0,173.86,135.95
2016,5,5,11,0,40.0,386.0,2.0,13.0,422.0,276.05,215.69
2016,5,5,11,15,34.5,377.5,2.0,13.0,409.0,277.15,216.5
2016,5,5,11,30,29.0,369.0,2.0,13.0,396.0,276.99,216.64
2016,5,5,11,45,46.0,406.0,2.0,13.0,449.0,317.29,247.85
2016,5,5,12,0,63.0,443.0,2.0,13.0,502.0,361.1,281.48
2016,5,5,12,15,58.0,437.0,1.95,13.0,492.0,364.7,284.27
2016,5,5,12,30,53.0,431.0,1.9,13.0,482.0,367.3,286.42
2016,5,5,12,45,41.0,400.0,1.9,13.0,439.0,344.53,269.23
2016,5,5,13,0,29.0,369.0,1.9,13.0,396.0,318.79,249.68
2016,5,5,13,15,27.0,357.5,1.9,12.5,383.0,314.32,247.03
2016,5,5,13,30,25.0,346.0,1.9,12.0,370.0,309.04,243.66
2016,5,5,13,45,17.5,282.5,1.9,12.0,299.5,240.18,189.97
2016,5,5,14,0,10.0,219.0,1.9,12.0,229.0,182.81,144.59
2016,5,5,14,15,9.5,213.0,1.9,11.5,221.5,178.51,141.76
2016,5,5,14,30,9.0,207.0,1.9,11.0,214.0,174.11,138.7
2016,5,5,14,45,10.0,218.5,1.95,11.0,226.5,186.15,148.78
2016,5,5,15,0,11.0,230.0,2.0,11.0,239.0,198.87,159.41
2016,5,5,15,15,7.5,204.5,1.95,10.5,210.5,174.31,139.91
2016,5,5,15,30,4.0,179.0,1.9,10.0,182.0,149.36,119.91
2016,5,5,15,45,16.5,204.5,1.9,10.0,214.5,187.41,152.25
2016,5,5,16,0,29.0,230.0,1.9,10.0,247.0,251.3,205.27
2016,5,5,16,15,22.5,205.5,1.8,9.5,218.5,201.28,164.86
2016,5,5,16,30,16.0,181.0,1.7,9.0,190.0,173.35,142.4
2016,5,5,16,45,11.5,161.0,1.65,9.0,167.0,151.9,124.81
2016,5,5,17,0,7.0,141.0,1.6,9.0,144.0,130.24,106.77
2016,5,5,17,15,3.5,122.0,1.55,8.5,123.5,110.51,90.34
2016,5,5,17,30,0.0,103.0,1.5,8.0,103.0,90.61,73.42
2016,5,5,17,45,0.0,83.0,1.5,8.0,83.0,72.55,57.82
2016,5,5,18,0,0.0,63.0,1.5,8.0,63.0,53.86,41.41
2016,5,5,18,15,0.0,45.5,1.5,7.5,45.5,37.53,26.92
2016,5,5,18,30,0.0,28.0,1.5,7.0,28.0,21.38,12.5
2016,5,5,18,45,0.0,15.5,1.5,7.0,15.5,11.8,2.4
2016,5,5,19,0,0.0,3.0,1.5,7.0,3.0,2.36,0.0
2016,5,5,19,15,0.0,1.5,1.5,6.5,1.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,1.5,0.75,8.0,1.5,0.0,0.0
2016,5,6,5,30,0.0,3.0,0.8,8.0,3.0,2.36,0.0
2016,5,6,5,45,0.0,13.0,0.85,8.5,13.0,9.88,1.19
2016,5,6,6,0,0.0,23.0,0.9,9.0,23.0,17.53,9.79
2016,5,6,6,15,0.0,37.5,0.95,9.0,37.5,28.67,20.24
2016,5,6,6,30,0.0,52.0,1.0,9.0,52.0,39.58,30.43
2016,5,6,6,45,0.0,68.5,1.1,9.5,68.5,51.65,41.45
2016,5,6,7,0,0.0,85.0,1.2,10.0,85.0,63.62,52.16
2016,5,6,7,15,52.5,129.0,1.25,10.5,150.5,91.59,76.93
2016,5,6,7,30,105.0,173.0,1.3,11.0,216.0,115.8,97.86
2016,5,6,7,45,116.5,197.5,1.4,11.5,252.0,130.08,109.76
2016,5,6,8,0,128.0,222.0,1.5,12.0,288.0,143.9,121.11
2016,5,6,8,15,70.0,211.0,1.55,12.5,247.5,143.43,120.04
2016,5,6,8,30,12.0,200.0,1.6,13.0,207.0,143.84,119.79
2016,5,6,8,45,138.0,253.5,1.65,13.5,346.5,161.77,134.43
2016,5,6,9,0,264.0,307.0,1.7,14.0,486.0,180.65,149.65
2016,5,6,9,15,173.0,326.5,1.7,14.5,447.0,197.37,162.88
2016,5,6,9,30,82.0,346.0,1.7,15.0,408.0,216.47,177.92
2016,5,6,9,45,110.0,372.0,1.7,15.5,459.0,229.92,188.17
2016,5,6,10,0,138.0,398.0,1.7,16.0,510.0,235.17,180.24
2016,5,6,10,15,86.0,376.5,1.65,16.0,447.0,250.44,191.36
2016,5,6,10,30,34.0,355.0,1.6,16.0,384.0,240.85,185.57
2016,5,6,10,45,111.0,406.0,1.6,16.0,505.0,284.35,216.07
2016,5,6,11,0,188.0,457.0,1.6,16.0,626.0,350.88,264.71
2016,5,6,11,15,256.0,453.0,1.6,16.0,688.0,384.61,289.69
2016,5,6,11,30,324.0,449.0,1.6,16.0,750.0,437.45,329.86
2016,5,6,11,45,162.0,251.0,1.6,16.5,401.5,259.65,199.31
2016,5,6,12,0,0.0,53.0,1.6,17.0,53.0,41.18,27.92
2016,5,6,12,15,77.5,268.0,1.6,17.0,341.0,254.11,197.6
2016,5,6,12,30,155.0,483.0,1.6,17.0,629.0,473.52,361.73
2016,5,6,12,45,201.0,474.5,1.6,17.0,662.0,517.15,393.31
2016,5,6,13,0,247.0,466.0,1.6,17.0,695.0,571.42,433.53
2016,5,6,13,15,128.5,337.0,1.6,17.0,456.0,386.51,298.02
2016,5,6,13,30,10.0,208.0,1.6,17.0,217.0,171.69,132.23
2016,5,6,13,45,256.0,274.0,1.6,17.0,495.5,474.52,370.92
2016,5,6,14,0,502.0,340.0,1.6,17.0,774.0,785.04,593.79
2016,5,6,14,15,441.0,347.0,1.55,17.0,719.0,761.15,573.63
2016,5,6,14,30,380.0,354.0,1.5,17.0,664.0,714.77,541.53
2016,5,6,14,45,230.0,350.5,1.5,17.0,536.0,585.26,448.2
2016,5,6,15,0,80.0,347.0,1.5,17.0,408.0,402.15,311.81
2016,5,6,15,15,133.0,333.0,1.45,17.0,427.0,472.38,367.71
2016,5,6,15,30,186.0,319.0,1.4,17.0,446.0,520.35,405.17
2016,5,6,15,45,238.0,288.0,1.35,17.0,439.0,547.67,427.75
2016,5,6,16,0,290.0,257.0,1.3,17.0,432.0,598.41,467.03
2016,5,6,16,15,347.5,221.5,1.2,16.5,413.0,622.09,487.58
2016,5,6,16,30,405.0,186.0,1.1,16.0,394.0,668.11,523.81
2016,5,6,16,45,418.5,161.5,1.05,16.0,356.5,654.49,515.71
2016,5,6,17,0,432.0,137.0,1.0,16.0,319.0,637.65,505.8
2016,5,6,17,15,386.0,127.5,0.9,15.5,274.0,578.25,463.0
2016,5,6,17,30,340.0,118.0,0.8,15.0,229.0,518.76,419.16
2016,5,6,17,45,299.5,100.5,0.7,14.5,185.0,432.53,353.94
2016,5,6,18,0,259.0,83.0,0.6,14.0,141.0,370.01,304.2
2016,5,6,18,15,204.0,64.0,0.6,13.5,102.5,292.88,240.5
2016,5,6,18,30,149.0,45.0,0.6,13.0,64.0,217.42,175.16
2016,5,6,18,45,74.5,27.0,0.6,12.5,36.5,124.5,81.6
2016,5,6,19,0,0.0,9.0,0.6,12.0,9.0,7.08,0.0
2016,5,6,19,15,0.0,4.5,0.6,12.0,4.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,7,5,15,27.0,5.0,0.7,7.5,5.5,0.0,0.0
2016,5,7,5,30,54.0,10.0,0.8,8.0,11.0,7.87,0.0
2016,5,7,5,45,183.0,24.5,0.95,8.5,44.0,18.72,7.94
2016,5,7,6,0,312.0,39.0,1.1,9.0,77.0,31.79,22.35
2016,5,7,6,15,402.5,49.5,1.1,9.5,123.5,40.1,30.46
2016,5,7,6,30,493.0,60.0,1.1,10.0,170.0,48.4,38.26
2016,5,7,6,45,552.0,68.0,1.15,11.0,221.5,54.42,43.68
2016,5,7,7,0,611.0,76.0,1.2,12.0,273.0,60.38,48.84
2016,5,7,7,15,653.0,82.0,1.2,12.5,326.5,64.59,52.39
2016,5,7,7,30,695.0,88.0,1.2,13.0,380.0,68.74,55.79
2016,5,7,7,45,723.5,93.5,1.3,14.0,432.5,72.22,58.42
2016,5,7,8,0,752.0,99.0,1.4,15.0,485.0,81.85,66.35
2016,5,7,8,15,775.0,103.0,1.4,15.5,535.5,84.15,67.95
2016,5,7,8,30,798.0,107.0,1.4,16.0,586.0,86.34,69.47
2016,5,7,8,45,812.0,112.0,1.45,17.0,632.5,88.81,71.09
2016,5,7,9,0,826.0,117.0,1.5,18.0,679.0,91.09,72.53
2016,5,7,9,15,839.0,119.5,1.45,18.0,721.5,91.66,72.81
2016,5,7,9,30,852.0,122.0,1.4,18.0,764.0,92.14,73.04
2016,5,7,9,45,868.0,121.0,1.4,18.5,802.0,101.01,80.18
2016,5,7,10,0,884.0,120.0,1.4,19.0,840.0,131.19,80.33
2016,5,7,10,15,891.0,122.0,1.4,19.0,870.0,188.25,109.14
2016,5,7,10,30,898.0,124.0,1.4,19.0,900.0,246.16,151.07
2016,5,7,10,45,893.0,131.0,1.4,19.5,920.5,304.52,199.25
2016,5,7,11,0,888.0,138.0,1.4,20.0,941.0,362.06,248.57
2016,5,7,11,15,890.0,139.5,1.4,20.0,955.5,418.06,296.94
2016,5,7,11,30,892.0,141.0,1.4,20.0,970.0,473.6,344.08
2016,5,7,11,45,871.0,156.5,1.45,20.5,971.5,525.97,387.24
2016,5,7,12,0,850.0,172.0,1.5,21.0,973.0,581.48,430.81
2016,5,7,12,15,848.0,172.0,1.5,21.0,971.5,631.31,469.56
2016,5,7,12,30,846.0,172.0,1.5,21.0,970.0,679.49,506.04
2016,5,7,12,45,806.0,196.0,1.55,21.0,951.5,718.37,534.99
2016,5,7,13,0,766.0,220.0,1.6,21.0,933.0,759.54,564.52
2016,5,7,13,15,760.0,218.5,1.6,21.0,916.0,795.9,590.53
2016,5,7,13,30,754.0,217.0,1.6,21.0,899.0,829.3,614.17
2016,5,7,13,45,383.0,230.0,1.6,21.0,576.0,558.25,423.69
2016,5,7,14,0,12.0,243.0,1.6,21.0,253.0,204.46,155.28
2016,5,7,14,15,72.5,321.5,1.5,20.5,380.5,346.9,267.06
2016,5,7,14,30,133.0,400.0,1.4,20.0,508.0,508.47,386.71
2016,5,7,14,45,360.5,327.0,1.35,20.0,603.0,686.47,518.42
2016,5,7,15,0,588.0,254.0,1.3,20.0,698.0,872.22,648.44
2016,5,7,15,15,383.0,287.0,1.2,20.0,570.0,695.28,523.13
2016,5,7,15,30,178.0,320.0,1.1,20.0,442.0,513.19,391.56
2016,5,7,15,45,374.5,256.5,1.05,20.0,490.0,674.93,514.71
2016,5,7,16,0,571.0,193.0,1.0,20.0,538.0,837.07,629.35
2016,5,7,16,15,543.5,184.5,0.95,20.0,490.0,804.56,606.48
2016,5,7,16,30,516.0,176.0,0.9,20.0,442.0,769.58,584.19
2016,5,7,16,45,512.5,155.5,0.85,20.0,396.0,742.33,567.35
2016,5,7,17,0,509.0,135.0,0.8,20.0,350.0,712.16,547.89
2016,5,7,17,15,463.0,124.0,0.7,19.5,299.5,649.62,505.37
2016,5,7,17,30,417.0,113.0,0.6,19.0,249.0,586.68,461.47
2016,5,7,17,45,362.5,98.5,0.55,18.5,201.0,511.27,406.73
2016,5,7,18,0,308.0,84.0,0.5,18.0,153.0,437.07,350.1
2016,5,7,18,15,231.0,66.5,0.5,17.5,110.5,320.96,258.58
2016,5,7,18,30,154.0,49.0,0.5,17.0,68.0,229.58,181.98
2016,5,7,18,45,77.0,29.0,0.55,17.0,38.5,131.92,87.81
2016,5,7,19,0,0.0,9.0,0.6,17.0,9.0,7.08,0.0
2016,5,7,19,15,0.0,4.5,0.6,17.0,4.5,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,5,8,5,15,14.0,5.0,1.1,16.0,5.0,0.0,0.0
2016,5,8,5,30,28.0,10.0,1.1,16.0,10.0,7.87,0.0
2016,5,8,5,45,119.0,27.5,1.15,16.0,41.0,20.68,9.48
2016,5,8,6,0,210.0,45.0,1.2,16.0,72.0,33.64,23.3
2016,5,8,6,15,291.0,59.5,1.2,16.5,115.0,44.34,33.27
2016,5,8,6,30,372.0,74.0,1.2,17.0,158.0,54.96,42.91
2016,5,8,6,45,287.0,99.0,1.25,17.5,174.0,71.34,57.34
2016,5,8,7,0,202.0,124.0,1.3,18.0,190.0,85.91,69.89
2016,5,8,7,15,389.0,115.0,1.3,18.5,269.5,81.0,65.33
2016,5,8,7,30,576.0,106.0,1.3,19.0,349.0,79.0,63.28
2016,5,8,7,45,612.5,116.0,1.35,20.0,405.0,85.02,67.95
2016,5,8,8,0,649.0,126.0,1.4,21.0,461.0,90.77,72.3
2016,5,8,8,15,342.0,182.0,1.4,21.0,360.0,115.36,92.75
2016,5,8,8,30,35.0,238.0,1.4,21.0,259.0,158.2,128.0
2016,5,8,8,45,384.0,195.0,1.4,21.5,456.0,119.76,95.48
2016,5,8,9,0,733.0,152.0,1.4,22.0,653.0,101.12,79.65
2016,5,8,9,15,747.5,156.0,1.45,22.0,694.0,101.63,79.91
2016,5,8,9,30,762.0,160.0,1.5,22.0,735.0,102.03,80.06
2016,5,8,9,45,771.5,164.0,1.6,22.5,770.0,111.42,87.48
2016,5,8,10,0,781.0,168.0,1.7,23.0,805.0,142.38,89.39
2016,5,8,10,15,788.5,170.5,1.75,23.0,833.5,195.37,116.81
2016,5,8,10,30,796.0,173.0,1.8,23.0,862.0,249.52,155.78
2016,5,8,10,45,791.0,181.0,1.85,23.0,881.5,304.84,201.15
2016,5,8,11,0,786.0,189.0,1.9,23.0,901.0,359.64,247.84
2016,5,8,11,15,791.0,190.0,1.85,23.0,916.5,413.08,293.12
2016,5,8,11,30,796.0,191.0,1.8,23.0,932.0,466.66,337.72
2016,5,8,11,45,802.5,188.5,1.75,23.5,941.0,518.6,379.25
2016,5,8,12,0,809.0,186.0,1.7,24.0,950.0,570.28,419.2
2016,5,8,12,15,810.0,186.0,1.7,24.0,951.0,620.01,457.53
2016,5,8,12,30,811.0,186.0,1.7,24.0,952.0,668.5,493.94
2016,5,8,12,45,412.0,223.5,1.7,24.0,613.0,476.42,358.34
2016,5,8,13,0,13.0,261.0,1.7,24.0,274.0,213.41,159.88
2016,5,8,13,15,141.0,353.0,1.65,24.0,481.5,409.71,309.27
2016,5,8,13,30,269.0,445.0,1.6,24.0,689.0,618.37,457.75
2016,5,8,13,45,523.5,315.5,1.55,24.0,775.0,754.98,555.69
2016,5,8,14,0,778.0,186.0,1.5,24.0,861.0,883.62,645.32
2016,5,8,14,15,580.5,270.0,1.45,24.0,764.0,821.29,600.08
2016,5,8,14,30,383.0,354.0,1.4,24.0,667.0,717.67,527.75
2016,5,8,14,45,219.0,342.5,1.4,24.0,520.0,544.39,407.3
2016,5,8,15,0,55.0,331.0,1.4,24.0,373.0,360.46,272.22
2016,5,8,15,15,374.0,250.0,1.3,23.5,508.5,671.09,505.86
2016,5,8,15,30,693.0,169.0,1.2,23.0,644.0,927.52,680.69
2016,5,8,15,45,666.5,166.0,1.2,23.0,597.0,907.9,666.43
2016,5,8,16,0,640.0,163.0,1.2,23.0,550.0,884.69,653.41
2016,5,8,16,15,613.0,156.0,1.1,22.5,501.5,853.31,634.77
2016,5,8,16,30,586.0,149.0,1.0,22.0,453.0,818.85,613.95
2016,5,8,16,45,548.0,141.5,0.9,22.0,402.0,760.85,575.7
2016,5,8,17,0,510.0,134.0,0.8,22.0,351.0,711.79,543.18
2016,5,8,17,15,466.5,123.5,0.7,21.5,301.0,652.3,503.4
2016,5,8,17,30,423.0,113.0,0.6,21.0,251.0,592.34,462.03
2016,5,8,17,45,375.0,97.5,0.5,20.5,204.0,521.54,410.97
2016,5,8,18,0,327.0,82.0,0.4,20.0,157.0,451.49,357.9
2016,5,8,18,15,253.0,65.0,0.45,19.5,114.0,357.51,284.48
2016,5,8,18,30,179.0,48.0,0.5,19.0,71.0,247.8,195.46
2016,5,8,18,45,103.0,29.0,0.55,18.5,40.5,153.36,105.11
2016,5,8,19,0,27.0,10.0,0.6,18.0,10.0,29.09,0.0
2016,5,8,19,15,13.5,5.0,0.6,17.5,5.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,5.0,0.55,12.0,5.0,0.0,0.0
2016,5,9,5,30,0.0,10.0,0.5,12.0,10.0,7.87,0.0
2016,5,9,5,45,94.5,29.0,0.5,12.5,41.0,21.73,10.95
2016,5,9,6,0,189.0,48.0,0.5,13.0,72.0,35.64,25.46
2016,5,9,6,15,264.5,64.5,0.4,13.0,115.0,47.59,36.72
2016,5,9,6,30,340.0,81.0,0.3,13.0,158.0,59.37,47.6
2016,5,9,6,45,254.0,104.0,0.25,13.5,170.5,74.05,60.65
2016,5,9,7,0,168.0,127.0,0.2,14.0,183.0,89.04,73.62
2016,5,9,7,15,325.5,127.0,0.2,14.5,258.0,89.88,73.99
2016,5,9,7,30,483.0,127.0,0.2,15.0,333.0,89.4,73.19
2016,5,9,7,45,404.5,165.5,0.2,15.5,352.5,110.28,90.73
2016,5,9,8,0,326.0,204.0,0.2,16.0,372.0,133.67,109.94
2016,5,9,8,15,300.5,232.5,0.25,16.5,399.5,147.71,121.02
2016,5,9,8,30,275.0,261.0,0.3,17.0,427.0,160.84,131.27
2016,5,9,8,45,334.5,268.5,0.35,17.5,487.0,165.09,134.12
2016,5,9,9,0,394.0,276.0,0.4,18.0,547.0,169.24,136.93
2016,5,9,9,15,302.5,318.0,0.4,18.0,533.5,185.02,149.41
2016,5,9,9,30,211.0,360.0,0.4,18.0,520.0,213.02,171.56
2016,5,9,9,45,250.5,371.5,0.4,18.5,570.5,203.06,162.75
2016,5,9,10,0,290.0,383.0,0.4,19.0,621.0,224.8,164.64
2016,5,9,10,15,182.5,396.0,0.4,19.0,548.0,258.98,189.68
2016,5,9,10,30,75.0,409.0,0.4,19.0,475.0,278.2,207.68
2016,5,9,10,45,118.0,433.5,0.45,19.5,540.0,301.33,222.96
2016,5,9,11,0,161.0,458.0,0.5,20.0,605.0,344.33,253.5
2016,5,9,11,15,176.5,466.0,0.55,20.0,629.5,374.18,275.9
2016,5,9,11,30,192.0,474.0,0.6,20.0,654.0,406.13,299.99
2016,5,9,11,45,115.5,440.0,0.65,20.5,548.5,369.47,274.87
2016,5,9,12,0,39.0,406.0,0.7,21.0,443.0,322.9,241.59
2016,5,9,12,15,45.0,417.0,0.75,21.0,460.0,342.9,256.94
2016,5,9,12,30,51.0,428.0,0.8,21.0,477.0,364.02,272.64
2016,5,9,12,45,146.0,448.0,0.85,21.5,585.0,459.87,342.64
2016,5,9,13,0,241.0,468.0,0.9,22.0,693.0,561.71,414.7
2016,5,9,13,15,193.0,463.0,0.9,22.0,641.5,541.65,399.82
2016,5,9,13,30,145.0,458.0,0.9,22.0,590.0,516.68,382.3
2016,5,9,13,45,136.0,444.5,0.9,22.5,566.0,512.63,379.46
2016,5,9,14,0,127.0,431.0,0.9,23.0,542.0,506.68,375.1
2016,5,9,14,15,228.0,402.0,0.9,23.0,592.5,584.25,432.66
2016,5,9,14,30,329.0,373.0,0.9,23.0,643.0,685.88,504.35
2016,5,9,14,45,328.5,355.0,0.9,23.0,614.5,684.31,503.52
2016,5,9,15,0,328.0,337.0,0.9,23.0,586.0,680.5,502.4
2016,5,9,15,15,450.0,274.0,0.85,23.0,595.0,771.55,567.42
2016,5,9,15,30,572.0,211.0,0.8,23.0,604.0,839.9,615.6
2016,5,9,15,45,390.5,241.5,0.8,23.0,501.5,698.85,518.73
2016,5,9,16,0,209.0,272.0,0.8,23.0,399.0,507.84,384.93
2016,5,9,16,15,170.0,249.0,0.75,22.5,347.0,448.62,344.76
2016,5,9,16,30,131.0,226.0,0.7,22.0,295.0,388.14,301.28
2016,5,9,16,45,114.5,201.0,0.65,22.0,257.0,347.04,271.51
2016,5,9,17,0,98.0,176.0,0.6,22.0,219.0,282.71,223.4
2016,5,9,17,15,88.0,154.0,0.55,21.5,188.5,251.41,200.28
2016,5,9,17,30,78.0,132.0,0.5,21.0,158.0,219.61,175.92
2016,5,9,17,45,65.0,109.5,0.45,20.5,128.5,183.64,147.4
2016,5,9,18,0,52.0,87.0,0.4,20.0,99.0,147.04,117.51
2016,5,9,18,15,35.0,65.5,0.4,19.5,72.5,107.68,84.41
2016,5,9,18,30,18.0,44.0,0.4,19.0,46.0,66.91,49.53
2016,5,9,18,45,9.0,25.5,0.4,19.0,26.5,36.03,20.97
2016,5,9,19,0,0.0,7.0,0.4,19.0,7.0,5.51,0.0
2016,5,9,19,15,0.0,3.5,0.4,19.0,3.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,3.0,0.3,16.0,3.0,0.0,0.0
2016,5,10,5,30,0.0,6.0,0.3,16.0,6.0,4.72,0.0
2016,5,10,5,45,0.0,22.0,0.3,16.5,22.0,16.8,7.3
2016,5,10,6,0,0.0,38.0,0.3,17.0,38.0,28.58,19.02
2016,5,10,6,15,4.0,58.5,0.25,17.0,59.5,43.24,32.37
2016,5,10,6,30,8.0,79.0,0.2,17.0,81.0,57.78,45.46
2016,5,10,6,45,18.0,100.0,0.2,17.5,105.5,72.6,58.42
2016,5,10,7,0,28.0,121.0,0.2,18.0,130.0,85.33,69.25
2016,5,10,7,15,14.0,112.5,0.3,18.5,117.0,83.15,67.06
2016,5,10,7,30,0.0,104.0,0.4,19.0,104.0,78.08,62.39
2016,5,10,7,45,93.0,164.0,0.5,20.0,212.5,111.79,90.56
2016,5,10,8,0,186.0,224.0,0.6,21.0,321.0,146.4,118.64
2016,5,10,8,15,450.0,179.0,0.7,21.5,444.5,116.08,92.8
2016,5,10,8,30,714.0,134.0,0.8,22.0,568.0,93.69,73.8
2016,5,10,8,45,732.0,139.0,0.9,22.5,613.5,95.35,74.87
2016,5,10,9,0,750.0,144.0,1.0,23.0,659.0,96.86,75.77
2016,5,10,9,15,764.0,147.5,1.05,23.5,700.0,105.87,82.85
2016,5,10,9,30,778.0,151.0,1.1,24.0,741.0,106.21,82.75
2016,5,10,9,45,776.0,161.5,1.2,24.5,773.5,109.87,85.42
2016,5,10,10,0,774.0,172.0,1.3,25.0,806.0,146.84,90.99
2016,5,10,10,15,615.0,260.5,1.3,25.0,776.0,216.45,138.16
2016,5,10,10,30,456.0,349.0,1.3,25.0,746.0,281.08,191.51
2016,5,10,10,45,620.5,270.0,1.35,25.0,824.5,310.23,209.03
2016,5,10,11,0,785.0,191.0,1.4,25.0,903.0,362.58,247.4
2016,5,10,11,15,604.0,295.0,1.3,24.5,848.5,407.84,289.89
2016,5,10,11,30,423.0,399.0,1.2,24.0,794.0,443.84,322.09
2016,5,10,11,45,425.0,403.0,1.15,24.0,802.5,483.33,352.41
2016,5,10,12,0,427.0,407.0,1.1,24.0,811.0,523.06,382.12
2016,5,10,12,15,317.5,444.5,1.1,24.0,745.5,522.18,382.58
2016,5,10,12,30,208.0,482.0,1.1,24.0,680.0,507.02,372.13
2016,5,10,12,45,508.5,331.5,1.15,24.5,808.0,628.15,460.94
2016,5,10,13,0,809.0,181.0,1.2,25.0,936.0,754.74,550.97
2016,5,10,13,15,638.0,277.5,1.2,25.0,867.5,751.69,545.96
2016,5,10,13,30,467.0,374.0,1.2,25.0,799.0,728.95,528.47
2016,5,10,13,45,493.5,341.0,1.2,25.0,780.0,752.19,546.16
2016,5,10,14,0,520.0,308.0,1.2,25.0,761.0,773.05,561.83
2016,5,10,14,15,382.5,351.5,1.2,25.0,678.5,695.48,508.39
2016,5,10,14,30,245.0,395.0,1.2,25.0,596.0,628.78,461.3
2016,5,10,14,45,275.5,369.0,1.25,25.0,586.0,647.56,477.21
2016,5,10,15,0,306.0,343.0,1.3,25.0,576.0,665.12,491.64
2016,5,10,15,15,189.5,324.5,1.25,25.0,466.5,518.72,388.39
2016,5,10,15,30,73.0,306.0,1.2,25.0,357.0,366.59,277.32
2016,5,10,15,45,362.0,232.0,1.15,25.0,455.5,633.72,479.07
2016,5,10,16,0,651.0,158.0,1.1,25.0,554.0,890.6,654.07
2016,5,10,16,15,398.0,192.5,1.0,24.5,428.5,664.71,498.77
2016,5,10,16,30,145.0,227.0,0.9,24.0,303.0,403.35,309.93
2016,5,10,16,45,134.5,202.5,0.85,24.0,267.5,368.91,287.11
2016,5,10,17,0,124.0,178.0,0.8,24.0,232.0,333.33,261.29
2016,5,10,17,15,108.0,157.0,0.7,23.5,199.5,296.3,233.88
2016,5,10,17,30,92.0,136.0,0.6,23.0,167.0,258.94,205.5
2016,5,10,17,45,211.5,110.0,0.55,22.5,164.0,362.24,289.48
2016,5,10,18,0,331.0,84.0,0.5,22.0,161.0,457.49,362.3
2016,5,10,18,15,257.5,67.5,0.5,21.0,118.0,364.56,288.83
2016,5,10,18,30,184.0,51.0,0.5,20.0,75.0,256.62,202.14
2016,5,10,18,45,107.0,31.0,0.5,19.5,43.5,161.49,114.63
2016,5,10,19,0,30.0,11.0,0.5,19.0,12.0,32.25,0.0
2016,5,10,19,15,15.0,5.5,0.5,19.0,6.0,4.33,0.0
2016,5,10,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,2.0,0.6,15.5,2.0,1.57,0.0
2016,5,11,5,30,0.0,4.0,0.7,16.0,4.0,3.15,0.0
2016,5,11,5,45,0.0,13.0,0.8,16.5,13.0,9.88,2.08
2016,5,11,6,0,0.0,22.0,0.9,17.0,22.0,16.75,8.83
2016,5,11,6,15,0.0,34.5,0.95,17.5,34.5,26.34,17.51
2016,5,11,6,30,0.0,47.0,1.0,18.0,47.0,35.96,26.14
2016,5,11,6,45,0.0,60.5,1.05,18.5,60.5,46.28,35.24
2016,5,11,7,0,0.0,74.0,1.1,19.0,74.0,56.27,43.87
2016,5,11,7,15,0.0,92.5,1.1,19.5,92.5,69.63,55.25
2016,5,11,7,30,0.0,111.0,1.1,20.0,111.0,82.84,66.29
2016,5,11,7,45,0.0,125.0,1.15,20.5,125.0,92.92,74.49
2016,5,11,8,0,0.0,139.0,1.2,21.0,139.0,102.94,82.52
2016,5,11,8,15,0.5,151.0,1.2,21.0,151.0,111.56,89.45
2016,5,11,8,30,1.0,163.0,1.2,21.0,163.0,120.11,96.28
2016,5,11,8,45,24.5,226.0,1.25,21.5,243.0,152.45,122.51
2016,5,11,9,0,48.0,289.0,1.3,22.0,323.0,186.72,149.77
2016,5,11,9,15,152.0,322.0,1.3,22.0,436.5,194.71,155.72
2016,5,11,9,30,256.0,355.0,1.3,22.0,550.0,198.12,158.1
2016,5,11,9,45,378.5,331.0,1.35,22.5,634.0,189.3,150.43
2016,5,11,10,0,501.0,307.0,1.4,23.0,718.0,192.82,133.35
2016,5,11,10,15,653.5,231.0,1.4,23.0,787.5,206.3,129.78
2016,5,11,10,30,806.0,155.0,1.4,23.0,857.0,244.55,151.36
2016,5,11,10,45,411.0,225.5,1.4,23.0,584.5,238.72,165.11
2016,5,11,11,0,16.0,296.0,1.4,23.0,312.0,222.75,167.43
2016,5,11,11,15,158.5,375.0,1.35,22.5,524.0,314.73,233.72
2016,5,11,11,30,301.0,454.0,1.3,22.0,736.0,432.76,318.96
2016,5,11,11,45,281.5,463.5,1.3,22.0,728.5,458.47,338.71
2016,5,11,12,0,262.0,473.0,1.3,22.0,721.0,482.53,357.28
2016,5,11,12,15,267.0,471.5,1.25,22.0,725.0,511.67,378.85
2016,5,11,12,30,272.0,470.0,1.2,22.0,729.0,540.83,400.05
2016,5,11,12,45,278.5,464.5,1.2,22.0,727.0,567.78,419.77
2016,5,11,13,0,285.0,459.0,1.2,22.0,725.0,594.19,438.93
2016,5,11,13,15,226.0,459.5,1.15,22.0,669.0,564.3,417.63
2016,5,11,13,30,167.0,460.0,1.1,22.0,613.0,536.24,397.51
2016,5,11,13,45,108.0,422.5,1.1,22.0,520.5,469.12,349.97
2016,5,11,14,0,49.0,385.0,1.1,22.0,428.0,377.48,283.68
2016,5,11,14,15,84.0,392.0,1.05,22.0,462.5,423.95,319.34
2016,5,11,14,30,119.0,399.0,1.0,22.0,497.0,493.85,370.2
2016,5,11,14,45,167.5,380.5,1.0,22.0,511.5,533.37,399.93
2016,5,11,15,0,216.0,362.0,1.0,22.0,526.0,573.58,430.29
2016,5,11,15,15,181.5,342.5,0.95,22.0,475.5,530.14,399.29
2016,5,11,15,30,147.0,323.0,0.9,22.0,425.0,484.35,366.95
2016,5,11,15,45,181.5,298.0,0.9,22.0,415.0,500.58,381.45
2016,5,11,16,0,216.0,273.0,0.9,22.0,405.0,515.64,394.68
2016,5,11,16,15,249.0,244.0,0.85,22.0,384.0,547.62,419.34
2016,5,11,16,30,282.0,215.0,0.8,22.0,363.0,552.26,424.79
2016,5,11,16,45,343.0,180.5,0.75,22.0,341.5,575.38,444.57
2016,5,11,17,0,404.0,146.0,0.7,22.0,320.0,620.23,478.79
2016,5,11,17,15,361.0,135.5,0.6,21.5,276.0,562.94,437.95
2016,5,11,17,30,318.0,125.0,0.5,21.0,232.0,482.88,380.81
2016,5,11,17,45,287.5,106.0,0.4,21.0,190.0,427.57,339.61
2016,5,11,18,0,257.0,87.0,0.3,21.0,148.0,372.16,296.5
2016,5,11,18,15,202.0,68.5,0.3,20.5,109.0,295.92,235.99
2016,5,11,18,30,147.0,50.0,0.3,20.0,70.0,221.66,174.48
2016,5,11,18,45,73.5,31.5,0.35,20.0,41.5,133.78,95.09
2016,5,11,19,0,0.0,13.0,0.4,20.0,13.0,10.23,0.0
2016,5,11,19,15,0.0,6.5,0.4,19.5,6.5,5.11,0.0
2016,5,11,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,12,5,15,30.0,7.0,0.35,15.5,8.0,5.51,0.0
2016,5,12,5,30,60.0,14.0,0.4,16.0,16.0,11.02,0.0
2016,5,12,5,45,166.0,30.0,0.5,16.5,49.0,22.68,12.36
2016,5,12,6,0,272.0,46.0,0.6,17.0,82.0,34.73,24.36
2016,5,12,6,15,351.5,58.0,0.6,17.5,126.5,43.79,32.79
2016,5,12,6,30,431.0,70.0,0.6,18.0,171.0,52.84,40.96
2016,5,12,6,45,487.5,79.0,0.6,18.5,220.5,61.77,48.78
2016,5,12,7,0,544.0,88.0,0.6,19.0,270.0,68.04,54.09
2016,5,12,7,15,272.0,98.0,0.6,19.5,189.0,68.15,53.94
2016,5,12,7,30,0.0,108.0,0.6,20.0,108.0,80.85,64.55
2016,5,12,7,45,0.0,116.0,0.6,20.5,116.0,86.9,69.3
2016,5,12,8,0,0.0,124.0,0.6,21.0,124.0,92.89,73.95
2016,5,12,8,15,1.0,146.5,0.6,21.5,147.5,108.61,86.68
2016,5,12,8,30,2.0,169.0,0.6,22.0,171.0,124.1,99.0
2016,5,12,8,45,4.0,181.5,0.6,22.5,184.5,132.93,105.7
2016,5,12,9,0,6.0,194.0,0.6,23.0,198.0,141.68,112.29
2016,5,12,9,15,14.0,237.5,0.55,23.0,248.0,170.09,134.86
2016,5,12,9,30,22.0,281.0,0.5,23.0,298.0,197.48,156.19
2016,5,12,9,45,30.0,311.5,0.5,23.5,336.0,199.01,156.63
2016,5,12,10,0,38.0,342.0,0.5,24.0,374.0,219.97,163.89
2016,5,12,10,15,51.0,372.5,0.4,24.0,416.5,245.55,181.23
2016,5,12,10,30,64.0,403.0,0.3,24.0,459.0,273.7,200.57
2016,5,12,10,45,64.5,414.5,0.25,24.5,472.0,290.89,212.35
2016,5,12,11,0,65.0,426.0,0.2,25.0,485.0,308.49,224.52
2016,5,12,11,15,130.0,451.0,0.15,25.0,572.0,349.3,252.27
2016,5,12,11,30,195.0,476.0,0.1,25.0,659.0,409.41,293.8
2016,5,12,11,45,263.0,465.0,0.1,25.5,714.0,450.76,322.08
2016,5,12,12,0,331.0,454.0,0.1,26.0,769.0,507.0,360.71
2016,5,12,12,15,593.0,301.0,0.15,26.0,864.5,579.38,412.74
2016,5,12,12,30,855.0,148.0,0.2,26.0,960.0,662.83,472.93
2016,5,12,12,45,836.5,158.5,0.3,26.0,948.5,712.78,507.84
2016,5,12,13,0,818.0,169.0,0.4,26.0,937.0,752.43,536.07
2016,5,12,13,15,814.0,168.0,0.45,26.0,921.5,790.35,562.4
2016,5,12,13,30,810.0,167.0,0.5,26.0,906.0,825.5,586.61
2016,5,12,13,45,806.0,164.0,0.55,26.0,884.0,855.9,606.71
2016,5,12,14,0,802.0,161.0,0.6,26.0,862.0,883.13,624.9
2016,5,12,14,15,793.5,159.0,0.65,25.5,832.5,903.94,640.47
2016,5,12,14,30,785.0,157.0,0.7,25.0,803.0,921.21,654.09
2016,5,12,14,45,776.5,152.5,0.75,25.0,768.5,932.41,662.9
2016,5,12,15,0,768.0,148.0,0.8,25.0,734.0,939.95,669.66
2016,5,12,15,15,753.5,144.5,0.8,25.0,693.5,938.9,670.33
2016,5,12,15,30,739.0,141.0,0.8,25.0,653.0,942.5,674.18
2016,5,12,15,45,722.0,136.0,0.8,25.0,608.5,930.33,668.23
2016,5,12,16,0,705.0,131.0,0.8,25.0,564.0,914.7,660.4
2016,5,12,16,15,448.5,179.0,0.8,24.5,446.0,700.51,521.71
2016,5,12,16,30,192.0,227.0,0.8,24.0,328.0,450.63,344.93
2016,5,12,16,45,105.5,191.5,0.8,24.0,246.0,324.34,252.26
2016,5,12,17,0,19.0,156.0,0.8,24.0,164.0,157.37,121.83
2016,5,12,17,15,13.5,136.0,0.7,23.5,141.5,134.69,104.7
2016,5,12,17,30,8.0,116.0,0.6,23.0,119.0,111.85,86.55
2016,5,12,17,45,4.0,95.5,0.55,22.5,97.0,89.61,68.58
2016,5,12,18,0,0.0,75.0,0.5,22.0,75.0,66.92,49.85
2016,5,12,18,15,0.0,55.5,0.45,21.5,55.5,48.49,34.47
2016,5,12,18,30,0.0,36.0,0.4,21.0,36.0,28.9,17.96
2016,5,12,18,45,0.0,21.5,0.4,20.5,21.5,16.41,6.81
2016,5,12,19,0,0.0,7.0,0.4,20.0,7.0,5.31,0.0
2016,5,12,19,15,0.0,3.5,0.4,19.5,3.5,2.75,0.0
2016,5,12,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,1.5,0.7,17.0,1.5,1.18,0.0
2016,5,13,5,30,0.0,3.0,0.7,17.0,3.0,2.27,0.0
2016,5,13,5,45,0.0,11.5,0.75,17.5,11.5,8.73,1.34
2016,5,13,6,0,0.0,20.0,0.8,18.0,20.0,15.21,7.5
2016,5,13,6,15,0.0,31.0,0.8,18.0,31.0,23.64,15.14
2016,5,13,6,30,0.0,42.0,0.8,18.0,42.0,32.09,22.76
2016,5,13,6,45,0.0,54.5,0.85,18.0,54.5,41.73,31.32
2016,5,13,7,0,0.0,67.0,0.9,18.0,67.0,51.39,39.78
2016,5,13,7,15,0.0,61.5,0.95,18.0,61.5,47.13,35.93
2016,5,13,7,30,0.0,56.0,1.0,18.0,56.0,42.89,32.11
2016,5,13,7,45,0.0,92.0,1.05,18.0,92.0,70.29,55.78
2016,5,13,8,0,0.0,128.0,1.1,18.0,128.0,95.63,77.29
2016,5,13,8,15,0.0,88.0,1.1,18.0,88.0,67.75,53.12
2016,5,13,8,30,0.0,48.0,1.1,18.0,48.0,36.84,26.37
2016,5,13,8,45,0.0,44.0,1.15,18.5,44.0,33.79,23.62
2016,5,13,9,0,0.0,40.0,1.2,19.0,40.0,30.74,20.87
2016,5,13,9,15,3.5,118.0,1.2,19.0,121.0,90.11,71.26
2016,5,13,9,30,7.0,196.0,1.2,19.0,202.0,143.93,115.81
2016,5,13,9,45,16.5,256.0,1.2,19.5,270.0,182.93,147.09
2016,5,13,10,0,26.0,316.0,1.2,20.0,338.0,205.99,157.05
2016,5,13,10,15,181.5,360.0,1.2,20.0,518.5,243.38,178.59
2016,5,13,10,30,337.0,404.0,1.2,20.0,699.0,299.74,214.01
2016,5,13,10,45,599.0,271.5,1.2,20.5,811.5,307.9,211.65
2016,5,13,11,0,861.0,139.0,1.2,21.0,924.0,360.77,247.82
2016,5,13,11,15,522.0,309.0,1.15,21.5,787.0,393.42,284.18
2016,5,13,11,30,183.0,479.0,1.1,22.0,650.0,406.31,300.02
2016,5,13,11,45,180.5,483.0,1.1,22.5,653.5,428.71,316.61
2016,5,13,12,0,178.0,487.0,1.1,23.0,657.0,450.92,332.67
2016,5,13,12,15,203.5,484.5,1.05,23.0,678.5,484.83,357.3
2016,5,13,12,30,229.0,482.0,1.0,23.0,700.0,520.79,383.07
2016,5,13,12,45,324.5,442.5,1.0,23.5,749.0,582.68,427.14
2016,5,13,13,0,420.0,403.0,1.0,24.0,798.0,654.08,476.86
2016,5,13,13,15,229.5,396.5,1.0,24.0,612.0,524.67,386.16
2016,5,13,13,30,39.0,390.0,1.0,24.0,426.0,358.19,265.78
2016,5,13,13,45,241.0,373.5,1.0,24.0,585.0,552.79,410.29
2016,5,13,14,0,443.0,357.0,1.0,24.0,744.0,749.0,545.84
2016,5,13,14,15,339.0,378.0,1.0,24.0,668.5,681.24,497.58
2016,5,13,14,30,235.0,399.0,1.0,24.0,593.0,602.49,443.5
2016,5,13,14,45,541.0,260.0,1.0,24.0,680.5,814.6,595.51
2016,5,13,15,0,847.0,121.0,1.0,24.0,768.0,988.84,708.22
2016,5,13,15,15,834.5,118.5,1.0,24.0,727.0,991.64,709.01
2016,5,13,15,30,822.0,116.0,1.0,24.0,686.0,990.64,710.01
2016,5,13,15,45,804.0,113.5,1.0,24.0,640.0,980.32,705.39
2016,5,13,16,0,786.0,111.0,1.0,24.0,594.0,966.33,698.7
2016,5,13,16,15,764.5,107.0,0.95,23.5,544.5,943.48,686.9
2016,5,13,16,30,743.0,103.0,0.9,23.0,495.0,924.45,677.62
2016,5,13,16,45,713.0,98.5,0.85,23.0,443.0,886.55,654.63
2016,5,13,17,0,683.0,94.0,0.8,23.0,391.0,846.13,629.86
2016,5,13,17,15,643.0,88.0,0.75,22.0,338.5,791.66,597.34
2016,5,13,17,30,603.0,82.0,0.7,21.0,286.0,735.7,562.56
2016,5,13,17,45,551.5,73.5,0.65,20.5,235.5,664.6,514.25
2016,5,13,18,0,500.0,65.0,0.6,20.0,185.0,593.53,463.5
2016,5,13,18,15,416.0,54.5,0.55,19.0,138.0,491.68,387.6
2016,5,13,18,30,332.0,44.0,0.5,18.0,91.0,393.34,309.86
2016,5,13,18,45,216.5,30.0,0.5,17.5,55.5,267.58,199.46
2016,5,13,19,0,101.0,16.0,0.5,17.0,20.0,127.65,0.0
2016,5,13,19,15,50.5,8.0,0.5,16.5,10.0,44.22,0.0
2016,5,13,19,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
