Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,14,1,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,0.45,10.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,5,14,5,15,58.0,8.0,0.4,10.5,10.5,6.29,0.0
2016,5,14,5,30,116.0,16.0,0.4,11.0,21.0,12.22,0.0
2016,5,14,5,45,241.5,29.0,0.45,11.5,57.5,23.61,13.87
2016,5,14,6,0,367.0,42.0,0.5,12.0,94.0,34.28,24.61
2016,5,14,6,15,450.5,51.5,0.4,12.5,141.5,41.81,31.8
2016,5,14,6,30,534.0,61.0,0.3,13.0,189.0,49.34,38.76
2016,5,14,6,45,588.0,68.0,0.25,14.0,241.0,54.62,43.39
2016,5,14,7,0,642.0,75.0,0.2,15.0,293.0,59.87,47.81
2016,5,14,7,15,680.5,80.5,0.25,15.5,346.0,63.77,50.99
2016,5,14,7,30,719.0,86.0,0.3,16.0,399.0,67.61,54.06
2016,5,14,7,45,747.5,90.0,0.4,17.0,451.5,75.95,60.84
2016,5,14,8,0,776.0,94.0,0.5,18.0,504.0,78.61,62.64
2016,5,14,8,15,796.5,97.5,0.65,18.5,554.0,80.66,64.04
2016,5,14,8,30,817.0,101.0,0.8,19.0,604.0,82.61,65.36
2016,5,14,8,45,836.0,102.5,1.0,20.0,651.0,83.17,65.38
2016,5,14,9,0,855.0,104.0,1.2,21.0,698.0,93.13,73.28
2016,5,14,9,15,866.0,106.5,1.3,21.0,738.5,94.47,74.21
2016,5,14,9,30,877.0,109.0,1.4,21.0,779.0,95.64,75.02
2016,5,14,9,45,891.0,107.5,1.5,21.5,816.0,94.69,73.93
2016,5,14,10,0,905.0,106.0,1.6,22.0,853.0,135.69,77.97
2016,5,14,10,15,910.5,107.5,1.65,22.0,881.5,192.74,109.39
2016,5,14,10,30,916.0,109.0,1.7,22.0,910.0,250.44,152.31
2016,5,14,10,45,918.0,110.5,1.8,22.5,931.5,307.69,199.78
2016,5,14,11,0,920.0,112.0,1.9,23.0,953.0,364.78,248.75
2016,5,14,11,15,922.0,113.0,1.95,23.0,967.5,421.23,297.57
2016,5,14,11,30,924.0,114.0,2.0,23.0,982.0,477.13,345.11
2016,5,14,11,45,922.5,115.5,2.05,23.0,988.0,530.94,389.96
2016,5,14,12,0,921.0,117.0,2.1,23.0,994.0,583.51,432.61
2016,5,14,12,15,920.0,117.0,2.15,23.0,993.0,633.9,472.5
2016,5,14,12,30,919.0,117.0,2.2,23.0,992.0,682.64,510.16
2016,5,14,12,45,909.5,121.5,2.25,23.5,981.5,727.07,542.76
2016,5,14,13,0,900.0,126.0,2.3,24.0,971.0,768.86,572.66
2016,5,14,13,15,895.5,125.0,2.25,23.5,955.0,807.26,600.76
2016,5,14,13,30,891.0,124.0,2.2,23.0,939.0,842.77,625.6
2016,5,14,13,45,616.5,265.5,2.2,23.0,823.0,793.66,589.11
2016,5,14,14,0,342.0,407.0,2.2,23.0,707.0,690.75,513.51
2016,5,14,14,15,333.0,393.0,2.15,23.0,677.5,690.06,514.56
2016,5,14,14,30,324.0,379.0,2.1,23.0,648.0,686.77,513.04
2016,5,14,14,45,169.0,313.5,2.05,23.0,453.5,466.38,354.91
2016,5,14,15,0,14.0,248.0,2.0,23.0,259.0,217.45,165.73
2016,5,14,15,15,7.0,148.5,1.9,22.5,154.0,124.75,94.59
2016,5,14,15,30,0.0,49.0,1.8,22.0,49.0,37.69,25.04
2016,5,14,15,45,350.0,96.0,1.75,22.0,311.5,500.61,396.49
2016,5,14,16,0,700.0,143.0,1.7,22.0,574.0,923.72,692.68
2016,5,14,16,15,560.0,166.0,1.75,21.5,493.0,799.06,607.33
2016,5,14,16,30,420.0,189.0,1.8,21.0,412.0,686.04,530.46
2016,5,14,16,45,395.0,172.0,1.9,20.5,364.5,642.24,503.31
2016,5,14,17,0,370.0,155.0,2.0,20.0,317.0,596.69,473.31
2016,5,14,17,15,439.5,129.0,2.0,19.5,297.0,631.85,504.04
2016,5,14,17,30,509.0,103.0,2.0,19.0,277.0,661.35,527.77
2016,5,14,17,45,471.5,89.5,2.0,18.5,229.0,600.69,483.57
2016,5,14,18,0,434.0,76.0,2.0,18.0,181.0,539.95,437.75
2016,5,14,18,15,356.0,63.0,1.85,17.0,135.5,444.33,362.17
2016,5,14,18,30,278.0,50.0,1.7,16.0,90.0,352.83,286.08
2016,5,14,18,45,186.0,33.5,1.6,15.5,55.5,248.97,190.48
2016,5,14,19,0,94.0,17.0,1.5,15.0,21.0,124.97,0.0
2016,5,14,19,15,47.0,8.5,1.4,14.5,10.5,42.0,0.0
2016,5,14,19,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,0.45,4.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,5,15,5,15,64.0,8.5,0.5,4.5,11.5,6.69,0.0
2016,5,15,5,30,128.0,17.0,0.6,5.0,23.0,12.99,0.0
2016,5,15,5,45,255.0,31.0,0.75,5.5,61.0,25.32,15.88
2016,5,15,6,0,382.0,45.0,0.9,6.0,99.0,36.81,27.54
2016,5,15,6,15,464.0,54.5,1.0,6.5,148.0,44.28,34.83
2016,5,15,6,30,546.0,64.0,1.1,7.0,197.0,51.75,41.87
2016,5,15,6,45,598.0,72.0,1.2,7.5,249.0,57.71,47.31
2016,5,15,7,0,650.0,80.0,1.3,8.0,301.0,63.58,52.5
2016,5,15,7,15,688.0,85.5,1.3,8.5,355.0,67.36,55.67
2016,5,15,7,30,726.0,91.0,1.3,9.0,409.0,71.09,58.71
2016,5,15,7,45,748.5,97.0,1.35,9.5,460.5,74.75,61.64
2016,5,15,8,0,771.0,103.0,1.4,10.0,512.0,84.73,70.12
2016,5,15,8,15,792.5,107.0,1.4,10.5,562.5,86.91,71.64
2016,5,15,8,30,814.0,111.0,1.4,11.0,613.0,88.98,73.07
2016,5,15,8,45,828.0,115.5,1.4,11.5,659.0,91.03,74.49
2016,5,15,9,0,842.0,120.0,1.4,12.0,705.0,92.91,75.75
2016,5,15,9,15,855.0,122.5,1.4,12.5,747.5,93.4,75.83
2016,5,15,9,30,868.0,125.0,1.4,13.0,790.0,93.79,75.85
2016,5,15,9,45,882.0,125.0,1.4,13.5,828.0,103.08,83.48
2016,5,15,10,0,896.0,125.0,1.4,14.0,866.0,145.9,88.45
2016,5,15,10,15,904.0,126.5,1.4,14.0,897.0,202.98,121.03
2016,5,15,10,30,912.0,128.0,1.4,14.0,928.0,261.01,165.27
2016,5,15,10,45,920.0,127.5,1.4,14.5,952.5,318.7,213.89
2016,5,15,11,0,928.0,127.0,1.4,15.0,977.0,376.86,264.41
2016,5,15,11,15,932.0,128.0,1.4,15.0,993.5,434.7,315.08
2016,5,15,11,30,936.0,129.0,1.4,15.0,1010.0,492.23,364.49
2016,5,15,11,45,939.5,128.5,1.45,15.5,1019.0,548.1,410.8
2016,5,15,12,0,943.0,128.0,1.5,16.0,1028.0,603.17,455.01
2016,5,15,12,15,943.5,128.0,1.5,16.0,1028.0,655.81,496.6
2016,5,15,12,30,944.0,128.0,1.5,16.0,1028.0,706.93,535.87
2016,5,15,12,45,939.5,129.5,1.5,16.5,1019.5,753.96,570.11
2016,5,15,13,0,935.0,131.0,1.5,17.0,1011.0,798.59,601.7
2016,5,15,13,15,931.5,130.5,1.5,17.0,995.5,839.77,630.74
2016,5,15,13,30,928.0,130.0,1.5,17.0,980.0,878.08,656.45
2016,5,15,13,45,922.0,129.0,1.5,17.0,956.0,910.79,678.34
2016,5,15,14,0,916.0,128.0,1.5,17.0,932.0,940.12,698.03
2016,5,15,14,15,909.0,126.5,1.5,17.0,901.5,964.59,714.59
2016,5,15,14,30,902.0,125.0,1.5,17.0,871.0,985.43,728.92
2016,5,15,14,45,889.5,124.5,1.5,17.0,833.5,998.33,738.24
2016,5,15,15,0,877.0,124.0,1.5,17.0,796.0,1007.39,745.35
2016,5,15,15,15,864.0,121.0,1.5,17.0,753.5,1023.91,757.51
2016,5,15,15,30,851.0,118.0,1.5,17.0,711.0,1022.21,757.95
2016,5,15,15,45,829.0,117.0,1.5,17.0,663.0,1009.78,751.83
2016,5,15,16,0,807.0,116.0,1.5,17.0,615.0,993.52,743.45
2016,5,15,16,15,784.5,112.0,1.4,16.5,564.0,969.68,729.96
2016,5,15,16,30,762.0,108.0,1.3,16.0,513.0,950.26,719.44
2016,5,15,16,45,726.5,104.5,1.25,16.0,459.0,907.98,692.85
2016,5,15,17,0,691.0,101.0,1.2,16.0,405.0,863.14,664.35
2016,5,15,17,15,651.0,94.5,1.05,15.5,351.5,807.86,627.65
2016,5,15,17,30,611.0,88.0,0.9,15.0,298.0,750.97,588.76
2016,5,15,17,45,553.0,80.0,0.8,14.5,245.5,673.95,534.45
2016,5,15,18,0,495.0,72.0,0.7,14.0,193.0,596.95,477.7
2016,5,15,18,15,414.0,60.5,0.65,13.0,145.5,496.36,401.12
2016,5,15,18,30,333.0,49.0,0.6,12.0,98.0,398.1,321.86
2016,5,15,18,45,219.0,33.5,0.6,11.0,60.5,275.45,213.84
2016,5,15,19,0,105.0,18.0,0.6,10.0,23.0,136.53,0.0
2016,5,15,19,15,52.5,9.0,0.6,9.5,11.5,46.54,0.0
2016,5,15,19,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,0.45,5.5,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,5,16,5,15,45.0,9.0,0.45,5.5,11.0,7.08,0.0
2016,5,16,5,30,90.0,18.0,0.5,6.0,22.0,13.64,0.0
2016,5,16,5,45,197.5,34.0,0.6,7.0,58.5,25.7,16.26
2016,5,16,6,0,305.0,50.0,0.7,8.0,95.0,37.77,28.22
2016,5,16,6,15,384.0,62.5,0.75,8.5,141.5,47.19,37.2
2016,5,16,6,30,463.0,75.0,0.8,9.0,188.0,59.47,48.53
2016,5,16,6,45,523.5,83.0,0.85,9.5,239.5,65.06,53.57
2016,5,16,7,0,584.0,91.0,0.9,10.0,291.0,70.63,58.41
2016,5,16,7,15,624.5,97.5,0.9,10.5,343.5,74.74,61.8
2016,5,16,7,30,665.0,104.0,0.9,11.0,396.0,78.78,65.05
2016,5,16,7,45,697.5,108.5,0.95,11.5,448.5,81.23,66.84
2016,5,16,8,0,730.0,113.0,1.0,12.0,501.0,83.63,68.57
2016,5,16,8,15,567.5,174.5,0.95,12.5,493.5,116.01,96.27
2016,5,16,8,30,405.0,236.0,0.9,13.0,486.0,144.2,119.76
2016,5,16,8,45,320.5,277.5,0.85,13.5,485.0,168.79,139.77
2016,5,16,9,0,236.0,319.0,0.8,14.0,484.0,195.84,161.46
2016,5,16,9,15,221.0,342.5,0.7,14.5,504.0,205.89,168.77
2016,5,16,9,30,206.0,366.0,0.6,15.0,524.0,215.32,175.55
2016,5,16,9,45,279.0,367.5,0.55,15.5,592.5,201.48,163.5
2016,5,16,10,0,352.0,369.0,0.5,16.0,661.0,227.55,165.81
2016,5,16,10,15,628.5,245.0,0.45,16.0,788.5,214.78,139.38
2016,5,16,10,30,905.0,121.0,0.4,16.0,916.0,256.86,159.63
2016,5,16,10,45,908.5,122.5,0.35,16.5,938.0,313.87,206.65
2016,5,16,11,0,912.0,124.0,0.3,17.0,960.0,370.92,254.71
2016,5,16,11,15,915.0,125.0,0.3,17.0,975.0,427.33,302.58
2016,5,16,11,30,918.0,126.0,0.3,17.0,990.0,483.34,349.05
2016,5,16,11,45,916.5,128.0,0.3,17.5,997.0,537.22,391.87
2016,5,16,12,0,915.0,130.0,0.3,18.0,1004.0,589.93,432.22
2016,5,16,12,15,914.5,130.0,0.3,18.0,1003.5,640.52,470.47
2016,5,16,12,30,914.0,130.0,0.3,18.0,1003.0,689.56,506.47
2016,5,16,12,45,910.5,130.0,0.35,18.5,994.0,734.75,538.58
2016,5,16,13,0,907.0,130.0,0.4,19.0,985.0,777.62,568.35
2016,5,16,13,15,903.0,129.5,0.45,19.0,969.0,817.15,595.92
2016,5,16,13,30,899.0,129.0,0.5,19.0,953.0,853.85,620.38
2016,5,16,13,45,893.0,128.0,0.55,19.0,929.5,885.42,641.58
2016,5,16,14,0,887.0,127.0,0.6,19.0,906.0,913.71,660.8
2016,5,16,14,15,879.0,125.0,0.6,19.0,875.5,935.86,675.22
2016,5,16,14,30,871.0,123.0,0.6,19.0,845.0,954.39,687.54
2016,5,16,14,45,858.5,122.0,0.65,19.0,808.5,965.98,696.75
2016,5,16,15,0,846.0,121.0,0.7,19.0,772.0,987.88,712.73
2016,5,16,15,15,832.5,118.5,0.7,19.0,730.0,989.62,714.97
2016,5,16,15,30,819.0,116.0,0.7,19.0,688.0,987.54,715.3
2016,5,16,15,45,797.0,114.5,0.75,19.0,641.0,974.25,709.84
2016,5,16,16,0,775.0,113.0,0.8,19.0,594.0,957.28,702.24
2016,5,16,16,15,752.5,109.0,0.75,18.5,544.5,933.42,689.52
2016,5,16,16,30,730.0,105.0,0.7,18.0,495.0,913.59,679.46
2016,5,16,16,45,693.5,102.5,0.7,18.0,442.5,871.83,654.48
2016,5,16,17,0,657.0,100.0,0.7,18.0,390.0,827.68,627.65
2016,5,16,17,15,617.5,93.5,0.6,17.5,338.5,773.43,592.6
2016,5,16,17,30,578.0,87.0,0.5,17.0,287.0,717.69,555.51
2016,5,16,17,45,516.5,79.5,0.45,17.0,236.0,638.75,500.09
2016,5,16,18,0,455.0,72.0,0.4,17.0,185.0,560.11,442.57
2016,5,16,18,15,378.5,60.5,0.4,16.5,139.5,459.86,366.96
2016,5,16,18,30,302.0,49.0,0.4,16.0,94.0,370.91,295.81
2016,5,16,18,45,151.0,36.0,0.4,15.5,58.5,223.39,170.62
2016,5,16,19,0,0.0,23.0,0.4,15.0,23.0,25.77,0.0
2016,5,16,19,15,0.0,11.5,0.4,14.5,11.5,9.05,0.0
2016,5,16,19,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.5,0.55,12.0,0.5,0.39,0.0
2016,5,17,5,30,0.0,1.0,0.6,12.0,1.0,0.75,0.0
2016,5,17,5,45,0.0,4.5,0.65,12.5,4.5,3.4,0.0
2016,5,17,6,0,0.0,8.0,0.7,13.0,8.0,6.06,0.0
2016,5,17,6,15,0.0,12.5,0.7,13.0,12.5,9.48,2.87
2016,5,17,6,30,0.0,17.0,0.7,13.0,17.0,12.92,6.04
2016,5,17,6,45,0.0,22.0,0.7,13.0,22.0,16.74,9.52
2016,5,17,7,0,0.0,27.0,0.7,13.0,27.0,20.57,12.98
2016,5,17,7,15,0.0,23.0,0.7,13.0,23.0,17.53,10.18
2016,5,17,7,30,0.0,19.0,0.7,13.0,19.0,14.49,7.4
2016,5,17,7,45,0.0,41.5,0.75,13.5,41.5,31.75,22.75
2016,5,17,8,0,0.0,64.0,0.8,14.0,64.0,49.13,37.92
2016,5,17,8,15,0.0,77.5,0.8,14.0,77.5,59.61,46.93
2016,5,17,8,30,0.0,91.0,0.8,14.0,91.0,70.13,55.9
2016,5,17,8,45,0.0,110.0,0.85,14.5,110.0,84.07,67.62
2016,5,17,9,0,0.0,129.0,0.9,15.0,129.0,97.7,78.91
2016,5,17,9,15,4.0,167.0,0.9,15.0,170.0,124.24,101.15
2016,5,17,9,30,8.0,205.0,0.9,15.0,211.0,149.91,122.35
2016,5,17,9,45,10.0,224.0,0.95,15.5,232.0,162.63,132.37
2016,5,17,10,0,12.0,243.0,1.0,16.0,253.0,176.84,136.92
2016,5,17,10,15,19.0,290.0,0.95,16.0,307.0,210.53,162.49
2016,5,17,10,30,26.0,337.0,0.9,16.0,361.0,230.75,177.35
2016,5,17,10,45,45.0,382.0,0.85,16.5,423.5,268.29,204.76
2016,5,17,11,0,64.0,427.0,0.8,17.0,486.0,309.46,234.64
2016,5,17,11,15,105.5,453.0,0.75,17.0,552.0,351.52,265.0
2016,5,17,11,30,147.0,479.0,0.7,17.0,618.0,391.51,294.02
2016,5,17,11,45,138.0,482.0,0.7,17.5,613.5,408.0,306.12
2016,5,17,12,0,129.0,485.0,0.7,18.0,609.0,423.62,317.46
2016,5,17,12,15,183.5,483.0,0.7,18.0,659.0,472.35,353.28
2016,5,17,12,30,238.0,481.0,0.7,18.0,709.0,526.12,392.25
2016,5,17,12,45,208.0,480.5,0.7,18.5,679.0,527.63,392.58
2016,5,17,13,0,178.0,480.0,0.7,19.0,649.0,525.74,390.76
2016,5,17,13,15,119.0,451.5,0.7,19.0,564.0,475.0,354.74
2016,5,17,13,30,60.0,423.0,0.7,19.0,479.0,403.67,303.43
2016,5,17,13,45,34.0,310.0,0.75,19.0,342.0,290.3,221.02
2016,5,17,14,0,8.0,197.0,0.8,19.0,205.0,162.94,124.24
2016,5,17,14,15,11.5,231.5,0.8,19.0,242.0,195.68,150.43
2016,5,17,14,30,15.0,266.0,0.8,19.0,279.0,229.98,177.02
2016,5,17,14,45,12.5,243.5,0.8,19.0,254.0,209.91,161.68
2016,5,17,15,0,10.0,221.0,0.8,19.0,229.0,189.38,146.11
2016,5,17,15,15,5.5,190.0,0.75,19.0,194.5,158.99,122.51
2016,5,17,15,30,1.0,159.0,0.7,19.0,160.0,128.27,98.39
2016,5,17,15,45,54.5,219.0,0.7,19.0,253.0,258.08,202.88
2016,5,17,16,0,108.0,279.0,0.7,19.0,346.0,386.01,301.29
2016,5,17,16,15,109.0,255.5,0.65,19.0,318.5,367.31,287.21
2016,5,17,16,30,110.0,232.0,0.6,19.0,291.0,371.51,291.28
2016,5,17,16,45,55.0,119.0,0.6,19.0,148.5,164.08,130.5
2016,5,17,17,0,0.0,6.0,0.6,19.0,6.0,4.57,0.0
2016,5,17,17,15,0.0,5.0,0.5,18.5,5.0,3.8,0.0
2016,5,17,17,30,0.0,4.0,0.4,18.0,4.0,3.04,0.0
2016,5,17,17,45,0.0,3.5,0.35,17.5,3.5,2.65,0.0
2016,5,17,18,0,0.0,3.0,0.3,17.0,3.0,2.27,0.0
2016,5,17,18,15,0.0,2.0,0.3,16.5,2.0,1.51,0.0
2016,5,17,18,30,0.0,1.0,0.3,16.0,1.0,0.76,0.0
2016,5,17,18,45,0.0,0.5,0.3,16.0,0.5,0.38,0.0
2016,5,17,19,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,5,17,19,15,0.0,0.0,0.3,15.5,0.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,18,5,15,35.5,9.5,0.95,13.0,11.5,7.47,0.0
2016,5,18,5,30,71.0,19.0,1.0,13.0,23.0,14.44,0.0
2016,5,18,5,45,171.5,35.5,1.05,13.0,58.0,26.67,16.8
2016,5,18,6,0,272.0,52.0,1.1,13.0,93.0,38.97,28.7
2016,5,18,6,15,348.0,64.5,1.1,13.0,137.5,48.26,37.48
2016,5,18,6,30,424.0,77.0,1.1,13.0,182.0,57.51,46.01
2016,5,18,6,45,212.0,60.0,1.15,13.0,112.5,43.43,33.51
2016,5,18,7,0,0.0,43.0,1.2,13.0,43.0,32.85,23.99
2016,5,18,7,15,0.0,38.0,1.2,13.0,38.0,29.02,20.49
2016,5,18,7,30,0.0,33.0,1.2,13.0,33.0,25.2,17.0
2016,5,18,7,45,0.0,46.5,1.2,13.5,46.5,35.6,26.13
2016,5,18,8,0,0.0,60.0,1.2,14.0,60.0,46.04,35.17
2016,5,18,8,15,0.5,111.0,1.15,14.5,111.0,84.39,68.38
2016,5,18,8,30,1.0,162.0,1.1,15.0,162.0,119.61,98.12
2016,5,18,8,45,4.5,183.5,1.05,15.5,186.5,134.38,110.03
2016,5,18,9,0,8.0,205.0,1.0,16.0,211.0,148.95,121.66
2016,5,18,9,15,6.5,194.0,0.95,16.0,199.0,142.3,115.73
2016,5,18,9,30,5.0,183.0,0.9,16.0,187.0,135.3,109.65
2016,5,18,9,45,11.0,231.5,0.9,16.5,240.5,167.48,135.87
2016,5,18,10,0,17.0,280.0,0.9,17.0,294.0,200.72,154.77
2016,5,18,10,15,12.5,238.0,0.85,17.5,248.5,175.88,134.73
2016,5,18,10,30,8.0,196.0,0.8,18.0,203.0,148.08,112.83
2016,5,18,10,45,11.0,235.5,0.75,18.5,246.0,177.74,135.58
2016,5,18,11,0,14.0,275.0,0.7,19.0,289.0,208.01,158.27
2016,5,18,11,15,15.5,278.5,0.65,19.0,293.5,213.38,162.13
2016,5,18,11,30,17.0,282.0,0.6,19.0,298.0,218.95,166.28
2016,5,18,11,45,11.0,221.5,0.6,19.5,232.0,174.11,131.84
2016,5,18,12,0,5.0,161.0,0.6,20.0,166.0,126.72,95.16
2016,5,18,12,15,5.5,160.5,0.6,20.0,166.0,127.29,95.79
2016,5,18,12,30,6.0,160.0,0.6,20.0,166.0,127.87,96.3
2016,5,18,12,45,5.5,159.0,0.6,20.0,164.5,127.39,95.96
2016,5,18,13,0,5.0,158.0,0.6,20.0,163.0,126.81,95.56
2016,5,18,13,15,13.5,238.5,0.6,20.0,251.0,197.66,150.61
2016,5,18,13,30,22.0,319.0,0.6,20.0,339.0,271.37,206.26
2016,5,18,13,45,20.5,312.5,0.6,20.0,331.0,267.46,203.08
2016,5,18,14,0,19.0,306.0,0.6,20.0,323.0,263.3,200.21
2016,5,18,14,15,21.5,308.0,0.6,20.0,326.5,269.92,205.59
2016,5,18,14,30,24.0,310.0,0.6,20.0,330.0,276.91,211.22
2016,5,18,14,45,15.5,253.5,0.65,20.0,266.0,221.52,169.56
2016,5,18,15,0,7.0,197.0,0.7,20.0,202.0,165.48,126.7
2016,5,18,15,15,7.5,200.0,0.7,19.5,205.5,169.75,130.83
2016,5,18,15,30,8.0,203.0,0.7,19.0,209.0,174.4,135.06
2016,5,18,15,45,4.0,177.0,0.75,19.0,180.0,148.26,114.65
2016,5,18,16,0,0.0,151.0,0.8,19.0,151.0,121.87,93.85
2016,5,18,16,15,0.0,149.0,0.8,18.5,149.0,121.29,93.95
2016,5,18,16,30,0.0,147.0,0.8,18.0,147.0,121.1,94.31
2016,5,18,16,45,0.0,124.5,0.85,18.0,124.5,101.39,78.59
2016,5,18,17,0,0.0,102.0,0.9,18.0,102.0,81.55,62.57
2016,5,18,17,15,0.0,88.5,0.85,17.5,88.5,70.15,53.46
2016,5,18,17,30,0.0,75.0,0.8,17.0,75.0,58.66,44.1
2016,5,18,17,45,190.5,79.5,0.8,17.0,127.0,293.2,243.98
2016,5,18,18,0,381.0,84.0,0.8,17.0,179.0,501.77,406.77
2016,5,18,18,15,309.5,70.0,0.8,16.5,135.5,412.25,334.13
2016,5,18,18,30,238.0,56.0,0.8,16.0,92.0,326.41,263.31
2016,5,18,18,45,146.0,37.5,0.8,15.5,57.0,200.52,156.16
2016,5,18,19,0,54.0,19.0,0.8,15.0,22.0,84.31,23.12
2016,5,18,19,15,27.0,9.5,0.8,14.5,11.0,27.79,0.0
2016,5,18,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.5,0.65,11.0,0.5,0.39,0.0
2016,5,19,5,30,0.0,1.0,0.7,11.0,1.0,0.75,0.0
2016,5,19,5,45,0.0,4.5,0.75,11.5,4.5,3.4,0.0
2016,5,19,6,0,0.0,8.0,0.8,12.0,8.0,6.06,0.0
2016,5,19,6,15,0.0,11.5,0.8,12.0,11.5,8.72,2.22
2016,5,19,6,30,0.0,15.0,0.8,12.0,15.0,11.39,4.7
2016,5,19,6,45,0.0,19.5,0.85,12.5,19.5,14.83,7.82
2016,5,19,7,0,0.0,24.0,0.9,13.0,24.0,18.28,10.89
2016,5,19,7,15,0.0,74.5,0.85,13.0,74.5,57.19,45.71
2016,5,19,7,30,0.0,125.0,0.8,13.0,125.0,92.37,76.49
2016,5,19,7,45,0.0,89.0,0.8,13.5,89.0,68.22,54.86
2016,5,19,8,0,0.0,53.0,0.8,14.0,53.0,40.64,30.39
2016,5,19,8,15,0.0,75.0,0.8,14.0,75.0,57.68,45.25
2016,5,19,8,30,0.0,97.0,0.8,14.0,97.0,74.59,59.76
2016,5,19,8,45,0.0,100.0,0.8,14.5,100.0,76.88,61.4
2016,5,19,9,0,0.0,103.0,0.8,15.0,103.0,79.14,63.04
2016,5,19,9,15,0.0,104.0,0.75,15.0,104.0,79.92,63.53
2016,5,19,9,30,0.0,105.0,0.7,15.0,105.0,80.67,64.03
2016,5,19,9,45,0.0,111.5,0.7,15.0,111.5,85.4,67.91
2016,5,19,10,0,0.0,118.0,0.7,15.0,118.0,90.2,68.59
2016,5,19,10,15,1.5,135.5,0.7,15.0,137.0,103.26,78.95
2016,5,19,10,30,3.0,153.0,0.7,15.0,156.0,116.55,89.42
2016,5,19,10,45,1.5,121.0,0.7,15.5,122.5,93.16,70.42
2016,5,19,11,0,0.0,89.0,0.7,16.0,89.0,68.84,50.72
2016,5,19,11,15,2.5,125.5,0.7,16.0,128.0,97.37,73.67
2016,5,19,11,30,5.0,162.0,0.7,16.0,167.0,126.14,96.5
2016,5,19,11,45,8.5,202.5,0.75,16.0,211.0,158.8,122.2
2016,5,19,12,0,12.0,243.0,0.8,16.0,255.0,192.19,148.23
2016,5,19,12,15,10.5,220.0,0.8,16.0,231.0,175.56,135.2
2016,5,19,12,30,9.0,197.0,0.8,16.0,207.0,158.28,121.79
2016,5,19,12,45,14.0,259.5,0.85,16.0,273.5,211.26,163.36
2016,5,19,13,0,19.0,322.0,0.9,16.0,340.0,265.95,205.36
2016,5,19,13,15,19.5,322.0,0.9,16.0,340.0,269.06,207.62
2016,5,19,13,30,20.0,322.0,0.9,16.0,340.0,272.18,210.21
2016,5,19,13,45,17.5,301.0,0.95,16.0,317.0,255.34,197.62
2016,5,19,14,0,15.0,280.0,1.0,16.0,294.0,237.83,184.52
2016,5,19,14,15,16.5,285.0,1.0,16.0,299.5,245.53,190.87
2016,5,19,14,30,18.0,290.0,1.0,16.0,305.0,253.62,197.43
2016,5,19,14,45,16.0,271.5,1.0,16.0,284.5,237.84,185.5
2016,5,19,15,0,14.0,253.0,1.0,16.0,264.0,221.65,173.29
2016,5,19,15,15,14.5,246.0,1.0,16.0,257.0,218.08,171.0
2016,5,19,15,30,15.0,239.0,1.0,16.0,250.0,214.62,168.75
2016,5,19,15,45,7.5,199.0,1.0,16.0,204.5,171.96,135.11
2016,5,19,16,0,0.0,159.0,1.0,16.0,159.0,129.08,100.8
2016,5,19,16,15,88.5,196.5,0.95,15.5,244.5,299.69,241.4
2016,5,19,16,30,177.0,234.0,0.9,15.0,330.0,441.81,353.46
2016,5,19,16,45,101.5,199.5,0.9,15.0,253.5,305.12,246.17
2016,5,19,17,0,26.0,165.0,0.9,15.0,177.0,192.13,154.73
2016,5,19,17,15,19.5,145.0,0.85,15.0,153.5,149.21,120.37
2016,5,19,17,30,13.0,125.0,0.8,15.0,130.0,125.47,100.89
2016,5,19,17,45,170.0,110.0,0.75,15.0,154.0,318.86,264.34
2016,5,19,18,0,327.0,95.0,0.7,15.0,178.0,466.85,381.28
2016,5,19,18,15,260.0,78.0,0.65,14.5,134.5,359.89,294.67
2016,5,19,18,30,193.0,61.0,0.6,14.0,91.0,277.04,225.54
2016,5,19,18,45,125.0,40.5,0.55,13.5,57.0,189.21,148.4
2016,5,19,19,0,57.0,20.0,0.5,13.0,23.0,89.16,31.82
2016,5,19,19,15,28.5,10.0,0.5,12.5,11.5,29.32,0.0
2016,5,19,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,4.5,0.6,11.0,4.5,3.54,0.0
2016,5,20,5,30,0.0,9.0,0.7,11.0,9.0,6.83,0.0
2016,5,20,5,45,0.0,22.0,0.8,11.5,22.0,16.77,8.69
2016,5,20,6,0,0.0,35.0,0.9,12.0,35.0,26.75,18.11
2016,5,20,6,15,0.0,51.5,0.9,12.0,51.5,38.97,29.4
2016,5,20,6,30,0.0,68.0,0.9,12.0,68.0,50.99,40.4
2016,5,20,6,45,0.0,86.0,0.95,12.5,86.0,63.92,51.93
2016,5,20,7,0,0.0,104.0,1.0,13.0,104.0,76.75,63.13
2016,5,20,7,15,5.0,128.0,1.0,13.5,130.5,93.4,77.46
2016,5,20,7,30,10.0,152.0,1.0,14.0,157.0,109.86,91.34
2016,5,20,7,45,6.5,157.5,1.05,14.5,161.0,114.46,94.78
2016,5,20,8,0,3.0,163.0,1.1,15.0,165.0,118.9,98.06
2016,5,20,8,15,12.0,194.5,1.1,15.5,202.5,139.97,115.44
2016,5,20,8,30,21.0,226.0,1.1,16.0,240.0,160.61,132.13
2016,5,20,8,45,60.5,274.0,1.15,16.5,316.0,178.95,146.7
2016,5,20,9,0,100.0,322.0,1.2,17.0,392.0,204.45,166.97
2016,5,20,9,15,82.0,333.5,1.2,17.0,393.5,210.36,171.3
2016,5,20,9,30,64.0,345.0,1.2,17.0,395.0,215.93,175.44
2016,5,20,9,45,54.5,351.0,1.25,17.0,394.5,218.93,177.56
2016,5,20,10,0,45.0,357.0,1.3,17.0,394.0,229.36,176.22
2016,5,20,10,15,40.0,360.5,1.25,17.0,395.0,239.07,183.03
2016,5,20,10,30,35.0,364.0,1.2,17.0,396.0,248.0,189.76
2016,5,20,10,45,79.5,412.0,1.2,17.5,485.0,294.59,223.15
2016,5,20,11,0,124.0,460.0,1.2,18.0,574.0,336.2,252.8
2016,5,20,11,15,125.5,468.5,1.2,18.0,586.0,358.75,270.16
2016,5,20,11,30,127.0,477.0,1.2,18.0,598.0,381.91,287.97
2016,5,20,11,45,118.5,479.0,1.2,18.0,592.5,396.75,299.58
2016,5,20,12,0,110.0,481.0,1.2,18.0,587.0,413.82,312.62
2016,5,20,12,15,70.5,435.0,1.15,18.0,503.0,371.3,281.61
2016,5,20,12,30,31.0,389.0,1.1,18.0,419.0,321.78,244.97
2016,5,20,12,45,55.5,423.0,1.1,18.0,476.0,372.61,283.52
2016,5,20,13,0,80.0,457.0,1.1,18.0,533.0,427.35,323.93
2016,5,20,13,15,53.0,406.0,1.05,17.5,456.0,374.66,285.34
2016,5,20,13,30,26.0,355.0,1.0,17.0,379.0,317.05,242.94
2016,5,20,13,45,24.5,340.5,0.95,17.0,362.5,308.86,237.29
2016,5,20,14,0,23.0,326.0,0.9,17.0,346.0,283.72,218.55
2016,5,20,14,15,22.0,314.0,0.9,17.0,333.0,275.47,212.74
2016,5,20,14,30,21.0,302.0,0.9,17.0,320.0,266.92,206.61
2016,5,20,14,45,23.0,297.5,0.9,17.0,316.5,267.74,207.76
2016,5,20,15,0,25.0,293.0,0.9,17.0,313.0,268.76,209.06
2016,5,20,15,15,15.5,242.5,0.85,17.0,255.0,215.81,168.2
2016,5,20,15,30,6.0,192.0,0.8,17.0,197.0,162.37,126.38
2016,5,20,15,45,3.0,149.5,0.8,17.0,152.0,122.66,95.03
2016,5,20,16,0,0.0,107.0,0.8,17.0,107.0,83.4,63.39
2016,5,20,16,15,0.0,116.0,0.75,16.5,116.0,91.48,70.44
2016,5,20,16,30,0.0,125.0,0.7,16.0,125.0,100.33,78.08
2016,5,20,16,45,0.0,130.5,0.65,16.0,130.5,107.02,83.83
2016,5,20,17,0,0.0,136.0,0.6,16.0,136.0,115.14,90.79
2016,5,20,17,15,0.0,118.0,0.6,16.0,118.0,99.71,78.31
2016,5,20,17,30,0.0,100.0,0.6,16.0,100.0,84.04,65.52
2016,5,20,17,45,0.0,82.5,0.6,16.0,82.5,68.65,52.74
2016,5,20,18,0,0.0,65.0,0.6,16.0,65.0,52.93,39.44
2016,5,20,18,15,0.0,49.5,0.6,15.5,49.5,39.07,27.59
2016,5,20,18,30,0.0,34.0,0.6,15.0,34.0,25.98,16.25
2016,5,20,18,45,0.0,21.5,0.65,15.0,21.5,16.38,7.69
2016,5,20,19,0,0.0,9.0,0.7,15.0,9.0,6.83,0.0
2016,5,20,19,15,0.0,4.5,0.8,15.0,4.5,3.54,0.0
2016,5,20,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,21,5,15,67.5,10.0,0.5,12.5,14.0,7.87,0.0
2016,5,21,5,30,135.0,20.0,0.6,13.0,28.0,15.24,0.82
2016,5,21,5,45,253.5,32.5,0.7,13.5,65.5,26.37,16.77
2016,5,21,6,0,372.0,45.0,0.8,14.0,103.0,36.54,26.54
2016,5,21,6,15,446.0,54.0,0.8,14.0,149.0,43.55,33.21
2016,5,21,6,30,520.0,63.0,0.8,14.0,195.0,50.55,39.67
2016,5,21,6,45,260.0,67.5,0.8,14.5,133.5,49.02,38.29
2016,5,21,7,0,0.0,72.0,0.8,15.0,72.0,55.06,43.52
2016,5,21,7,15,9.5,116.5,0.8,15.5,121.0,86.11,70.52
2016,5,21,7,30,19.0,161.0,0.8,16.0,170.0,115.61,95.55
2016,5,21,7,45,11.0,162.0,0.8,17.0,167.5,117.42,96.29
2016,5,21,8,0,3.0,163.0,0.8,18.0,165.0,118.92,96.84
2016,5,21,8,15,1.5,153.5,0.8,18.5,154.5,113.46,91.71
2016,5,21,8,30,0.0,144.0,0.8,19.0,144.0,107.56,86.3
2016,5,21,8,45,2.0,160.5,0.8,19.5,162.0,119.16,95.58
2016,5,21,9,0,4.0,177.0,0.8,20.0,180.0,130.64,104.6
2016,5,21,9,15,11.0,222.0,0.75,20.5,230.5,160.52,128.54
2016,5,21,9,30,18.0,267.0,0.7,21.0,281.0,189.26,151.04
2016,5,21,9,45,21.5,291.5,0.7,21.5,309.0,204.8,162.71
2016,5,21,10,0,25.0,316.0,0.7,22.0,337.0,206.86,155.72
2016,5,21,10,15,31.0,343.0,0.65,22.0,370.0,228.56,171.24
2016,5,21,10,30,37.0,370.0,0.6,22.0,403.0,251.8,187.94
2016,5,21,10,45,47.0,396.0,0.6,22.5,438.5,277.16,205.84
2016,5,21,11,0,57.0,422.0,0.6,23.0,474.0,304.65,225.31
2016,5,21,11,15,40.5,388.5,0.6,23.0,426.0,287.62,213.38
2016,5,21,11,30,24.0,355.0,0.6,23.0,378.0,266.4,198.34
2016,5,21,11,45,37.5,395.5,0.65,23.0,431.5,306.99,228.37
2016,5,21,12,0,51.0,436.0,0.7,23.0,485.0,350.73,260.12
2016,5,21,12,15,155.5,457.5,0.7,23.0,607.5,438.01,323.08
2016,5,21,12,30,260.0,479.0,0.7,23.0,730.0,540.02,394.91
2016,5,21,12,45,165.5,465.5,0.75,23.0,624.5,486.87,357.42
2016,5,21,13,0,71.0,452.0,0.8,23.0,519.0,416.65,307.78
2016,5,21,13,15,239.5,424.0,0.8,23.0,645.5,554.96,409.07
2016,5,21,13,30,408.0,396.0,0.8,23.0,772.0,699.15,509.08
2016,5,21,13,45,636.5,261.0,0.85,23.0,832.0,806.75,585.38
2016,5,21,14,0,865.0,126.0,0.9,23.0,892.0,893.31,644.33
2016,5,21,14,15,573.0,260.5,0.9,23.0,761.0,806.58,585.12
2016,5,21,14,30,281.0,395.0,0.9,23.0,630.0,660.99,483.28
2016,5,21,14,45,172.0,371.0,0.9,23.0,513.0,526.27,391.17
2016,5,21,15,0,63.0,347.0,0.9,23.0,396.0,382.6,287.67
2016,5,21,15,15,31.5,183.0,0.9,22.5,207.5,192.36,147.15
2016,5,21,15,30,0.0,19.0,0.9,22.0,19.0,14.58,6.22
2016,5,21,15,45,0.5,91.5,0.9,22.0,92.0,71.09,52.26
2016,5,21,16,0,1.0,164.0,0.9,22.0,165.0,134.57,103.06
2016,5,21,16,15,2.5,165.0,0.85,22.0,167.0,138.65,106.49
2016,5,21,16,30,4.0,166.0,0.8,22.0,169.0,143.44,110.69
2016,5,21,16,45,7.5,160.0,0.8,22.0,164.0,144.01,111.7
2016,5,21,17,0,11.0,154.0,0.8,22.0,159.0,145.17,113.2
2016,5,21,17,15,6.5,135.5,0.7,21.5,138.5,125.03,97.35
2016,5,21,17,30,2.0,117.0,0.6,21.0,118.0,104.81,81.19
2016,5,21,17,45,1.0,97.5,0.55,20.5,98.0,86.61,66.56
2016,5,21,18,0,0.0,78.0,0.5,20.0,78.0,67.99,51.24
2016,5,21,18,15,0.0,59.5,0.45,19.5,59.5,50.93,36.97
2016,5,21,18,30,0.0,41.0,0.4,19.0,41.0,33.05,21.8
2016,5,21,18,45,0.0,26.5,0.35,18.5,26.5,20.24,10.67
2016,5,21,19,0,0.0,12.0,0.3,18.0,12.0,9.12,0.0
2016,5,21,19,15,0.0,6.0,0.3,18.0,6.0,4.72,0.0
2016,5,21,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,0.4,13.5,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,0.45,12.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,8.0,0.5,12.5,8.0,6.29,0.0
2016,5,22,5,30,0.0,16.0,0.6,13.0,16.0,12.2,0.15
2016,5,22,5,45,10.5,34.5,0.75,13.5,36.0,25.88,16.41
2016,5,22,6,0,21.0,53.0,0.9,14.0,56.0,39.0,28.71
2016,5,22,6,15,35.0,74.0,1.0,14.0,82.0,53.51,42.02
2016,5,22,6,30,49.0,95.0,1.1,14.0,108.0,67.82,54.99
2016,5,22,6,45,60.0,116.5,1.25,14.5,135.5,82.21,67.64
2016,5,22,7,0,71.0,138.0,1.4,15.0,163.0,96.38,79.83
2016,5,22,7,15,35.5,107.0,1.45,15.0,119.5,78.59,64.02
2016,5,22,7,30,0.0,76.0,1.5,15.0,76.0,58.36,46.1
2016,5,22,7,45,111.5,153.5,1.6,15.5,214.0,106.39,87.63
2016,5,22,8,0,223.0,231.0,1.7,16.0,352.0,151.21,125.35
2016,5,22,8,15,491.0,175.5,1.7,16.0,473.5,114.41,93.54
2016,5,22,8,30,759.0,120.0,1.7,16.0,595.0,93.11,75.11
2016,5,22,8,45,592.0,196.5,1.75,16.5,584.0,124.76,101.68
2016,5,22,9,0,425.0,273.0,1.8,17.0,573.0,158.17,129.16
2016,5,22,9,15,486.0,268.5,1.8,17.5,630.5,154.69,125.62
2016,5,22,9,30,547.0,264.0,1.8,18.0,688.0,151.45,122.43
2016,5,22,9,45,303.5,320.5,1.8,18.5,558.0,181.03,146.29
2016,5,22,10,0,60.0,377.0,1.8,19.0,428.0,240.66,183.62
2016,5,22,10,15,254.5,368.0,1.8,19.0,592.5,244.62,177.33
2016,5,22,10,30,449.0,359.0,1.8,19.0,757.0,290.91,204.41
2016,5,22,10,45,421.0,380.5,1.8,19.5,761.0,330.58,237.09
2016,5,22,11,0,393.0,402.0,1.8,20.0,765.0,378.33,275.89
2016,5,22,11,15,311.0,440.0,1.8,20.0,730.0,401.82,297.57
2016,5,22,11,30,229.0,478.0,1.8,20.0,695.0,426.73,318.8
2016,5,22,11,45,134.0,445.0,1.8,20.0,572.5,382.65,288.42
2016,5,22,12,0,39.0,412.0,1.8,20.0,450.0,327.41,248.27
2016,5,22,12,15,253.5,415.0,1.75,20.0,659.5,464.67,351.45
2016,5,22,12,30,468.0,418.0,1.7,20.0,869.0,629.33,470.52
2016,5,22,12,45,655.0,295.0,1.7,20.5,920.0,699.77,522.05
2016,5,22,13,0,842.0,172.0,1.7,21.0,971.0,774.0,576.78
2016,5,22,13,15,838.0,171.0,1.65,20.5,956.0,812.63,604.75
2016,5,22,13,30,834.0,170.0,1.6,20.0,941.0,848.45,630.59
2016,5,22,13,45,431.0,258.5,1.6,20.0,656.5,625.85,472.76
2016,5,22,14,0,28.0,347.0,1.6,20.0,372.0,323.16,245.51
2016,5,22,14,15,38.5,356.5,1.55,20.0,390.0,347.46,265.75
2016,5,22,14,30,49.0,366.0,1.5,20.0,408.0,373.12,285.37
2016,5,22,14,45,24.5,243.0,1.45,20.0,264.0,236.83,182.38
2016,5,22,15,0,0.0,120.0,1.4,20.0,120.0,93.82,70.17
2016,5,22,15,15,360.5,144.0,1.3,19.5,398.5,539.24,423.75
2016,5,22,15,30,721.0,168.0,1.2,19.0,677.0,953.98,709.34
2016,5,22,15,45,698.0,164.5,1.2,19.0,631.5,937.57,694.74
2016,5,22,16,0,675.0,161.0,1.2,19.0,586.0,917.62,683.76
2016,5,22,16,15,337.5,86.5,1.15,18.5,299.0,483.76,381.44
2016,5,22,16,30,0.0,12.0,1.1,18.0,12.0,9.16,1.95
2016,5,22,16,45,280.5,73.5,1.05,18.0,200.5,396.23,324.27
2016,5,22,17,0,561.0,135.0,1.0,18.0,389.0,762.37,593.15
2016,5,22,17,15,520.5,125.5,0.9,17.5,338.5,706.28,550.59
2016,5,22,17,30,480.0,116.0,0.8,17.0,288.0,649.4,511.69
2016,5,22,17,45,421.0,105.0,0.7,17.0,238.5,572.73,455.89
2016,5,22,18,0,362.0,94.0,0.6,17.0,189.0,497.32,398.87
2016,5,22,18,15,295.0,78.0,0.55,16.0,144.0,409.87,331.38
2016,5,22,18,30,228.0,62.0,0.5,15.0,99.0,307.04,248.9
2016,5,22,18,45,146.5,42.5,0.45,14.5,63.0,208.68,164.71
2016,5,22,19,0,65.0,23.0,0.4,14.0,27.0,103.03,53.56
2016,5,22,19,15,32.5,11.5,0.4,13.5,13.5,33.54,0.0
2016,5,22,19,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,9.0,0.6,10.0,9.0,7.08,0.0
2016,5,23,5,30,0.0,18.0,0.7,10.0,18.0,13.74,1.55
2016,5,23,5,45,24.0,37.5,0.85,10.5,41.0,27.9,18.45
2016,5,23,6,0,48.0,57.0,1.0,11.0,64.0,41.68,31.48
2016,5,23,6,15,66.5,78.5,1.05,11.5,93.0,56.04,44.73
2016,5,23,6,30,85.0,100.0,1.1,12.0,122.0,70.33,57.66
2016,5,23,6,45,105.5,120.5,1.2,12.5,154.0,83.8,69.58
2016,5,23,7,0,126.0,141.0,1.3,13.0,186.0,97.01,80.99
2016,5,23,7,15,173.5,162.0,1.35,13.5,234.5,110.67,92.55
2016,5,23,7,30,221.0,183.0,1.4,14.0,283.0,120.39,100.48
2016,5,23,7,45,117.5,185.0,1.45,14.5,238.5,124.16,103.17
2016,5,23,8,0,14.0,187.0,1.5,15.0,194.0,134.3,111.29
2016,5,23,8,15,7.0,160.5,1.5,15.0,164.0,118.24,97.18
2016,5,23,8,30,0.0,134.0,1.5,15.0,134.0,100.74,81.93
2016,5,23,8,45,0.0,113.5,1.5,15.5,113.5,86.59,69.46
2016,5,23,9,0,0.0,93.0,1.5,16.0,93.0,71.8,56.5
2016,5,23,9,15,116.0,230.0,1.5,16.0,320.0,148.33,121.16
2016,5,23,9,30,232.0,367.0,1.5,16.0,547.0,216.54,177.08
2016,5,23,9,45,128.0,340.0,1.5,16.5,440.0,200.84,163.33
2016,5,23,10,0,24.0,313.0,1.5,17.0,333.0,221.84,171.29
2016,5,23,10,15,104.0,377.5,1.45,17.0,469.0,243.29,183.75
2016,5,23,10,30,184.0,442.0,1.4,17.0,605.0,305.59,227.62
2016,5,23,10,45,99.0,354.5,1.4,17.5,442.5,256.45,193.53
2016,5,23,11,0,14.0,267.0,1.4,18.0,280.0,202.58,155.06
2016,5,23,11,15,108.5,374.0,1.4,18.0,477.5,296.82,225.48
2016,5,23,11,30,203.0,481.0,1.4,18.0,675.0,417.31,314.12
2016,5,23,11,45,286.0,458.5,1.4,18.5,733.0,458.8,344.07
2016,5,23,12,0,369.0,436.0,1.4,19.0,791.0,516.52,386.49
2016,5,23,12,15,253.0,463.0,1.35,19.0,706.5,497.91,373.55
2016,5,23,12,30,137.0,490.0,1.3,19.0,622.0,467.88,351.56
2016,5,23,12,45,77.0,399.0,1.3,19.0,473.0,368.45,279.56
2016,5,23,13,0,17.0,308.0,1.3,19.0,324.0,253.41,193.36
2016,5,23,13,15,225.0,348.5,1.25,19.0,556.5,480.29,366.93
2016,5,23,13,30,433.0,389.0,1.2,19.0,789.0,713.59,532.19
2016,5,23,13,45,319.0,415.0,1.2,19.0,706.0,655.28,488.54
2016,5,23,14,0,205.0,441.0,1.2,19.0,623.0,583.14,437.13
2016,5,23,14,15,261.0,413.5,1.15,19.0,637.5,642.49,481.05
2016,5,23,14,30,317.0,386.0,1.1,19.0,652.0,685.57,512.3
2016,5,23,14,45,563.0,262.0,1.05,19.0,710.0,836.7,621.16
2016,5,23,15,0,809.0,138.0,1.0,19.0,768.0,969.12,708.43
2016,5,23,15,15,795.5,135.0,0.95,18.5,727.5,970.01,708.92
2016,5,23,15,30,782.0,132.0,0.9,18.0,687.0,967.17,709.06
2016,5,23,15,45,398.0,173.5,0.9,18.0,455.5,628.76,480.96
2016,5,23,16,0,14.0,215.0,0.9,18.0,224.0,195.91,151.81
2016,5,23,16,15,61.0,226.0,0.85,18.0,260.0,281.38,222.93
2016,5,23,16,30,108.0,237.0,0.8,18.0,296.0,349.83,277.37
2016,5,23,16,45,54.0,173.0,0.75,18.0,202.5,223.18,177.77
2016,5,23,17,0,0.0,109.0,0.7,18.0,109.0,87.91,67.46
2016,5,23,17,15,291.0,99.5,0.6,17.5,204.0,443.95,360.99
2016,5,23,17,30,582.0,90.0,0.5,17.0,299.0,725.17,565.26
2016,5,23,17,45,535.5,81.0,0.45,17.0,249.5,658.74,514.26
2016,5,23,18,0,489.0,72.0,0.4,17.0,200.0,592.11,466.1
2016,5,23,18,15,417.5,61.5,0.4,16.5,154.0,501.66,398.99
2016,5,23,18,30,346.0,51.0,0.4,16.0,108.0,409.72,326.99
2016,5,23,18,45,247.5,37.0,0.45,15.5,70.5,300.78,236.66
2016,5,23,19,0,149.0,23.0,0.5,15.0,33.0,187.64,107.58
2016,5,23,19,15,74.5,11.5,0.55,14.5,16.5,65.22,0.0
2016,5,23,19,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
