Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,2,22,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,6,3,5,15,64.0,13.0,0.35,19.5,17.5,10.23,0.0
2016,6,3,5,30,128.0,26.0,0.4,20.0,35.0,19.62,8.0
2016,6,3,5,45,212.5,41.0,0.5,20.5,71.0,30.82,20.36
2016,6,3,6,0,297.0,56.0,0.6,21.0,107.0,41.96,30.53
2016,6,3,6,15,363.5,67.5,0.6,21.5,151.0,50.46,38.19
2016,6,3,6,30,430.0,79.0,0.6,22.0,195.0,58.91,45.57
2016,6,3,6,45,247.5,110.5,0.6,22.5,180.0,78.31,62.12
2016,6,3,7,0,65.0,142.0,0.6,23.0,165.0,98.93,79.32
2016,6,3,7,15,335.0,126.5,0.6,23.5,276.5,86.7,68.58
2016,6,3,7,30,605.0,111.0,0.6,24.0,388.0,81.89,64.19
2016,6,3,7,45,635.5,115.5,0.65,24.5,437.0,84.02,65.62
2016,6,3,8,0,666.0,120.0,0.7,25.0,486.0,86.09,66.97
2016,6,3,8,15,687.5,124.5,0.7,25.0,532.5,87.86,68.2
2016,6,3,8,30,709.0,129.0,0.7,25.0,579.0,89.5,69.34
2016,6,3,8,45,727.0,132.5,0.7,25.5,623.0,90.36,69.68
2016,6,3,9,0,745.0,136.0,0.7,26.0,667.0,99.03,76.43
2016,6,3,9,15,758.5,139.0,0.7,26.5,706.0,99.27,76.26
2016,6,3,9,30,772.0,142.0,0.7,27.0,745.0,99.39,76.03
2016,6,3,9,45,794.5,137.0,0.75,27.5,782.0,95.4,72.51
2016,6,3,10,0,817.0,132.0,0.8,28.0,819.0,143.59,80.33
2016,6,3,10,15,824.0,133.5,0.8,28.0,847.5,203.99,117.27
2016,6,3,10,30,831.0,135.0,0.8,28.0,876.0,256.02,155.66
2016,6,3,10,45,836.5,136.0,0.8,28.0,898.0,308.05,197.71
2016,6,3,11,0,842.0,137.0,0.8,28.0,920.0,360.39,241.09
2016,6,3,11,15,845.0,138.0,0.8,28.0,935.0,411.92,283.74
2016,6,3,11,30,848.0,139.0,0.8,28.0,950.0,463.18,325.29
2016,6,3,11,45,850.0,139.5,0.85,28.5,957.5,513.24,364.44
2016,6,3,12,0,852.0,140.0,0.9,29.0,965.0,562.63,401.88
2016,6,3,12,15,852.0,140.0,0.9,29.0,965.5,609.73,437.01
2016,6,3,12,30,852.0,140.0,0.9,29.0,966.0,655.61,470.31
2016,6,3,12,45,551.0,309.0,0.9,29.0,841.5,639.12,456.87
2016,6,3,13,0,250.0,478.0,0.9,29.0,717.0,580.84,414.15
2016,6,3,13,15,521.0,324.5,0.9,29.0,814.0,697.88,498.5
2016,6,3,13,30,792.0,171.0,0.9,29.0,911.0,812.01,577.84
2016,6,3,13,45,525.0,304.0,0.95,29.0,790.0,743.8,528.99
2016,6,3,14,0,258.0,437.0,1.0,29.0,669.0,640.27,457.0
2016,6,3,14,15,509.0,302.0,1.0,28.5,740.5,779.07,557.24
2016,6,3,14,30,760.0,167.0,1.0,28.0,812.0,903.97,641.72
2016,6,3,14,45,625.0,228.0,1.0,28.0,744.5,867.6,617.26
2016,6,3,15,0,490.0,289.0,1.0,28.0,677.0,807.51,577.33
2016,6,3,15,15,547.5,251.0,0.95,28.0,664.0,841.07,601.98
2016,6,3,15,30,605.0,213.0,0.9,28.0,651.0,880.77,629.1
2016,6,3,15,45,390.0,253.5,0.9,28.0,529.5,706.96,513.34
2016,6,3,16,0,175.0,294.0,0.9,28.0,408.0,491.94,364.73
2016,6,3,16,15,191.0,269.0,0.85,27.5,384.0,486.98,365.41
2016,6,3,16,30,207.0,244.0,0.8,27.0,360.0,480.44,363.24
2016,6,3,16,45,103.5,159.0,0.75,27.0,217.0,276.83,213.24
2016,6,3,17,0,0.0,74.0,0.7,27.0,74.0,56.82,40.11
2016,6,3,17,15,0.0,64.5,0.65,26.5,64.5,49.45,34.7
2016,6,3,17,30,0.0,55.0,0.6,26.0,55.0,42.1,28.92
2016,6,3,17,45,198.5,72.5,0.6,25.5,128.5,288.08,232.13
2016,6,3,18,0,397.0,90.0,0.6,25.0,202.0,522.67,408.99
2016,6,3,18,15,335.0,77.0,0.55,24.5,158.5,442.3,346.53
2016,6,3,18,30,273.0,64.0,0.5,24.0,115.0,364.64,286.0
2016,6,3,18,45,193.5,47.5,0.45,24.0,78.5,270.33,209.3
2016,6,3,19,0,114.0,31.0,0.4,24.0,42.0,160.66,114.31
2016,6,3,19,15,57.0,15.5,0.4,23.5,21.0,75.82,0.0
2016,6,3,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,6,4,5,15,51.5,13.0,0.25,20.5,17.0,10.23,0.0
2016,6,4,5,30,103.0,26.0,0.3,21.0,34.0,19.65,8.08
2016,6,4,5,45,179.0,43.0,0.35,21.5,69.0,32.06,21.33
2016,6,4,6,0,255.0,60.0,0.4,22.0,104.0,44.42,32.51
2016,6,4,6,15,319.5,73.5,0.35,22.0,147.0,54.13,41.27
2016,6,4,6,30,384.0,87.0,0.3,22.0,190.0,63.71,49.7
2016,6,4,6,45,430.5,98.0,0.3,22.5,236.5,71.28,56.08
2016,6,4,7,0,477.0,109.0,0.3,23.0,283.0,78.7,62.15
2016,6,4,7,15,514.5,117.5,0.3,23.5,331.5,84.23,66.49
2016,6,4,7,30,552.0,126.0,0.3,24.0,380.0,91.2,71.94
2016,6,4,7,45,579.5,133.5,0.35,24.5,427.5,94.8,74.51
2016,6,4,8,0,607.0,141.0,0.4,25.0,475.0,98.2,76.91
2016,6,4,8,15,630.0,147.0,0.4,25.0,521.0,100.34,78.4
2016,6,4,8,30,653.0,153.0,0.4,25.0,567.0,102.32,79.77
2016,6,4,8,45,674.5,155.5,0.45,25.5,610.5,102.05,79.16
2016,6,4,9,0,696.0,158.0,0.5,26.0,654.0,101.74,78.55
2016,6,4,9,15,710.5,161.5,0.45,26.0,693.0,101.71,78.31
2016,6,4,9,30,725.0,165.0,0.4,26.0,732.0,101.56,78.0
2016,6,4,9,45,760.0,153.5,0.4,26.5,771.5,103.12,78.95
2016,6,4,10,0,795.0,142.0,0.4,27.0,811.0,146.97,83.73
2016,6,4,10,15,803.0,144.0,0.4,27.0,840.0,198.66,114.16
2016,6,4,10,30,811.0,146.0,0.4,27.0,869.0,251.47,153.01
2016,6,4,10,45,822.5,143.0,0.4,27.5,892.5,307.83,197.31
2016,6,4,11,0,834.0,140.0,0.4,28.0,916.0,359.22,238.91
2016,6,4,11,15,838.0,141.0,0.4,28.0,931.5,410.7,280.96
2016,6,4,11,30,842.0,142.0,0.4,28.0,947.0,462.02,321.99
2016,6,4,11,45,847.0,140.5,0.4,28.5,956.0,512.05,360.25
2016,6,4,12,0,852.0,139.0,0.4,29.0,965.0,561.65,396.87
2016,6,4,12,15,439.5,258.5,0.45,29.0,684.5,462.07,331.52
2016,6,4,12,30,27.0,378.0,0.5,29.0,404.0,310.02,223.72
2016,6,4,12,45,434.5,261.0,0.55,29.0,678.0,521.47,378.39
2016,6,4,13,0,842.0,144.0,0.6,29.0,952.0,737.93,526.32
2016,6,4,13,15,839.0,143.0,0.65,29.0,938.0,775.21,550.01
2016,6,4,13,30,836.0,142.0,0.7,29.0,924.0,809.95,572.84
2016,6,4,13,45,834.5,139.0,0.75,29.0,904.0,841.57,593.56
2016,6,4,14,0,833.0,136.0,0.8,29.0,884.0,870.31,612.53
2016,6,4,14,15,551.0,270.5,0.8,29.0,759.0,787.39,557.38
2016,6,4,14,30,269.0,405.0,0.8,29.0,634.0,655.93,467.1
2016,6,4,14,45,265.5,387.5,0.85,29.0,606.0,651.25,466.99
2016,6,4,15,0,262.0,370.0,0.9,29.0,578.0,644.45,464.17
2016,6,4,15,15,259.5,350.0,0.85,29.0,547.0,633.99,458.08
2016,6,4,15,30,257.0,330.0,0.8,29.0,516.0,621.5,450.7
2016,6,4,15,45,504.5,222.0,0.8,29.0,558.0,789.56,569.73
2016,6,4,16,0,752.0,114.0,0.8,29.0,600.0,932.2,661.4
2016,6,4,16,15,732.0,110.0,0.75,28.5,553.5,911.36,648.69
2016,6,4,16,30,712.0,106.0,0.7,28.0,507.0,894.06,640.45
2016,6,4,16,45,681.5,103.5,0.7,28.0,458.0,858.97,620.46
2016,6,4,17,0,651.0,101.0,0.7,28.0,409.0,821.51,598.82
2016,6,4,17,15,616.5,95.0,0.65,27.5,359.5,773.47,570.08
2016,6,4,17,30,582.0,89.0,0.6,27.0,310.0,723.86,539.53
2016,6,4,17,45,531.0,82.5,0.55,26.5,261.0,656.68,495.72
2016,6,4,18,0,480.0,76.0,0.5,26.0,212.0,589.39,450.04
2016,6,4,18,15,416.0,66.5,0.45,25.5,167.0,507.25,391.25
2016,6,4,18,30,352.0,57.0,0.4,25.0,122.0,422.23,327.31
2016,6,4,18,45,261.0,44.0,0.4,24.5,84.0,320.4,247.37
2016,6,4,19,0,170.0,31.0,0.4,24.0,46.0,225.4,162.18
2016,6,4,19,15,85.0,15.5,0.4,23.5,23.0,110.15,0.0
2016,6,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,5.0,0.7,21.0,5.0,3.93,0.0
2016,6,5,5,30,0.0,10.0,0.8,21.0,10.0,7.59,0.0
2016,6,5,5,45,0.0,19.5,0.95,21.5,19.5,14.84,6.85
2016,6,5,6,0,0.0,29.0,1.1,22.0,29.0,22.11,13.39
2016,6,5,6,15,0.0,41.0,1.15,22.0,41.0,31.33,21.59
2016,6,5,6,30,0.0,53.0,1.2,22.0,53.0,40.58,29.74
2016,6,5,6,45,0.0,66.0,1.25,22.0,66.0,50.48,38.33
2016,6,5,7,0,0.0,79.0,1.3,22.0,79.0,60.1,46.55
2016,6,5,7,15,7.5,119.5,1.35,22.0,123.5,88.27,70.5
2016,6,5,7,30,15.0,160.0,1.4,22.0,168.0,115.27,93.05
2016,6,5,7,45,22.5,184.5,1.45,22.5,196.5,131.83,106.33
2016,6,5,8,0,30.0,209.0,1.5,23.0,225.0,141.18,113.47
2016,6,5,8,15,27.0,221.5,1.5,23.0,237.0,148.95,119.46
2016,6,5,8,30,24.0,234.0,1.5,23.0,249.0,165.81,132.87
2016,6,5,8,45,41.5,271.5,1.55,23.5,300.0,177.4,141.6
2016,6,5,9,0,59.0,309.0,1.6,24.0,351.0,197.37,157.0
2016,6,5,9,15,136.5,341.0,1.6,24.0,445.5,202.53,160.7
2016,6,5,9,30,214.0,373.0,1.6,24.0,540.0,218.39,172.96
2016,6,5,9,45,174.0,392.5,1.65,24.5,532.5,224.51,177.11
2016,6,5,10,0,134.0,412.0,1.7,25.0,525.0,247.94,182.08
2016,6,5,10,15,302.5,386.0,1.7,25.0,652.5,261.34,183.52
2016,6,5,10,30,471.0,360.0,1.7,25.0,780.0,296.67,202.9
2016,6,5,10,45,336.5,414.0,1.75,25.5,718.0,337.54,239.5
2016,6,5,11,0,202.0,468.0,1.8,26.0,656.0,365.44,265.08
2016,6,5,11,15,118.5,434.5,1.8,26.0,545.5,335.95,246.66
2016,6,5,11,30,35.0,401.0,1.8,26.0,435.0,300.97,222.96
2016,6,5,11,45,26.5,360.0,1.85,26.0,385.5,276.75,205.6
2016,6,5,12,0,18.0,319.0,1.9,26.0,336.0,251.58,187.25
2016,6,5,12,15,62.5,403.0,1.9,26.0,464.0,342.29,254.47
2016,6,5,12,30,107.0,487.0,1.9,26.0,592.0,442.94,327.06
2016,6,5,12,45,59.0,356.0,1.95,26.0,414.0,321.46,239.26
2016,6,5,13,0,11.0,225.0,2.0,26.0,236.0,183.63,136.63
2016,6,5,13,15,46.0,338.0,1.95,26.0,381.5,311.38,233.27
2016,6,5,13,30,81.0,451.0,1.9,26.0,527.0,442.82,328.58
2016,6,5,13,45,183.0,441.5,1.9,26.0,607.5,546.08,403.79
2016,6,5,14,0,285.0,432.0,1.9,26.0,688.0,658.91,483.92
2016,6,5,14,15,260.5,422.5,1.85,25.5,651.0,647.18,476.06
2016,6,5,14,30,236.0,413.0,1.8,25.0,614.0,612.45,453.53
2016,6,5,14,45,355.5,354.5,1.8,25.0,643.0,704.32,521.28
2016,6,5,15,0,475.0,296.0,1.8,25.0,672.0,799.13,588.7
2016,6,5,15,15,430.5,298.0,1.7,25.0,625.5,771.54,568.82
2016,6,5,15,30,386.0,300.0,1.6,25.0,579.0,718.7,533.38
2016,6,5,15,45,260.0,298.0,1.55,25.0,481.0,598.98,449.28
2016,6,5,16,0,134.0,296.0,1.5,25.0,383.0,451.83,342.89
2016,6,5,16,15,79.5,253.0,1.45,24.5,303.5,328.9,253.24
2016,6,5,16,30,25.0,210.0,1.4,24.0,224.0,207.76,160.5
2016,6,5,16,45,141.5,200.5,1.35,24.0,269.0,365.62,286.92
2016,6,5,17,0,258.0,191.0,1.3,24.0,314.0,500.54,390.4
2016,6,5,17,15,251.5,168.0,1.3,23.5,276.0,467.49,367.21
2016,6,5,17,30,245.0,145.0,1.3,23.0,238.0,432.85,343.53
2016,6,5,17,45,229.5,124.5,1.3,23.0,201.5,391.66,313.13
2016,6,5,18,0,214.0,104.0,1.3,23.0,165.0,349.64,281.11
2016,6,5,18,15,185.0,85.0,1.25,23.0,130.5,297.08,239.1
2016,6,5,18,30,156.0,66.0,1.2,23.0,96.0,244.78,195.91
2016,6,5,18,45,114.5,48.0,1.2,23.0,66.5,184.08,144.39
2016,6,5,19,0,73.0,30.0,1.2,23.0,37.0,123.91,89.27
2016,6,5,19,15,36.5,15.0,1.2,23.0,18.5,59.07,0.0
2016,6,5,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,6,5,15,100.0,12.5,0.65,20.0,20.0,9.83,0.0
2016,6,6,5,30,200.0,25.0,0.7,20.0,40.0,19.14,7.93
2016,6,6,5,45,295.0,36.0,0.75,20.0,77.0,29.21,19.07
2016,6,6,6,0,390.0,47.0,0.8,20.0,114.0,38.04,27.3
2016,6,6,6,15,457.0,55.0,0.75,20.0,159.0,44.22,33.03
2016,6,6,6,30,524.0,63.0,0.7,20.0,204.0,50.4,38.58
2016,6,6,6,45,566.0,70.0,0.7,20.5,252.0,55.48,42.92
2016,6,6,7,0,608.0,77.0,0.7,21.0,300.0,60.46,47.06
2016,6,6,7,15,642.5,82.0,0.7,21.0,349.5,63.84,49.81
2016,6,6,7,30,677.0,87.0,0.7,21.0,399.0,67.16,52.47
2016,6,6,7,45,700.5,92.0,0.7,21.5,447.5,75.99,59.67
2016,6,6,8,0,724.0,97.0,0.7,22.0,496.0,79.07,61.91
2016,6,6,8,15,744.5,100.5,0.7,22.0,543.0,80.93,63.26
2016,6,6,8,30,765.0,104.0,0.7,22.0,590.0,82.69,64.53
2016,6,6,8,45,779.0,108.0,0.75,22.5,633.5,84.46,65.68
2016,6,6,9,0,793.0,112.0,0.8,23.0,677.0,86.07,66.69
2016,6,6,9,15,635.0,200.5,0.85,23.0,669.5,120.64,94.99
2016,6,6,9,30,477.0,289.0,0.9,23.0,662.0,160.55,127.09
2016,6,6,9,45,427.0,326.5,0.95,23.5,672.0,172.84,136.34
2016,6,6,10,0,377.0,364.0,1.0,24.0,682.0,231.9,162.7
2016,6,6,10,15,352.5,389.0,1.0,24.0,694.5,270.14,187.98
2016,6,6,10,30,328.0,414.0,1.0,24.0,707.0,306.71,215.68
2016,6,6,10,45,323.0,427.5,1.0,24.0,722.0,340.84,242.18
2016,6,6,11,0,318.0,441.0,1.0,24.0,737.0,375.12,269.14
2016,6,6,11,15,262.5,462.5,1.0,24.0,710.0,395.03,286.59
2016,6,6,11,30,207.0,484.0,1.0,24.0,683.0,419.56,306.33
2016,6,6,11,45,256.5,477.0,1.0,24.5,725.5,453.71,330.81
2016,6,6,12,0,306.0,470.0,1.0,25.0,768.0,502.34,365.32
2016,6,6,12,15,237.0,483.5,1.0,25.0,714.0,502.14,365.8
2016,6,6,12,30,168.0,497.0,1.0,25.0,660.0,490.56,357.99
2016,6,6,12,45,152.5,492.0,1.05,25.0,639.5,495.6,362.35
2016,6,6,13,0,137.0,487.0,1.1,25.0,619.0,498.44,364.89
2016,6,6,13,15,154.0,480.5,1.1,24.5,626.5,522.95,383.52
2016,6,6,13,30,171.0,474.0,1.1,24.0,634.0,547.86,402.3
2016,6,6,13,45,174.5,462.0,1.1,24.0,622.5,556.75,409.03
2016,6,6,14,0,178.0,450.0,1.1,24.0,611.0,564.56,415.19
2016,6,6,14,15,145.5,432.0,1.1,24.0,560.5,532.91,393.22
2016,6,6,14,30,113.0,414.0,1.1,24.0,510.0,497.95,368.95
2016,6,6,14,45,84.0,381.5,1.1,24.0,451.5,427.14,319.2
2016,6,6,15,0,55.0,349.0,1.1,24.0,393.0,373.92,281.08
2016,6,6,15,15,45.5,320.0,1.05,23.5,355.0,341.4,258.39
2016,6,6,15,30,36.0,291.0,1.0,23.0,317.0,307.52,234.19
2016,6,6,15,45,66.0,291.0,1.0,23.0,335.5,344.26,263.56
2016,6,6,16,0,96.0,291.0,1.0,23.0,354.0,382.34,293.37
2016,6,6,16,15,56.5,245.0,0.95,23.0,281.5,295.83,228.1
2016,6,6,16,30,17.0,199.0,0.9,23.0,209.0,188.14,145.13
2016,6,6,16,45,22.0,188.0,0.9,23.0,199.5,185.78,144.47
2016,6,6,17,0,27.0,177.0,0.9,23.0,190.0,203.59,159.17
2016,6,6,17,15,23.0,157.0,0.85,22.5,167.0,162.53,127.36
2016,6,6,17,30,19.0,137.0,0.8,22.0,144.0,141.23,110.9
2016,6,6,17,45,13.0,117.0,0.75,22.0,121.5,117.8,92.01
2016,6,6,18,0,7.0,97.0,0.7,22.0,99.0,94.19,72.62
2016,6,6,18,15,3.5,77.5,0.65,21.5,78.5,73.2,55.28
2016,6,6,18,30,0.0,58.0,0.6,21.0,58.0,51.61,37.11
2016,6,6,18,45,0.0,40.0,0.55,21.0,40.0,34.12,22.23
2016,6,6,19,0,0.0,22.0,0.5,21.0,22.0,16.79,7.25
2016,6,6,19,15,0.0,11.0,0.45,20.5,11.0,8.37,0.0
2016,6,6,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,7,5,15,105.5,12.5,0.55,17.5,20.5,9.83,0.0
2016,6,7,5,30,211.0,25.0,0.6,18.0,41.0,20.38,8.98
2016,6,7,5,45,315.5,36.0,0.7,18.5,80.5,29.32,19.31
2016,6,7,6,0,420.0,47.0,0.8,19.0,120.0,38.26,27.61
2016,6,7,6,15,488.5,55.0,0.8,19.0,167.0,44.52,33.43
2016,6,7,6,30,557.0,63.0,0.8,19.0,214.0,50.77,39.07
2016,6,7,6,45,604.5,69.5,0.8,19.5,264.0,55.63,43.24
2016,6,7,7,0,652.0,76.0,0.8,20.0,314.0,60.44,47.24
2016,6,7,7,15,686.5,80.5,0.85,20.5,365.5,63.59,49.71
2016,6,7,7,30,721.0,85.0,0.9,21.0,417.0,72.18,56.78
2016,6,7,7,45,747.0,89.0,1.0,22.0,467.5,74.88,58.61
2016,6,7,8,0,773.0,93.0,1.1,23.0,518.0,77.49,60.36
2016,6,7,8,15,792.5,96.5,1.1,23.5,566.5,79.51,61.71
2016,6,7,8,30,812.0,100.0,1.1,24.0,615.0,81.43,62.98
2016,6,7,8,45,826.5,102.5,1.15,24.5,660.0,82.46,63.52
2016,6,7,9,0,841.0,105.0,1.2,25.0,705.0,93.1,71.97
2016,6,7,9,15,852.0,107.5,1.15,25.0,745.5,94.33,72.78
2016,6,7,9,30,863.0,110.0,1.1,25.0,786.0,95.37,73.46
2016,6,7,9,45,871.0,112.0,1.1,25.5,820.5,95.87,73.57
2016,6,7,10,0,879.0,114.0,1.1,26.0,855.0,149.06,83.53
2016,6,7,10,15,884.5,115.5,1.1,26.0,883.0,203.18,115.4
2016,6,7,10,30,890.0,117.0,1.1,26.0,911.0,257.97,156.36
2016,6,7,10,45,891.5,119.5,1.1,26.5,932.0,312.74,200.95
2016,6,7,11,0,893.0,122.0,1.1,27.0,953.0,367.36,246.44
2016,6,7,11,15,504.5,301.5,1.15,27.0,772.5,383.98,271.97
2016,6,7,11,30,116.0,481.0,1.2,27.0,592.0,378.22,275.29
2016,6,7,11,45,263.0,453.0,1.25,27.5,707.5,441.58,319.89
2016,6,7,12,0,410.0,425.0,1.3,28.0,823.0,523.63,377.67
2016,6,7,12,15,427.0,428.0,1.35,28.0,842.5,570.39,411.26
2016,6,7,12,30,444.0,431.0,1.4,28.0,862.0,618.56,445.58
2016,6,7,12,45,664.5,280.0,1.45,28.0,920.5,690.54,499.08
2016,6,7,13,0,885.0,129.0,1.5,28.0,979.0,756.79,549.22
2016,6,7,13,15,882.0,128.5,1.5,28.0,965.0,795.75,575.82
2016,6,7,13,30,879.0,128.0,1.5,28.0,951.0,832.11,599.47
2016,6,7,13,45,874.0,127.5,1.55,28.0,930.0,864.0,620.71
2016,6,7,14,0,869.0,127.0,1.6,28.0,909.0,892.83,640.06
2016,6,7,14,15,862.5,125.5,1.55,28.0,882.0,916.21,654.8
2016,6,7,14,30,856.0,124.0,1.5,28.0,855.0,936.24,667.45
2016,6,7,14,45,851.5,120.0,1.5,28.0,822.5,952.31,678.38
2016,6,7,15,0,847.0,116.0,1.5,28.0,790.0,964.88,687.29
2016,6,7,15,15,836.5,114.0,1.45,27.5,751.0,970.09,692.41
2016,6,7,15,30,826.0,112.0,1.4,27.0,712.0,985.79,704.35
2016,6,7,15,45,813.0,108.5,1.4,27.0,669.0,979.77,702.07
2016,6,7,16,0,800.0,105.0,1.4,27.0,626.0,970.2,697.96
2016,6,7,16,15,782.0,102.0,1.3,26.5,579.0,952.69,688.79
2016,6,7,16,30,764.0,99.0,1.2,26.0,532.0,931.93,677.63
2016,6,7,16,45,742.5,94.0,1.2,26.0,483.0,902.11,660.83
2016,6,7,17,0,721.0,89.0,1.2,26.0,434.0,869.49,642.07
2016,6,7,17,15,689.5,84.5,1.1,25.0,383.0,831.75,620.58
2016,6,7,17,30,658.0,80.0,1.0,24.0,332.0,786.04,593.02
2016,6,7,17,45,617.5,73.0,0.95,23.5,282.0,726.86,554.66
2016,6,7,18,0,577.0,66.0,0.9,23.0,232.0,667.1,514.25
2016,6,7,18,15,514.0,58.5,0.85,22.5,184.5,586.23,456.36
2016,6,7,18,30,451.0,51.0,0.8,22.0,137.0,507.08,396.61
2016,6,7,18,45,354.0,41.0,0.8,21.5,96.0,398.82,311.63
2016,6,7,19,0,257.0,31.0,0.8,21.0,55.0,296.96,221.22
2016,6,7,19,15,128.5,15.5,0.8,20.5,27.5,144.38,0.0
2016,6,7,19,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,8,5,15,114.5,13.0,0.6,14.5,22.0,10.23,0.0
2016,6,8,5,30,229.0,26.0,0.7,15.0,44.0,21.29,9.85
2016,6,8,5,45,335.0,37.0,0.85,15.5,84.0,30.25,20.38
2016,6,8,6,0,441.0,48.0,1.0,16.0,124.0,39.21,28.82
2016,6,8,6,15,509.5,56.0,1.05,16.5,172.0,45.49,34.65
2016,6,8,6,30,578.0,64.0,1.1,17.0,220.0,51.77,40.27
2016,6,8,6,45,627.5,69.5,1.2,17.5,271.5,55.94,43.87
2016,6,8,7,0,677.0,75.0,1.3,18.0,323.0,60.13,47.36
2016,6,8,7,15,710.0,79.5,1.4,18.5,374.5,63.32,49.89
2016,6,8,7,30,743.0,84.0,1.5,19.0,426.0,71.88,57.01
2016,6,8,7,45,768.5,87.5,1.6,19.5,477.5,74.29,58.74
2016,6,8,8,0,794.0,91.0,1.7,20.0,529.0,76.63,60.4
2016,6,8,8,15,812.5,94.5,1.7,20.0,577.0,78.71,61.96
2016,6,8,8,30,831.0,98.0,1.7,20.0,625.0,80.68,63.42
2016,6,8,8,45,845.0,100.5,1.75,20.5,670.0,90.99,71.79
2016,6,8,9,0,859.0,103.0,1.8,21.0,715.0,92.54,72.74
2016,6,8,9,15,869.5,105.0,1.8,21.0,755.5,93.55,73.39
2016,6,8,9,30,880.0,107.0,1.8,21.0,796.0,94.38,73.92
2016,6,8,9,45,890.5,107.5,1.8,21.5,831.5,94.29,73.55
2016,6,8,10,0,901.0,108.0,1.8,22.0,867.0,147.73,83.41
2016,6,8,10,15,908.0,109.0,1.75,22.0,897.0,202.96,116.46
2016,6,8,10,30,915.0,110.0,1.7,22.0,927.0,259.01,159.18
2016,6,8,10,45,922.0,109.5,1.7,22.5,950.5,314.84,205.53
2016,6,8,11,0,929.0,109.0,1.7,23.0,974.0,371.05,253.38
2016,6,8,11,15,933.0,110.0,1.7,23.0,990.5,427.22,301.5
2016,6,8,11,30,937.0,111.0,1.7,23.0,1007.0,483.1,348.46
2016,6,8,11,45,942.5,109.0,1.7,23.0,1017.5,537.34,392.97
2016,6,8,12,0,948.0,107.0,1.7,23.0,1028.0,590.98,435.75
2016,6,8,12,15,949.0,107.0,1.65,23.0,1029.5,642.57,475.48
2016,6,8,12,30,950.0,107.0,1.6,23.0,1031.0,692.79,512.99
2016,6,8,12,45,951.0,105.5,1.6,23.0,1025.0,740.26,547.94
2016,6,8,13,0,952.0,104.0,1.6,23.0,1019.0,785.72,580.69
2016,6,8,13,15,950.0,103.5,1.55,23.0,1005.5,827.4,608.42
2016,6,8,13,30,948.0,103.0,1.5,23.0,992.0,866.37,633.46
2016,6,8,13,45,947.0,100.5,1.45,23.0,971.0,901.49,655.77
2016,6,8,14,0,946.0,98.0,1.4,23.0,950.0,933.49,675.94
2016,6,8,14,15,940.5,97.0,1.35,23.0,922.0,959.61,692.27
2016,6,8,14,30,935.0,96.0,1.3,23.0,894.0,982.23,706.41
2016,6,8,14,45,929.0,93.5,1.3,23.0,860.0,999.24,717.92
2016,6,8,15,0,923.0,91.0,1.3,23.0,826.0,1012.55,727.3
2016,6,8,15,15,913.5,89.5,1.25,23.0,785.5,1019.79,732.21
2016,6,8,15,30,904.0,88.0,1.2,23.0,745.0,1023.3,735.0
2016,6,8,15,45,892.5,85.0,1.2,23.0,700.5,1019.36,734.25
2016,6,8,16,0,881.0,82.0,1.2,23.0,656.0,1011.74,731.45
2016,6,8,16,15,864.5,79.5,1.15,22.5,607.5,996.09,724.22
2016,6,8,16,30,848.0,77.0,1.1,22.0,559.0,977.09,715.01
2016,6,8,16,45,827.0,74.0,1.05,22.0,508.0,949.74,699.07
2016,6,8,17,0,806.0,71.0,1.0,22.0,457.0,931.61,689.11
2016,6,8,17,15,777.0,67.5,0.9,21.5,404.5,889.89,663.76
2016,6,8,17,30,748.0,64.0,0.8,21.0,352.0,846.02,636.6
2016,6,8,17,45,707.5,59.5,0.75,20.5,300.0,787.98,599.64
2016,6,8,18,0,667.0,55.0,0.7,20.0,248.0,729.0,560.43
2016,6,8,18,15,607.5,49.5,0.65,19.0,198.5,651.0,506.32
2016,6,8,18,30,548.0,44.0,0.6,18.0,149.0,582.15,455.39
2016,6,8,18,45,450.5,36.0,0.55,17.0,105.0,473.27,370.72
2016,6,8,19,0,353.0,28.0,0.5,16.0,61.0,370.82,279.21
2016,6,8,19,15,176.5,14.0,0.5,15.5,30.5,184.75,4.91
2016,6,8,19,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,0.5,10.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,6,9,5,15,144.0,12.0,0.45,10.5,23.0,9.44,0.0
2016,6,9,5,30,288.0,24.0,0.5,11.0,46.0,19.79,9.02
2016,6,9,5,45,393.5,33.0,0.6,12.0,87.5,27.27,18.15
2016,6,9,6,0,499.0,42.0,0.7,13.0,129.0,34.84,25.35
2016,6,9,6,15,565.0,49.0,0.65,13.5,177.5,40.6,30.77
2016,6,9,6,30,631.0,56.0,0.6,14.0,226.0,46.38,36.01
2016,6,9,6,45,675.0,61.0,0.55,15.0,277.5,54.56,43.14
2016,6,9,7,0,719.0,66.0,0.5,16.0,329.0,58.86,46.65
2016,6,9,7,15,750.0,70.0,0.5,16.5,381.0,62.16,49.3
2016,6,9,7,30,781.0,74.0,0.5,17.0,433.0,65.41,51.84
2016,6,9,7,45,804.0,77.0,0.5,18.0,484.0,67.74,53.43
2016,6,9,8,0,827.0,80.0,0.5,19.0,535.0,70.0,54.95
2016,6,9,8,15,844.0,83.0,0.5,19.5,584.0,80.42,63.49
2016,6,9,8,30,861.0,86.0,0.5,20.0,633.0,82.93,65.24
2016,6,9,8,45,874.0,88.5,0.55,20.5,678.0,84.86,66.53
2016,6,9,9,0,887.0,91.0,0.6,21.0,723.0,86.63,67.69
2016,6,9,9,15,897.0,93.0,0.6,21.5,764.0,87.85,68.4
2016,6,9,9,30,907.0,95.0,0.6,22.0,805.0,88.91,68.98
2016,6,9,9,45,913.0,97.5,0.6,22.5,840.0,89.94,69.54
2016,6,9,10,0,919.0,100.0,0.6,23.0,875.0,144.85,80.06
2016,6,9,10,15,925.0,101.5,0.65,23.0,904.5,201.09,113.24
2016,6,9,10,30,931.0,103.0,0.7,23.0,934.0,258.05,156.06
2016,6,9,10,45,935.0,104.0,0.75,23.0,956.5,314.72,202.89
2016,6,9,11,0,939.0,105.0,0.8,23.0,979.0,371.47,251.09
2016,6,9,11,15,941.0,105.5,0.8,23.0,994.0,427.05,298.06
2016,6,9,11,30,943.0,106.0,0.8,23.0,1009.0,482.1,343.6
2016,6,9,11,45,943.5,107.0,0.85,23.5,1017.0,536.04,386.6
2016,6,9,12,0,944.0,108.0,0.9,24.0,1025.0,588.98,427.46
2016,6,9,12,15,943.5,107.5,0.9,24.0,1025.0,639.15,465.5
2016,6,9,12,30,943.0,107.0,0.9,24.0,1025.0,687.8,501.35
2016,6,9,12,45,942.5,106.0,0.95,24.5,1018.0,734.29,534.31
2016,6,9,13,0,942.0,105.0,1.0,25.0,1011.0,778.7,565.02
2016,6,9,13,15,939.0,104.5,1.0,25.0,996.0,819.24,591.83
2016,6,9,13,30,936.0,104.0,1.0,25.0,981.0,857.03,616.03
2016,6,9,13,45,931.0,103.0,1.0,25.0,959.0,889.75,636.89
2016,6,9,14,0,926.0,102.0,1.0,25.0,937.0,919.22,655.71
2016,6,9,14,15,920.0,100.5,0.95,25.0,908.5,943.97,670.71
2016,6,9,14,30,914.0,99.0,0.9,25.0,880.0,965.22,683.56
2016,6,9,14,45,905.5,97.5,0.9,25.0,845.5,980.52,693.78
2016,6,9,15,0,897.0,96.0,0.9,25.0,811.0,992.17,701.95
2016,6,9,15,15,886.0,94.5,0.85,25.0,771.0,997.69,705.54
2016,6,9,15,30,875.0,93.0,0.8,25.0,731.0,999.54,707.09
2016,6,9,15,45,861.5,90.5,0.8,25.0,686.5,994.11,705.41
2016,6,9,16,0,848.0,88.0,0.8,25.0,642.0,985.12,701.79
2016,6,9,16,15,830.5,85.5,0.75,24.5,594.0,968.63,693.97
2016,6,9,16,30,813.0,83.0,0.7,24.0,546.0,961.64,692.27
2016,6,9,16,45,789.5,80.0,0.7,24.0,495.5,931.97,675.86
2016,6,9,17,0,766.0,77.0,0.7,24.0,445.0,899.49,657.75
2016,6,9,17,15,736.0,73.0,0.65,23.5,393.5,856.7,632.85
2016,6,9,17,30,706.0,69.0,0.6,23.0,342.0,811.86,605.99
2016,6,9,17,45,662.5,64.0,0.55,22.5,290.5,751.1,567.31
2016,6,9,18,0,619.0,59.0,0.5,22.0,239.0,696.28,531.14
2016,6,9,18,15,558.5,52.5,0.55,21.0,191.0,618.1,478.39
2016,6,9,18,30,498.0,46.0,0.6,20.0,143.0,541.59,423.15
2016,6,9,18,45,402.5,37.5,0.7,19.5,101.0,435.25,340.91
2016,6,9,19,0,307.0,29.0,0.8,19.0,59.0,335.2,252.93
2016,6,9,19,15,153.5,14.5,0.8,18.5,29.5,168.71,16.09
2016,6,9,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,10,5,15,107.0,12.5,0.6,14.5,21.0,9.83,0.0
2016,6,10,5,30,214.0,25.0,0.7,15.0,42.0,20.39,9.24
2016,6,10,5,45,313.5,36.0,0.8,15.5,80.5,29.3,19.58
2016,6,10,6,0,413.0,47.0,0.9,16.0,119.0,38.2,27.94
2016,6,10,6,15,480.0,55.0,0.85,16.5,165.0,44.43,33.72
2016,6,10,6,30,547.0,63.0,0.8,17.0,211.0,50.66,39.3
2016,6,10,6,45,593.5,69.5,0.8,17.5,260.5,55.48,43.48
2016,6,10,7,0,640.0,76.0,0.8,18.0,310.0,60.25,47.47
2016,6,10,7,15,673.5,80.5,0.8,18.5,360.5,63.36,49.93
2016,6,10,7,30,707.0,85.0,0.8,19.0,411.0,71.91,57.01
2016,6,10,7,45,732.5,89.0,0.85,20.0,461.0,74.57,58.83
2016,6,10,8,0,758.0,93.0,0.9,21.0,511.0,77.14,60.56
2016,6,10,8,15,777.5,96.5,0.85,21.5,558.5,79.14,61.9
2016,6,10,8,30,797.0,100.0,0.8,22.0,606.0,81.02,63.14
2016,6,10,8,45,811.0,103.0,0.8,22.5,650.5,82.33,63.91
2016,6,10,9,0,825.0,106.0,0.8,23.0,695.0,93.16,72.58
2016,6,10,9,15,836.5,108.5,0.7,23.0,735.0,94.36,73.35
2016,6,10,9,30,848.0,111.0,0.6,23.0,775.0,95.38,74.0
2016,6,10,9,45,862.0,110.0,0.55,23.5,811.0,94.56,73.01
2016,6,10,10,0,876.0,109.0,0.5,24.0,847.0,145.33,81.48
2016,6,10,10,15,882.5,110.5,0.45,24.0,876.5,199.25,112.95
2016,6,10,10,30,889.0,112.0,0.4,24.0,906.0,253.97,153.51
2016,6,10,10,45,895.0,112.5,0.35,24.5,928.5,308.58,197.38
2016,6,10,11,0,901.0,113.0,0.3,25.0,951.0,363.52,242.35
2016,6,10,11,15,904.0,113.5,0.3,25.0,967.0,417.46,286.95
2016,6,10,11,30,907.0,114.0,0.3,25.0,983.0,471.02,330.27
2016,6,10,11,45,910.5,113.0,0.3,25.5,991.5,523.34,370.71
2016,6,10,12,0,914.0,112.0,0.3,26.0,1000.0,574.97,409.18
2016,6,10,12,15,914.5,112.0,0.3,26.0,1001.5,624.65,445.79
2016,6,10,12,30,915.0,112.0,0.3,26.0,1003.0,673.02,480.39
2016,6,10,12,45,915.0,111.0,0.35,26.5,996.5,718.72,511.99
2016,6,10,13,0,915.0,110.0,0.4,27.0,990.0,762.46,541.52
2016,6,10,13,15,912.5,109.5,0.4,27.0,976.5,802.45,567.4
2016,6,10,13,30,910.0,109.0,0.4,27.0,963.0,839.8,590.6
2016,6,10,13,45,905.5,108.5,0.45,27.0,942.0,872.64,611.84
2016,6,10,14,0,901.0,108.0,0.5,27.0,921.0,902.39,631.26
2016,6,10,14,15,716.5,211.5,0.5,27.0,845.5,886.51,621.61
2016,6,10,14,30,532.0,315.0,0.5,27.0,770.0,832.69,584.92
2016,6,10,14,45,700.5,209.5,0.5,27.0,783.5,919.86,645.15
2016,6,10,15,0,869.0,104.0,0.5,27.0,797.0,972.96,677.3
2016,6,10,15,15,858.0,102.0,0.5,27.0,757.5,977.77,680.7
2016,6,10,15,30,847.0,100.0,0.5,27.0,718.0,978.98,682.84
2016,6,10,15,45,830.0,98.5,0.55,27.0,673.5,971.15,680.81
2016,6,10,16,0,813.0,97.0,0.6,27.0,629.0,973.26,685.1
2016,6,10,16,15,794.0,94.0,0.6,27.0,581.0,954.77,675.66
2016,6,10,16,30,775.0,91.0,0.6,27.0,533.0,933.03,664.52
2016,6,10,16,45,748.0,88.0,0.6,27.0,482.5,900.14,646.34
2016,6,10,17,0,721.0,85.0,0.6,27.0,432.0,864.56,626.32
2016,6,10,17,15,688.5,80.5,0.6,26.5,381.5,825.16,604.6
2016,6,10,17,30,656.0,76.0,0.6,26.0,331.0,778.6,577.41
2016,6,10,17,45,607.5,71.0,0.6,25.5,280.5,714.71,537.36
2016,6,10,18,0,559.0,66.0,0.6,25.0,230.0,650.64,495.37
2016,6,10,18,15,497.5,58.5,0.55,24.0,183.0,571.67,440.61
2016,6,10,18,30,436.0,51.0,0.5,23.0,136.0,494.4,383.84
2016,6,10,18,45,342.5,41.0,0.5,22.0,95.5,389.56,303.16
2016,6,10,19,0,249.0,31.0,0.5,21.0,55.0,290.91,218.4
2016,6,10,19,15,124.5,15.5,0.5,20.5,27.5,142.28,21.42
2016,6,10,19,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,0.6,19.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,11,5,15,79.5,13.0,0.45,17.5,19.0,10.23,0.0
2016,6,11,5,30,159.0,26.0,0.5,18.0,38.0,19.73,8.61
2016,6,11,5,45,249.0,39.5,0.6,19.0,75.0,29.96,19.82
2016,6,11,6,0,339.0,53.0,0.7,20.0,112.0,40.19,29.16
2016,6,11,6,15,405.5,63.0,0.65,20.5,156.0,50.02,37.98
2016,6,11,6,30,472.0,73.0,0.6,21.0,200.0,57.42,44.49
2016,6,11,6,45,520.0,81.0,0.6,21.5,248.5,62.97,49.19
2016,6,11,7,0,568.0,89.0,0.6,22.0,297.0,68.42,53.67
2016,6,11,7,15,603.5,95.0,0.6,22.5,346.0,72.13,56.55
2016,6,11,7,30,639.0,101.0,0.6,23.0,395.0,75.76,59.3
2016,6,11,7,45,667.5,105.5,0.65,24.0,444.0,78.15,60.85
2016,6,11,8,0,696.0,110.0,0.7,25.0,493.0,80.47,62.31
2016,6,11,8,15,717.0,114.0,0.7,25.5,540.0,82.21,63.39
2016,6,11,8,30,738.0,118.0,0.7,26.0,587.0,90.95,70.25
2016,6,11,8,45,756.5,120.5,0.7,26.5,631.0,91.55,70.37
2016,6,11,9,0,775.0,123.0,0.7,27.0,675.0,92.08,70.46
2016,6,11,9,15,787.5,126.0,0.7,27.5,715.0,92.63,70.57
2016,6,11,9,30,800.0,129.0,0.7,28.0,755.0,93.04,70.6
2016,6,11,9,45,811.0,130.5,0.7,28.5,789.5,92.47,69.85
2016,6,11,10,0,822.0,132.0,0.7,29.0,824.0,151.59,86.38
2016,6,11,10,15,829.0,133.5,0.7,29.0,852.5,202.78,115.68
2016,6,11,10,30,836.0,135.0,0.7,29.0,881.0,254.81,153.65
2016,6,11,10,45,841.0,136.0,0.7,29.5,903.0,306.72,194.88
2016,6,11,11,0,846.0,137.0,0.7,30.0,925.0,358.89,237.3
2016,6,11,11,15,849.5,138.0,0.7,30.0,940.5,410.6,279.63
2016,6,11,11,30,853.0,139.0,0.7,30.0,956.0,462.09,320.94
2016,6,11,11,45,854.5,139.5,0.75,30.5,964.0,511.97,359.62
2016,6,11,12,0,856.0,140.0,0.8,31.0,972.0,561.16,396.58
2016,6,11,12,15,856.0,140.0,0.8,31.0,972.5,608.33,431.42
2016,6,11,12,30,856.0,140.0,0.8,31.0,973.0,654.33,464.46
2016,6,11,12,45,860.0,135.5,0.85,31.0,967.5,698.48,496.03
2016,6,11,13,0,864.0,131.0,0.9,31.0,962.0,740.94,525.89
2016,6,11,13,15,860.5,130.5,0.9,31.0,948.5,778.76,551.38
2016,6,11,13,30,857.0,130.0,0.9,31.0,935.0,814.02,573.63
2016,6,11,13,45,854.0,128.0,0.9,31.0,914.5,845.66,593.53
2016,6,11,14,0,851.0,126.0,0.9,31.0,894.0,874.36,611.58
2016,6,11,14,15,844.5,124.5,0.9,31.0,867.0,897.28,626.1
2016,6,11,14,30,838.0,123.0,0.9,31.0,840.0,916.91,638.7
2016,6,11,14,45,830.5,120.0,0.9,31.0,807.0,930.77,647.91
2016,6,11,15,0,823.0,117.0,0.9,31.0,774.0,941.15,655.2
2016,6,11,15,15,812.0,115.0,0.85,31.0,736.0,945.64,658.17
2016,6,11,15,30,801.0,113.0,0.8,31.0,698.0,960.76,667.79
2016,6,11,15,45,789.0,109.0,0.8,31.0,656.0,955.13,665.75
2016,6,11,16,0,777.0,105.0,0.8,31.0,614.0,946.03,662.02
2016,6,11,16,15,759.5,102.0,0.8,30.5,568.0,929.17,654.97
2016,6,11,16,30,742.0,99.0,0.8,30.0,522.0,909.15,646.05
2016,6,11,16,45,720.5,94.0,0.8,29.5,474.5,879.64,631.08
2016,6,11,17,0,699.0,89.0,0.8,29.0,427.0,853.46,618.08
2016,6,11,17,15,668.0,84.5,0.7,28.5,377.5,810.47,592.13
2016,6,11,17,30,637.0,80.0,0.6,28.0,328.0,765.75,564.57
2016,6,11,17,45,595.5,73.5,0.55,27.5,279.0,706.85,527.29
2016,6,11,18,0,554.0,67.0,0.5,27.0,230.0,647.47,488.16
2016,6,11,18,15,493.0,59.5,0.5,26.0,183.5,569.08,434.9
2016,6,11,18,30,432.0,52.0,0.5,25.0,137.0,492.32,379.51
2016,6,11,18,45,342.5,41.5,0.5,24.5,97.0,390.29,300.99
2016,6,11,19,0,253.0,31.0,0.5,24.0,57.0,294.23,218.99
2016,6,11,19,15,126.5,15.5,0.5,23.5,28.5,144.09,29.01
2016,6,11,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,12,5,15,99.5,13.0,0.6,19.5,20.5,10.23,0.0
2016,6,12,5,30,199.0,26.0,0.7,20.0,41.0,19.87,8.57
2016,6,12,5,45,304.5,37.0,0.85,20.5,80.0,30.08,19.76
2016,6,12,6,0,410.0,48.0,1.0,21.0,119.0,38.99,27.98
2016,6,12,6,15,477.5,56.5,1.0,21.5,165.5,45.58,33.98
2016,6,12,6,30,545.0,65.0,1.0,22.0,212.0,52.15,39.75
2016,6,12,6,45,595.5,70.5,1.05,22.5,262.0,56.24,43.21
2016,6,12,7,0,646.0,76.0,1.1,23.0,312.0,60.35,46.56
2016,6,12,7,15,679.5,80.5,1.15,23.5,362.5,63.47,48.98
2016,6,12,7,30,713.0,85.0,1.2,24.0,413.0,72.03,55.95
2016,6,12,7,45,739.0,89.0,1.3,25.0,463.5,74.71,57.76
2016,6,12,8,0,765.0,93.0,1.4,26.0,514.0,77.31,59.47
2016,6,12,8,15,784.0,96.0,1.4,26.5,561.5,78.98,60.52
2016,6,12,8,30,803.0,99.0,1.4,27.0,609.0,80.56,61.49
2016,6,12,8,45,816.5,102.5,1.45,27.5,653.5,82.19,62.51
2016,6,12,9,0,830.0,106.0,1.5,28.0,698.0,93.32,71.29
2016,6,12,9,15,841.5,108.5,1.45,28.0,738.0,94.53,72.07
2016,6,12,9,30,853.0,111.0,1.4,28.0,778.0,95.56,72.73
2016,6,12,9,45,633.5,227.5,1.4,28.5,736.0,127.72,98.25
2016,6,12,10,0,414.0,344.0,1.4,29.0,694.0,210.7,143.33
2016,6,12,10,15,431.0,353.0,1.4,29.0,728.0,249.58,166.67
2016,6,12,10,30,448.0,362.0,1.4,29.0,762.0,291.06,196.09
2016,6,12,10,45,460.5,375.0,1.4,29.5,795.5,336.02,229.74
2016,6,12,11,0,473.0,388.0,1.4,30.0,829.0,383.11,265.46
2016,6,12,11,15,676.0,260.5,1.4,30.0,901.5,415.38,288.14
2016,6,12,11,30,879.0,133.0,1.4,30.0,974.0,469.26,328.72
2016,6,12,11,45,879.5,133.5,1.45,30.5,981.5,519.92,368.62
2016,6,12,12,0,880.0,134.0,1.5,31.0,989.0,569.74,406.66
2016,6,12,12,15,878.5,134.0,1.5,31.0,988.5,617.09,442.39
2016,6,12,12,30,877.0,134.0,1.5,31.0,988.0,663.07,476.15
2016,6,12,12,45,867.0,139.0,1.55,31.0,978.0,705.17,506.72
2016,6,12,13,0,857.0,144.0,1.6,31.0,968.0,744.9,535.05
2016,6,12,13,15,852.0,143.0,1.6,31.0,953.0,781.36,560.4
2016,6,12,13,30,847.0,142.0,1.6,31.0,938.0,815.11,582.5
2016,6,12,13,45,835.0,144.5,1.6,31.0,914.5,842.98,600.55
2016,6,12,14,0,823.0,147.0,1.6,31.0,891.0,881.62,625.47
2016,6,12,14,15,815.0,145.0,1.55,31.0,862.5,903.12,638.78
2016,6,12,14,30,807.0,143.0,1.5,31.0,834.0,921.18,650.12
2016,6,12,14,45,678.5,209.0,1.5,31.0,774.0,897.59,636.08
2016,6,12,15,0,550.0,275.0,1.5,31.0,714.0,849.8,604.19
2016,6,12,15,15,645.5,209.5,1.45,30.5,699.5,902.58,643.03
2016,6,12,15,30,741.0,144.0,1.4,30.0,685.0,934.1,664.37
2016,6,12,15,45,718.5,142.5,1.35,30.0,641.5,929.05,661.71
2016,6,12,16,0,696.0,141.0,1.3,30.0,598.0,912.65,652.43
2016,6,12,16,15,647.5,144.5,1.25,29.5,544.5,872.27,629.28
2016,6,12,16,30,599.0,148.0,1.2,29.0,491.0,828.69,603.98
2016,6,12,16,45,355.0,176.0,1.15,29.0,374.5,602.25,450.29
2016,6,12,17,0,111.0,204.0,1.1,29.0,258.0,344.27,262.09
2016,6,12,17,15,316.5,156.0,1.0,28.5,285.0,515.0,395.83
2016,6,12,17,30,522.0,108.0,0.9,28.0,312.0,688.49,520.0
2016,6,12,17,45,469.5,100.5,0.85,27.5,264.0,611.25,465.9
2016,6,12,18,0,417.0,93.0,0.8,27.0,216.0,545.2,420.42
2016,6,12,18,15,358.0,80.5,0.75,26.5,171.5,467.65,364.19
2016,6,12,18,30,299.0,68.0,0.7,26.0,127.0,392.47,306.62
2016,6,12,18,45,222.5,52.5,0.7,25.5,89.0,301.13,233.88
2016,6,12,19,0,146.0,37.0,0.7,25.0,51.0,195.55,145.79
2016,6,12,19,15,73.0,18.5,0.7,24.5,25.5,95.43,21.81
2016,6,12,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
