Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,13,5,15,139.0,12.5,0.6,15.0,23.5,9.83,0.0
2016,6,13,5,30,278.0,25.0,0.7,15.0,47.0,20.6,9.36
2016,6,13,5,45,391.0,34.5,0.8,15.5,89.0,28.49,18.87
2016,6,13,6,0,504.0,44.0,0.9,16.0,131.0,36.47,26.42
2016,6,13,6,15,570.5,51.0,0.95,16.5,180.5,42.19,31.75
2016,6,13,6,30,637.0,58.0,1.0,17.0,230.0,47.95,36.91
2016,6,13,6,45,685.5,62.5,1.1,17.5,282.5,55.9,43.84
2016,6,13,7,0,734.0,67.0,1.2,18.0,335.0,59.87,47.13
2016,6,13,7,15,765.0,71.0,1.2,18.5,388.0,63.17,49.76
2016,6,13,7,30,796.0,75.0,1.2,19.0,441.0,66.43,52.3
2016,6,13,7,45,821.5,77.0,1.2,19.5,493.0,68.12,53.44
2016,6,13,8,0,847.0,79.0,1.2,20.0,545.0,77.58,61.21
2016,6,13,8,15,863.5,81.5,1.15,20.5,594.0,79.97,62.88
2016,6,13,8,30,880.0,84.0,1.1,21.0,643.0,82.22,64.44
2016,6,13,8,45,894.5,85.5,1.1,21.5,688.5,83.67,65.32
2016,6,13,9,0,909.0,87.0,1.1,22.0,734.0,84.99,66.11
2016,6,13,9,15,918.0,88.5,1.0,22.0,775.0,86.0,66.77
2016,6,13,9,30,927.0,90.0,0.9,22.0,816.0,86.87,67.33
2016,6,13,9,45,936.0,90.5,0.85,22.5,851.5,87.05,67.2
2016,6,13,10,0,945.0,91.0,0.8,23.0,887.0,140.62,76.59
2016,6,13,10,15,950.0,92.0,0.75,23.5,916.0,197.68,109.61
2016,6,13,10,30,955.0,93.0,0.7,24.0,945.0,255.35,152.37
2016,6,13,10,45,958.5,94.0,0.65,24.5,967.5,313.02,199.17
2016,6,13,11,0,962.0,95.0,0.6,25.0,990.0,370.71,246.95
2016,6,13,11,15,964.0,95.5,0.55,25.0,1005.5,427.34,293.96
2016,6,13,11,30,966.0,96.0,0.5,25.0,1021.0,483.41,339.33
2016,6,13,11,45,966.0,96.5,0.5,25.5,1028.5,537.77,381.66
2016,6,13,12,0,966.0,97.0,0.5,26.0,1036.0,591.02,421.61
2016,6,13,12,15,965.5,97.0,0.5,26.0,1036.5,642.34,459.65
2016,6,13,12,30,965.0,97.0,0.5,26.0,1037.0,692.13,495.45
2016,6,13,12,45,959.5,99.5,0.5,26.0,1029.0,738.63,527.99
2016,6,13,13,0,954.0,102.0,0.5,26.0,1021.0,782.79,558.15
2016,6,13,13,15,951.0,101.5,0.45,26.0,1006.5,823.8,583.64
2016,6,13,13,30,948.0,101.0,0.4,26.0,992.0,862.04,606.43
2016,6,13,13,45,943.0,100.5,0.4,26.5,970.0,895.64,625.89
2016,6,13,14,0,938.0,100.0,0.4,27.0,948.0,926.02,643.28
2016,6,13,14,15,932.0,99.0,0.35,27.0,920.0,951.68,658.01
2016,6,13,14,30,926.0,98.0,0.3,27.0,892.0,973.84,670.7
2016,6,13,14,45,917.5,97.0,0.25,27.0,857.0,990.07,679.97
2016,6,13,15,0,909.0,96.0,0.2,27.0,822.0,1002.63,687.29
2016,6,13,15,15,898.5,94.0,0.2,27.0,782.0,1008.46,691.85
2016,6,13,15,30,888.0,92.0,0.2,27.0,742.0,1010.56,694.49
2016,6,13,15,45,875.0,90.0,0.25,27.5,697.5,1006.48,693.36
2016,6,13,16,0,862.0,88.0,0.3,28.0,653.0,998.84,690.42
2016,6,13,16,15,844.5,85.0,0.3,28.0,605.0,981.92,682.36
2016,6,13,16,30,827.0,82.0,0.3,28.0,557.0,961.71,672.5
2016,6,13,16,45,805.0,79.0,0.3,28.0,506.0,946.31,665.6
2016,6,13,17,0,783.0,76.0,0.3,28.0,455.0,915.36,648.98
2016,6,13,17,15,753.5,72.0,0.3,27.5,403.0,873.0,626.32
2016,6,13,17,30,724.0,68.0,0.3,27.0,351.0,828.53,601.66
2016,6,13,17,45,683.5,63.0,0.3,26.5,300.0,770.43,566.96
2016,6,13,18,0,643.0,58.0,0.3,26.0,249.0,711.41,530.0
2016,6,13,18,15,584.0,52.0,0.35,25.5,200.0,640.92,483.47
2016,6,13,18,30,525.0,46.0,0.4,25.0,151.0,565.73,430.34
2016,6,13,18,45,432.5,38.0,0.45,24.5,107.5,461.63,352.33
2016,6,13,19,0,340.0,30.0,0.5,24.0,64.0,363.32,269.78
2016,6,13,19,15,170.0,15.0,0.55,23.0,32.0,184.45,54.58
2016,6,13,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,14,5,15,109.5,12.5,0.7,15.5,21.0,9.83,0.0
2016,6,14,5,30,219.0,25.0,0.8,16.0,42.0,20.41,9.11
2016,6,14,5,45,320.5,36.5,0.9,16.5,81.0,29.76,19.86
2016,6,14,6,0,422.0,48.0,1.0,17.0,120.0,39.08,28.57
2016,6,14,6,15,489.0,56.0,0.95,17.5,166.5,45.31,34.34
2016,6,14,6,30,556.0,64.0,0.9,18.0,213.0,51.53,39.89
2016,6,14,6,45,603.0,70.0,0.9,18.5,263.0,55.99,43.73
2016,6,14,7,0,650.0,76.0,0.9,19.0,313.0,60.42,47.42
2016,6,14,7,15,683.5,81.0,0.9,19.5,364.0,63.89,50.18
2016,6,14,7,30,717.0,86.0,0.9,20.0,415.0,72.85,57.59
2016,6,14,7,45,742.5,90.0,0.95,21.0,465.0,75.5,59.39
2016,6,14,8,0,768.0,94.0,1.0,22.0,515.0,78.08,61.1
2016,6,14,8,15,787.0,97.0,1.0,22.5,563.0,79.73,62.15
2016,6,14,8,30,806.0,100.0,1.0,23.0,611.0,81.29,63.12
2016,6,14,8,45,820.5,103.0,1.0,23.5,656.0,82.62,63.91
2016,6,14,9,0,835.0,106.0,1.0,24.0,701.0,93.48,72.57
2016,6,14,9,15,846.0,108.5,0.95,24.5,741.0,94.68,73.2
2016,6,14,9,30,857.0,111.0,0.9,25.0,781.0,95.7,73.71
2016,6,14,9,45,866.0,112.5,0.9,25.5,816.0,95.97,73.62
2016,6,14,10,0,875.0,114.0,0.9,26.0,851.0,146.0,82.08
2016,6,14,10,15,881.0,115.5,0.85,26.0,880.0,199.76,112.98
2016,6,14,10,30,887.0,117.0,0.8,26.0,909.0,254.26,153.17
2016,6,14,10,45,890.5,118.5,0.8,26.5,931.0,308.65,197.03
2016,6,14,11,0,894.0,120.0,0.8,27.0,953.0,363.12,242.05
2016,6,14,11,15,896.5,121.0,0.75,27.0,968.0,416.83,286.51
2016,6,14,11,30,899.0,122.0,0.7,27.0,983.0,470.15,329.61
2016,6,14,11,45,898.5,123.5,0.7,27.5,990.5,521.8,369.82
2016,6,14,12,0,898.0,125.0,0.7,28.0,998.0,572.48,407.89
2016,6,14,12,15,897.5,125.5,0.65,28.0,999.0,621.43,443.77
2016,6,14,12,30,897.0,126.0,0.6,28.0,1000.0,669.08,477.5
2016,6,14,12,45,679.5,271.0,0.6,28.5,931.0,690.45,489.02
2016,6,14,13,0,462.0,416.0,0.6,29.0,862.0,686.99,483.2
2016,6,14,13,15,676.0,269.0,0.55,29.0,910.0,766.92,539.36
2016,6,14,13,30,890.0,122.0,0.5,29.0,958.0,832.52,583.66
2016,6,14,13,45,693.5,241.5,0.5,29.0,884.5,830.06,579.49
2016,6,14,14,0,497.0,361.0,0.5,29.0,811.0,792.37,552.38
2016,6,14,14,15,680.5,240.0,0.45,29.0,835.5,878.64,611.35
2016,6,14,14,30,864.0,119.0,0.4,29.0,860.0,936.21,646.17
2016,6,14,14,45,854.5,118.0,0.4,29.0,826.5,950.73,654.99
2016,6,14,15,0,845.0,117.0,0.4,29.0,793.0,961.73,662.49
2016,6,14,15,15,833.5,114.5,0.4,29.0,754.0,965.7,665.97
2016,6,14,15,30,822.0,112.0,0.4,29.0,715.0,980.07,675.95
2016,6,14,15,45,807.5,109.5,0.4,29.0,671.5,973.97,673.67
2016,6,14,16,0,793.0,107.0,0.4,29.0,628.0,964.35,669.74
2016,6,14,16,15,775.0,103.5,0.35,29.0,581.5,946.56,659.94
2016,6,14,16,30,757.0,100.0,0.3,29.0,535.0,925.53,648.37
2016,6,14,16,45,732.5,96.0,0.3,29.0,485.5,894.24,631.51
2016,6,14,17,0,708.0,92.0,0.3,29.0,436.0,866.68,616.89
2016,6,14,17,15,676.5,87.5,0.3,28.0,386.0,823.19,594.14
2016,6,14,17,30,645.0,83.0,0.3,27.0,336.0,777.92,569.53
2016,6,14,17,45,602.5,76.5,0.35,26.5,286.0,717.98,533.61
2016,6,14,18,0,560.0,70.0,0.4,26.0,236.0,657.51,495.51
2016,6,14,18,15,500.5,62.0,0.4,25.0,189.0,579.61,442.92
2016,6,14,18,30,441.0,54.0,0.4,24.0,142.0,503.16,388.07
2016,6,14,18,45,354.5,43.5,0.45,23.0,101.5,403.19,312.35
2016,6,14,19,0,268.0,33.0,0.5,22.0,61.0,308.69,233.02
2016,6,14,19,15,134.0,16.5,0.5,21.5,30.5,153.15,50.31
2016,6,14,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,5.5,0.65,17.5,5.5,4.33,0.0
2016,6,15,5,30,0.0,11.0,0.7,18.0,11.0,8.35,0.32
2016,6,15,5,45,0.0,24.0,0.75,18.5,24.0,18.3,9.94
2016,6,15,6,0,0.0,37.0,0.8,19.0,37.0,28.28,18.98
2016,6,15,6,15,0.0,53.0,0.75,19.5,53.0,40.24,29.64
2016,6,15,6,30,0.0,69.0,0.7,20.0,69.0,51.92,39.91
2016,6,15,6,45,0.0,86.0,0.65,20.5,86.0,64.18,50.47
2016,6,15,7,0,0.0,103.0,0.6,21.0,103.0,76.36,60.72
2016,6,15,7,15,98.0,146.0,0.55,21.0,191.0,100.72,81.27
2016,6,15,7,30,196.0,189.0,0.5,21.0,279.0,127.01,103.01
2016,6,15,7,45,316.0,199.5,0.45,21.5,364.0,131.13,105.73
2016,6,15,8,0,436.0,210.0,0.4,22.0,449.0,134.19,107.63
2016,6,15,8,15,257.5,243.0,0.3,22.5,388.0,151.58,121.15
2016,6,15,8,30,79.0,276.0,0.2,23.0,327.0,179.46,142.74
2016,6,15,8,45,66.0,289.5,0.15,24.0,334.0,187.02,147.48
2016,6,15,9,0,53.0,303.0,0.1,25.0,341.0,194.26,152.04
2016,6,15,9,15,35.0,283.5,0.15,25.5,309.5,184.6,143.87
2016,6,15,9,30,17.0,264.0,0.2,26.0,278.0,187.56,145.75
2016,6,15,9,45,23.5,298.0,0.3,26.5,317.5,208.88,161.92
2016,6,15,10,0,30.0,332.0,0.4,27.0,357.0,215.74,158.46
2016,6,15,10,15,52.0,375.5,0.4,27.5,421.0,248.65,180.73
2016,6,15,10,30,74.0,419.0,0.4,28.0,485.0,285.27,205.44
2016,6,15,10,45,40.5,299.0,0.4,28.5,335.5,217.45,157.25
2016,6,15,11,0,7.0,179.0,0.4,29.0,186.0,137.76,99.6
2016,6,15,11,15,8.0,187.0,0.4,29.0,195.5,144.88,105.19
2016,6,15,11,30,9.0,195.0,0.4,29.0,205.0,152.21,110.63
2016,6,15,11,45,219.5,309.5,0.4,29.5,523.5,325.41,235.07
2016,6,15,12,0,430.0,424.0,0.4,30.0,842.0,530.22,374.03
2016,6,15,12,15,583.5,321.5,0.4,30.0,889.5,586.88,412.59
2016,6,15,12,30,737.0,219.0,0.4,30.0,937.0,645.83,454.6
2016,6,15,12,45,726.0,225.0,0.45,30.0,928.5,686.95,483.18
2016,6,15,13,0,715.0,231.0,0.5,30.0,920.0,725.8,509.88
2016,6,15,13,15,711.0,230.0,0.55,30.0,907.0,761.72,534.47
2016,6,15,13,30,707.0,229.0,0.6,30.0,894.0,795.1,557.15
2016,6,15,13,45,706.5,223.0,0.65,30.0,875.0,824.29,577.17
2016,6,15,14,0,706.0,217.0,0.7,30.0,856.0,850.61,595.33
2016,6,15,14,15,697.5,214.0,0.7,30.0,829.5,869.56,607.88
2016,6,15,14,30,689.0,211.0,0.7,30.0,803.0,885.19,618.44
2016,6,15,14,45,684.5,203.5,0.7,30.0,772.0,896.87,626.45
2016,6,15,15,0,680.0,196.0,0.7,30.0,741.0,905.23,632.5
2016,6,15,15,15,577.0,230.0,0.7,30.0,676.0,853.57,600.27
2016,6,15,15,30,474.0,264.0,0.7,30.0,611.0,790.77,560.48
2016,6,15,15,45,389.5,272.5,0.7,30.0,546.5,700.16,503.02
2016,6,15,16,0,305.0,281.0,0.7,30.0,482.0,632.42,458.61
2016,6,15,16,15,233.0,267.5,0.65,29.5,414.5,525.75,387.57
2016,6,15,16,30,161.0,254.0,0.6,29.0,347.0,443.25,330.59
2016,6,15,16,45,80.5,161.0,0.6,29.0,207.5,254.53,193.6
2016,6,15,17,0,0.0,68.0,0.6,29.0,68.0,52.19,36.04
2016,6,15,17,15,0.0,60.0,0.55,28.5,60.0,45.98,31.56
2016,6,15,17,30,0.0,52.0,0.5,28.0,52.0,39.79,26.75
2016,6,15,17,45,0.0,44.0,0.5,27.5,44.0,33.62,21.88
2016,6,15,18,0,0.0,36.0,0.5,27.0,36.0,27.46,16.93
2016,6,15,18,15,0.0,28.5,0.45,26.5,28.5,21.71,12.22
2016,6,15,18,30,0.0,21.0,0.4,26.0,21.0,15.97,7.45
2016,6,15,18,45,0.0,14.5,0.4,26.0,14.5,11.01,3.25
2016,6,15,19,0,0.0,8.0,0.4,26.0,8.0,6.06,0.0
2016,6,15,19,15,0.0,4.0,0.4,25.5,4.0,3.02,0.0
2016,6,15,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,3.0,0.55,21.0,3.0,2.36,0.0
2016,6,16,5,30,0.0,6.0,0.6,21.0,6.0,4.54,0.0
2016,6,16,5,45,0.0,12.5,0.7,21.5,12.5,9.48,2.34
2016,6,16,6,0,0.0,19.0,0.8,22.0,19.0,14.44,6.8
2016,6,16,6,15,0.0,26.5,0.85,22.0,26.5,20.18,11.93
2016,6,16,6,30,0.0,34.0,0.9,22.0,34.0,25.93,17.02
2016,6,16,6,45,0.0,43.0,0.95,22.5,43.0,32.85,23.0
2016,6,16,7,0,0.0,52.0,1.0,23.0,52.0,39.79,28.9
2016,6,16,7,15,90.0,121.0,1.05,23.5,162.5,85.95,68.13
2016,6,16,7,30,180.0,190.0,1.1,24.0,273.0,127.21,102.21
2016,6,16,7,45,230.0,208.0,1.2,25.0,326.5,133.88,106.87
2016,6,16,8,0,280.0,226.0,1.3,26.0,380.0,144.06,114.39
2016,6,16,8,15,536.0,160.0,1.3,26.5,488.0,106.3,82.94
2016,6,16,8,30,792.0,94.0,1.3,27.0,596.0,77.14,58.63
2016,6,16,8,45,810.5,95.5,1.35,27.5,641.5,87.14,66.57
2016,6,16,9,0,829.0,97.0,1.4,28.0,687.0,88.3,67.18
2016,6,16,9,15,841.5,99.0,1.4,28.0,727.5,89.42,67.93
2016,6,16,9,30,854.0,101.0,1.4,28.0,768.0,90.38,68.56
2016,6,16,9,45,865.0,102.0,1.4,28.5,804.0,90.63,68.47
2016,6,16,10,0,876.0,103.0,1.4,29.0,840.0,139.22,76.37
2016,6,16,10,15,883.0,104.5,1.35,29.0,870.0,192.99,106.84
2016,6,16,10,30,890.0,106.0,1.3,29.0,900.0,247.62,146.84
2016,6,16,10,45,897.0,106.0,1.3,29.5,924.0,302.06,190.49
2016,6,16,11,0,904.0,106.0,1.3,30.0,948.0,356.93,235.71
2016,6,16,11,15,907.5,106.5,1.25,30.0,964.0,411.03,280.62
2016,6,16,11,30,911.0,107.0,1.2,30.0,980.0,464.82,324.33
2016,6,16,11,45,914.0,107.0,1.2,30.5,989.5,517.56,365.53
2016,6,16,12,0,917.0,107.0,1.2,31.0,999.0,569.6,404.8
2016,6,16,12,15,917.0,107.0,1.15,31.0,1000.0,619.01,441.45
2016,6,16,12,30,917.0,107.0,1.1,31.0,1001.0,667.07,475.96
2016,6,16,12,45,916.0,107.0,1.1,31.0,995.0,712.85,508.37
2016,6,16,13,0,915.0,107.0,1.1,31.0,989.0,756.66,538.68
2016,6,16,13,15,911.5,106.5,1.05,31.0,974.5,795.91,563.99
2016,6,16,13,30,908.0,106.0,1.0,31.0,960.0,832.46,586.38
2016,6,16,13,45,903.5,105.0,1.0,31.0,939.0,864.86,606.7
2016,6,16,14,0,899.0,104.0,1.0,31.0,918.0,894.15,625.08
2016,6,16,14,15,892.5,102.5,0.95,31.0,890.0,917.94,639.28
2016,6,16,14,30,886.0,101.0,0.9,31.0,862.0,938.31,651.41
2016,6,16,14,45,876.0,100.5,0.85,31.5,828.0,952.9,658.76
2016,6,16,15,0,866.0,100.0,0.8,32.0,794.0,963.93,664.06
2016,6,16,15,15,855.0,98.0,0.75,32.0,754.5,968.81,667.14
2016,6,16,15,30,844.0,96.0,0.7,32.0,715.0,970.12,668.27
2016,6,16,15,45,826.0,95.5,0.7,32.0,671.0,962.54,665.28
2016,6,16,16,0,808.0,95.0,0.7,32.0,627.0,964.82,668.5
2016,6,16,16,15,790.0,92.0,0.7,31.5,580.5,947.58,661.24
2016,6,16,16,30,772.0,89.0,0.7,31.0,534.0,927.12,652.26
2016,6,16,16,45,743.0,87.5,0.7,31.0,484.0,894.38,634.31
2016,6,16,17,0,714.0,86.0,0.7,31.0,434.0,858.99,614.57
2016,6,16,17,15,683.0,81.5,0.65,30.5,384.0,821.4,593.39
2016,6,16,17,30,652.0,77.0,0.6,30.0,334.0,776.59,566.91
2016,6,16,17,45,605.0,72.5,0.55,29.5,284.5,715.07,528.41
2016,6,16,18,0,558.0,68.0,0.5,29.0,235.0,653.24,488.18
2016,6,16,18,15,498.5,60.5,0.5,28.0,188.5,576.13,436.58
2016,6,16,18,30,439.0,53.0,0.5,27.0,142.0,500.53,382.79
2016,6,16,18,45,349.0,43.0,0.5,26.5,101.0,398.3,305.16
2016,6,16,19,0,259.0,33.0,0.5,26.0,60.0,301.73,225.11
2016,6,16,19,15,129.5,16.5,0.55,25.5,30.0,150.2,56.57
2016,6,16,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,17,5,15,103.5,12.0,0.6,20.0,20.0,9.44,0.0
2016,6,17,5,30,207.0,24.0,0.7,20.0,40.0,19.54,8.07
2016,6,17,5,45,307.5,34.5,0.85,20.5,77.5,28.06,18.03
2016,6,17,6,0,408.0,45.0,1.0,21.0,115.0,36.58,25.9
2016,6,17,6,15,474.5,53.0,1.05,21.5,160.5,42.85,31.61
2016,6,17,6,30,541.0,61.0,1.1,22.0,206.0,49.11,37.11
2016,6,17,6,45,588.0,66.5,1.15,22.5,254.5,53.25,40.63
2016,6,17,7,0,635.0,72.0,1.2,23.0,303.0,57.38,44.02
2016,6,17,7,15,668.5,76.5,1.2,23.5,352.5,60.58,46.52
2016,6,17,7,30,702.0,81.0,1.2,24.0,402.0,68.94,53.34
2016,6,17,7,45,726.5,84.5,1.25,24.5,451.0,71.32,55.03
2016,6,17,8,0,751.0,88.0,1.3,25.0,500.0,73.63,56.65
2016,6,17,8,15,770.0,91.5,1.3,25.0,547.0,75.72,58.19
2016,6,17,8,30,789.0,95.0,1.3,25.0,594.0,77.7,59.64
2016,6,17,8,45,486.5,213.5,1.3,25.5,528.5,131.16,103.23
2016,6,17,9,0,184.0,332.0,1.3,26.0,463.0,200.11,157.92
2016,6,17,9,15,245.0,342.0,1.3,26.0,527.5,192.9,151.6
2016,6,17,9,30,306.0,352.0,1.3,26.0,592.0,197.11,154.62
2016,6,17,9,45,159.0,295.0,1.35,26.5,420.5,181.01,141.33
2016,6,17,10,0,12.0,238.0,1.4,27.0,249.0,173.84,128.92
2016,6,17,10,15,27.0,310.0,1.4,27.0,334.5,209.62,154.87
2016,6,17,10,30,42.0,382.0,1.4,27.0,420.0,258.83,190.46
2016,6,17,10,45,116.5,425.0,1.45,27.0,533.5,297.34,215.93
2016,6,17,11,0,191.0,468.0,1.5,27.0,647.0,359.35,259.36
2016,6,17,11,15,105.0,399.0,1.55,27.0,498.0,308.08,225.27
2016,6,17,11,30,19.0,330.0,1.6,27.0,349.0,253.49,187.32
2016,6,17,11,45,214.0,377.0,1.65,27.0,585.0,366.48,269.29
2016,6,17,12,0,409.0,424.0,1.7,27.0,821.0,518.03,377.28
2016,6,17,12,15,410.5,424.5,1.75,26.5,823.5,553.87,404.13
2016,6,17,12,30,412.0,425.0,1.8,26.0,826.0,589.54,431.28
2016,6,17,12,45,301.5,457.5,1.85,26.0,750.0,570.99,418.41
2016,6,17,13,0,191.0,490.0,1.9,26.0,674.0,537.26,394.36
2016,6,17,13,15,216.5,478.5,1.95,25.5,684.5,566.53,417.22
2016,6,17,13,30,242.0,467.0,2.0,25.0,695.0,596.4,440.16
2016,6,17,13,45,146.0,434.5,2.05,25.0,571.5,505.99,375.7
2016,6,17,14,0,50.0,402.0,2.1,25.0,448.0,389.54,290.97
2016,6,17,14,15,110.0,412.5,2.1,25.0,509.0,480.09,358.99
2016,6,17,14,30,170.0,423.0,2.1,25.0,570.0,557.66,415.74
2016,6,17,14,45,213.5,399.5,2.1,25.0,576.5,588.8,439.39
2016,6,17,15,0,257.0,376.0,2.1,25.0,583.0,642.49,478.71
2016,6,17,15,15,163.0,351.0,2.05,24.5,480.0,512.58,386.38
2016,6,17,15,30,69.0,326.0,2.0,24.0,377.0,376.69,286.79
2016,6,17,15,45,42.0,275.5,1.95,24.0,306.0,301.45,231.05
2016,6,17,16,0,15.0,225.0,1.9,24.0,235.0,204.61,156.9
2016,6,17,16,15,7.5,176.0,1.85,23.5,181.0,152.69,117.05
2016,6,17,16,30,0.0,127.0,1.8,23.0,127.0,101.34,76.55
2016,6,17,16,45,0.0,90.0,1.75,23.0,90.0,69.41,51.11
2016,6,17,17,0,0.0,53.0,1.7,23.0,53.0,40.61,27.81
2016,6,17,17,15,0.0,47.0,1.6,22.5,47.0,35.96,24.17
2016,6,17,17,30,0.0,41.0,1.5,22.0,41.0,31.33,20.47
2016,6,17,17,45,266.0,57.5,1.45,22.0,137.0,353.14,289.23
2016,6,17,18,0,532.0,74.0,1.4,22.0,233.0,637.05,503.1
2016,6,17,18,15,472.0,65.5,1.25,21.5,187.0,558.7,441.93
2016,6,17,18,30,412.0,57.0,1.1,21.0,141.0,481.83,382.55
2016,6,17,18,45,327.0,46.0,1.0,20.5,101.0,383.26,303.83
2016,6,17,19,0,242.0,35.0,0.9,20.0,61.0,287.52,221.33
2016,6,17,19,15,121.0,17.5,0.85,19.5,30.5,146.39,60.14
2016,6,17,19,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,18,5,15,78.0,14.0,0.95,15.5,20.0,11.02,0.0
2016,6,18,5,30,156.0,28.0,1.0,16.0,40.0,21.16,9.32
2016,6,18,5,45,248.0,42.5,1.05,16.5,77.5,32.07,21.78
2016,6,18,6,0,340.0,57.0,1.1,17.0,115.0,42.96,31.92
2016,6,18,6,15,410.0,67.5,1.15,17.5,161.0,50.9,39.21
2016,6,18,6,30,480.0,78.0,1.2,18.0,207.0,61.45,48.57
2016,6,18,6,45,527.0,87.0,1.25,19.0,256.0,67.63,53.78
2016,6,18,7,0,574.0,96.0,1.3,20.0,305.0,73.67,58.68
2016,6,18,7,15,611.5,102.5,1.35,20.5,355.5,77.61,61.77
2016,6,18,7,30,649.0,109.0,1.4,21.0,406.0,81.46,64.72
2016,6,18,7,45,680.0,113.5,1.45,21.5,457.0,83.73,66.28
2016,6,18,8,0,711.0,118.0,1.5,22.0,508.0,85.95,67.78
2016,6,18,8,15,732.5,122.5,1.5,22.0,556.5,87.85,69.15
2016,6,18,8,30,754.0,127.0,1.5,22.0,605.0,89.63,70.41
2016,6,18,8,45,774.5,129.0,1.5,22.5,650.5,97.5,76.61
2016,6,18,9,0,795.0,131.0,1.5,23.0,696.0,97.62,76.33
2016,6,18,9,15,808.0,134.0,1.5,23.5,737.0,98.03,76.33
2016,6,18,9,30,821.0,137.0,1.5,24.0,778.0,98.32,76.24
2016,6,18,9,45,832.5,138.5,1.55,24.5,814.0,97.61,75.36
2016,6,18,10,0,844.0,140.0,1.6,25.0,850.0,144.78,83.34
2016,6,18,10,15,851.5,142.0,1.6,25.0,879.5,206.33,120.25
2016,6,18,10,30,859.0,144.0,1.6,25.0,909.0,259.99,159.89
2016,6,18,10,45,865.0,144.5,1.65,25.0,932.5,313.25,203.57
2016,6,18,11,0,871.0,145.0,1.7,25.0,956.0,366.88,249.08
2016,6,18,11,15,874.5,146.0,1.7,25.0,972.0,420.05,294.23
2016,6,18,11,30,878.0,147.0,1.7,25.0,988.0,473.01,338.42
2016,6,18,11,45,882.0,146.5,1.7,25.5,997.5,524.98,380.04
2016,6,18,12,0,886.0,146.0,1.7,26.0,1007.0,576.48,419.94
2016,6,18,12,15,886.5,145.5,1.7,26.0,1008.5,625.32,457.56
2016,6,18,12,30,887.0,145.0,1.7,26.0,1010.0,673.0,493.32
2016,6,18,12,45,894.5,138.5,1.75,26.0,1006.0,719.86,528.06
2016,6,18,13,0,902.0,132.0,1.8,26.0,1002.0,765.15,561.05
2016,6,18,13,15,899.5,131.5,1.8,26.0,988.5,805.54,589.48
2016,6,18,13,30,897.0,131.0,1.8,26.0,975.0,843.37,614.41
2016,6,18,13,45,894.5,128.5,1.8,26.0,954.5,876.73,636.33
2016,6,18,14,0,892.0,126.0,1.8,26.0,934.0,907.03,656.24
2016,6,18,14,15,886.0,124.5,1.75,26.0,906.5,931.91,672.1
2016,6,18,14,30,880.0,123.0,1.7,26.0,879.0,953.4,685.84
2016,6,18,14,45,875.0,119.5,1.7,26.0,846.5,970.44,697.46
2016,6,18,15,0,870.0,116.0,1.7,26.0,814.0,983.93,707.02
2016,6,18,15,15,859.5,113.5,1.65,25.5,775.0,989.45,712.43
2016,6,18,15,30,849.0,111.0,1.6,25.0,736.0,991.35,715.78
2016,6,18,15,45,841.0,106.0,1.6,25.0,693.5,989.44,716.23
2016,6,18,16,0,833.0,101.0,1.6,25.0,651.0,997.53,723.27
2016,6,18,16,15,816.0,98.0,1.55,24.5,603.5,981.56,715.66
2016,6,18,16,30,799.0,95.0,1.5,24.0,556.0,962.23,706.21
2016,6,18,16,45,783.5,89.0,1.45,24.0,507.5,937.5,691.9
2016,6,18,17,0,768.0,83.0,1.4,24.0,459.0,909.72,675.55
2016,6,18,17,15,739.0,79.0,1.3,23.5,407.5,868.25,650.44
2016,6,18,17,30,710.0,75.0,1.2,23.0,356.0,824.58,623.37
2016,6,18,17,45,674.5,69.0,1.1,22.5,305.5,776.89,592.62
2016,6,18,18,0,639.0,63.0,1.0,22.0,255.0,722.15,555.62
2016,6,18,18,15,581.5,56.5,0.9,21.0,206.0,646.21,502.57
2016,6,18,18,30,524.0,50.0,0.8,20.0,157.0,571.49,447.4
2016,6,18,18,45,433.0,41.5,0.7,19.0,113.5,467.67,366.93
2016,6,18,19,0,342.0,33.0,0.6,18.0,70.0,369.12,283.22
2016,6,18,19,15,171.0,16.5,0.6,17.5,35.0,190.43,83.7
2016,6,18,19,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,6,19,5,15,135.5,12.5,0.75,13.5,22.5,9.83,0.0
2016,6,19,5,30,271.0,25.0,0.7,14.0,45.0,20.61,8.93
2016,6,19,5,45,381.5,34.5,0.65,15.0,86.0,28.46,18.85
2016,6,19,6,0,492.0,44.0,0.6,16.0,127.0,36.41,26.36
2016,6,19,6,15,559.5,50.5,0.55,16.5,176.0,41.72,31.34
2016,6,19,6,30,627.0,57.0,0.5,17.0,225.0,47.1,36.18
2016,6,19,6,45,671.0,62.5,0.5,18.0,276.5,55.72,43.61
2016,6,19,7,0,715.0,68.0,0.5,19.0,328.0,60.36,47.38
2016,6,19,7,15,747.0,72.0,0.5,19.5,380.5,63.62,49.95
2016,6,19,7,30,779.0,76.0,0.5,20.0,433.0,66.83,52.43
2016,6,19,7,45,800.5,80.5,0.5,21.0,484.0,70.12,54.81
2016,6,19,8,0,822.0,85.0,0.5,22.0,535.0,73.27,57.03
2016,6,19,8,15,840.0,88.0,0.5,22.0,584.0,75.21,58.46
2016,6,19,8,30,858.0,91.0,0.5,22.0,633.0,85.85,67.17
2016,6,19,8,45,870.5,93.5,0.55,22.5,678.0,87.7,68.35
2016,6,19,9,0,883.0,96.0,0.6,23.0,723.0,89.38,69.41
2016,6,19,9,15,893.0,98.0,0.6,23.5,764.0,90.52,70.04
2016,6,19,9,30,903.0,100.0,0.6,24.0,805.0,91.5,70.53
2016,6,19,9,45,911.0,102.0,0.65,24.5,840.5,92.25,70.86
2016,6,19,10,0,919.0,104.0,0.7,25.0,876.0,141.38,78.59
2016,6,19,10,15,924.5,105.0,0.7,25.0,905.5,197.12,109.83
2016,6,19,10,30,930.0,106.0,0.7,25.0,935.0,253.53,151.19
2016,6,19,10,45,933.5,107.5,0.7,25.5,958.0,310.19,196.83
2016,6,19,11,0,937.0,109.0,0.7,26.0,981.0,366.91,243.75
2016,6,19,11,15,939.5,109.5,0.7,26.0,996.5,422.55,290.12
2016,6,19,11,30,942.0,110.0,0.7,26.0,1012.0,477.73,335.18
2016,6,19,11,45,941.5,111.5,0.7,26.0,1020.0,531.5,377.94
2016,6,19,12,0,941.0,113.0,0.7,26.0,1028.0,584.23,418.58
2016,6,19,12,15,940.5,113.0,0.7,26.0,1029.0,634.77,456.41
2016,6,19,12,30,940.0,113.0,0.7,26.0,1030.0,683.89,492.09
2016,6,19,12,45,936.5,114.5,0.7,26.5,1022.5,730.41,523.97
2016,6,19,13,0,933.0,116.0,0.7,27.0,1015.0,774.82,553.48
2016,6,19,13,15,930.0,115.5,0.7,27.0,1001.0,815.61,580.44
2016,6,19,13,30,927.0,115.0,0.7,27.0,987.0,853.72,604.33
2016,6,19,13,45,919.0,116.0,0.7,27.0,965.0,886.05,624.49
2016,6,19,14,0,911.0,117.0,0.7,27.0,943.0,915.12,642.64
2016,6,19,14,15,904.5,116.0,0.65,26.5,915.0,940.33,658.76
2016,6,19,14,30,898.0,115.0,0.6,26.0,887.0,962.11,672.83
2016,6,19,14,45,887.0,114.5,0.6,26.0,852.0,976.6,682.33
2016,6,19,15,0,876.0,114.0,0.6,26.0,817.0,987.44,689.85
2016,6,19,15,15,753.5,160.0,0.55,26.0,744.0,947.11,665.32
2016,6,19,15,30,631.0,206.0,0.5,26.0,671.0,896.71,635.14
2016,6,19,15,45,727.5,156.0,0.5,26.0,660.5,952.54,671.97
2016,6,19,16,0,824.0,106.0,0.5,26.0,650.0,994.26,698.35
2016,6,19,16,15,729.0,122.0,0.45,26.0,577.5,928.09,657.92
2016,6,19,16,30,634.0,138.0,0.4,26.0,505.0,852.8,612.6
2016,6,19,16,45,695.0,107.0,0.4,26.0,475.5,876.7,630.89
2016,6,19,17,0,756.0,76.0,0.4,26.0,446.0,888.53,640.12
2016,6,19,17,15,702.5,81.5,0.4,25.5,395.5,835.21,609.12
2016,6,19,17,30,649.0,87.0,0.4,25.0,345.0,787.78,581.9
2016,6,19,17,45,605.5,81.0,0.4,24.5,295.0,727.56,544.81
2016,6,19,18,0,562.0,75.0,0.4,24.0,245.0,666.7,505.6
2016,6,19,18,15,503.5,66.5,0.45,23.5,197.0,588.89,452.71
2016,6,19,18,30,445.0,58.0,0.5,23.0,149.0,512.31,397.4
2016,6,19,18,45,358.0,47.0,0.6,22.5,107.5,410.85,320.12
2016,6,19,19,0,271.0,36.0,0.7,22.0,66.0,312.79,238.59
2016,6,19,19,15,135.5,18.0,0.7,21.5,33.0,159.23,70.81
2016,6,19,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,0.9,18.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,0.9,17.5,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,0.95,16.5,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,6,20,5,15,116.0,12.5,0.55,14.5,21.0,9.83,0.0
2016,6,20,5,30,232.0,25.0,0.6,15.0,42.0,20.5,8.65
2016,6,20,5,45,338.0,35.5,0.7,16.0,82.0,29.07,19.26
2016,6,20,6,0,444.0,46.0,0.8,17.0,122.0,37.67,27.32
2016,6,20,6,15,513.0,54.0,0.75,17.5,169.0,44.01,33.19
2016,6,20,6,30,582.0,62.0,0.7,18.0,216.0,50.35,38.86
2016,6,20,6,45,630.0,67.5,0.7,19.0,267.0,54.56,42.4
2016,6,20,7,0,678.0,73.0,0.7,20.0,318.0,58.77,45.8
2016,6,20,7,15,711.0,77.5,0.7,20.5,369.5,67.11,52.75
2016,6,20,7,30,744.0,82.0,0.7,21.0,421.0,70.5,55.35
2016,6,20,7,45,770.5,85.0,0.75,22.0,472.5,72.63,56.72
2016,6,20,8,0,797.0,88.0,0.8,23.0,524.0,74.72,58.04
2016,6,20,8,15,816.0,91.0,0.75,23.5,572.5,76.58,59.25
2016,6,20,8,30,835.0,94.0,0.7,24.0,621.0,78.33,60.39
2016,6,20,8,45,850.5,96.0,0.65,24.5,666.5,88.58,68.55
2016,6,20,9,0,866.0,98.0,0.6,25.0,712.0,90.0,69.34
2016,6,20,9,15,876.5,100.0,0.55,25.5,753.0,91.1,69.92
2016,6,20,9,30,887.0,102.0,0.5,26.0,794.0,92.04,70.36
2016,6,20,9,45,899.0,101.0,0.45,26.5,830.5,91.33,69.48
2016,6,20,10,0,911.0,100.0,0.4,27.0,867.0,137.81,75.57
2016,6,20,10,15,917.0,101.5,0.35,27.0,896.5,193.36,106.14
2016,6,20,10,30,923.0,103.0,0.3,27.0,926.0,249.66,146.64
2016,6,20,10,45,927.5,104.0,0.25,27.5,949.0,305.85,190.94
2016,6,20,11,0,932.0,105.0,0.2,28.0,972.0,362.21,236.43
2016,6,20,11,15,934.5,105.5,0.15,28.0,987.5,417.51,281.27
2016,6,20,11,30,937.0,106.0,0.1,28.0,1003.0,472.36,324.71
2016,6,20,11,45,937.5,107.0,0.1,28.5,1011.5,525.96,365.52
2016,6,20,12,0,938.0,108.0,0.1,29.0,1020.0,578.6,404.13
2016,6,20,12,15,938.0,108.0,0.1,29.0,1021.0,629.17,440.78
2016,6,20,12,30,938.0,108.0,0.1,29.0,1022.0,678.36,475.36
2016,6,20,12,45,935.0,108.5,0.1,29.0,1015.0,724.26,506.8
2016,6,20,13,0,932.0,109.0,0.1,29.0,1008.0,768.02,536.05
2016,6,20,13,15,928.5,108.5,0.1,29.0,993.5,808.19,561.68
2016,6,20,13,30,925.0,108.0,0.1,29.0,979.0,845.62,584.42
2016,6,20,13,45,919.0,108.0,0.1,29.5,957.5,878.5,603.07
2016,6,20,14,0,913.0,108.0,0.1,30.0,936.0,908.19,619.72
2016,6,20,14,15,907.0,106.5,0.1,30.0,908.0,933.18,634.81
2016,6,20,14,30,901.0,105.0,0.1,30.0,880.0,954.73,647.97
2016,6,20,14,45,891.0,104.5,0.15,30.0,846.0,969.99,658.38
2016,6,20,15,0,881.0,104.0,0.2,30.0,812.0,981.64,667.02
2016,6,20,15,15,870.0,102.0,0.2,29.5,772.5,987.1,672.66
2016,6,20,15,30,859.0,100.0,0.2,29.0,733.0,988.91,676.42
2016,6,20,15,45,842.5,98.5,0.25,29.0,688.5,982.16,675.0
2016,6,20,16,0,826.0,97.0,0.3,29.0,644.0,971.93,671.8
2016,6,20,16,15,807.5,94.0,0.3,29.0,596.0,967.79,671.37
2016,6,20,16,30,789.0,91.0,0.3,29.0,548.0,946.99,660.9
2016,6,20,16,45,760.0,89.5,0.3,29.5,497.0,914.32,642.08
2016,6,20,17,0,731.0,88.0,0.3,30.0,446.0,878.9,621.55
2016,6,20,17,15,699.5,83.5,0.3,29.0,395.5,841.0,602.74
2016,6,20,17,30,668.0,79.0,0.3,28.0,345.0,795.56,578.33
2016,6,20,17,45,619.0,74.5,0.35,27.5,294.0,731.87,540.44
2016,6,20,18,0,570.0,70.0,0.4,27.0,243.0,667.83,500.46
2016,6,20,18,15,510.0,62.5,0.4,26.0,195.5,589.93,448.5
2016,6,20,18,30,450.0,55.0,0.4,25.0,148.0,513.42,394.21
2016,6,20,18,45,355.5,45.5,0.4,24.0,106.0,407.36,314.43
2016,6,20,19,0,261.0,36.0,0.4,23.0,64.0,304.67,230.63
2016,6,20,19,15,130.5,18.0,0.4,22.5,32.0,155.59,70.7
2016,6,20,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,11.5,0.6,19.0,11.5,9.05,0.0
2016,6,21,5,30,0.0,23.0,0.7,19.0,23.0,17.35,6.13
2016,6,21,5,45,24.0,41.0,0.8,19.5,45.0,30.38,20.01
2016,6,21,6,0,48.0,59.0,0.9,20.0,67.0,43.19,31.68
2016,6,21,6,15,63.0,79.5,0.9,20.5,94.0,57.35,44.27
2016,6,21,6,30,78.0,100.0,0.9,21.0,121.0,70.46,55.72
2016,6,21,6,45,90.0,121.5,0.95,21.5,150.5,84.34,67.55
2016,6,21,7,0,102.0,143.0,1.0,22.0,180.0,97.89,78.84
2016,6,21,7,15,155.5,164.5,1.05,22.5,230.5,111.84,90.22
2016,6,21,7,30,209.0,186.0,1.1,23.0,281.0,125.6,101.23
2016,6,21,7,45,142.0,208.0,1.15,24.0,276.0,136.83,109.76
2016,6,21,8,0,75.0,230.0,1.2,25.0,271.0,153.08,122.22
2016,6,21,8,15,83.5,254.5,1.2,25.5,304.0,167.3,133.05
2016,6,21,8,30,92.0,279.0,1.2,26.0,337.0,181.16,143.46
2016,6,21,8,45,72.5,290.0,1.25,26.5,338.5,187.35,147.68
2016,6,21,9,0,53.0,301.0,1.3,27.0,340.0,193.21,151.66
2016,6,21,9,15,97.5,336.5,1.3,27.0,411.5,212.39,166.39
2016,6,21,9,30,142.0,372.0,1.3,27.0,483.0,215.62,168.48
2016,6,21,9,45,241.0,376.5,1.3,27.5,575.0,203.15,158.07
2016,6,21,10,0,340.0,381.0,1.3,28.0,667.0,232.05,162.49
2016,6,21,10,15,302.0,405.0,1.3,28.0,666.0,266.01,184.63
2016,6,21,10,30,264.0,429.0,1.3,28.0,665.0,296.73,208.01
2016,6,21,10,45,144.0,387.5,1.35,28.5,517.0,283.7,203.46
2016,6,21,11,0,24.0,346.0,1.4,29.0,369.0,247.02,180.7
2016,6,21,11,15,22.0,340.0,1.45,29.0,361.0,258.0,189.06
2016,6,21,11,30,20.0,334.0,1.5,29.0,353.0,256.53,188.1
2016,6,21,11,45,95.5,414.5,1.6,29.5,507.5,345.18,251.56
2016,6,21,12,0,171.0,495.0,1.7,30.0,662.0,447.08,323.11
2016,6,21,12,15,115.5,474.0,1.7,30.0,587.5,420.54,304.59
2016,6,21,12,30,60.0,453.0,1.7,30.0,513.0,385.24,279.85
2016,6,21,12,45,225.0,438.0,1.7,30.5,656.0,503.06,364.47
2016,6,21,13,0,390.0,423.0,1.7,31.0,799.0,632.86,454.19
2016,6,21,13,15,421.5,410.5,1.65,30.5,812.0,681.71,487.87
2016,6,21,13,30,453.0,398.0,1.6,30.0,825.0,726.88,519.49
2016,6,21,13,45,491.5,374.0,1.55,30.0,828.0,768.32,547.66
2016,6,21,14,0,530.0,350.0,1.5,30.0,831.0,809.01,575.09
2016,6,21,14,15,403.5,379.0,1.5,30.0,738.5,746.3,532.58
2016,6,21,14,30,277.0,408.0,1.5,30.0,646.0,661.71,475.56
2016,6,21,14,45,298.0,385.0,1.55,30.0,632.0,675.54,487.59
2016,6,21,15,0,319.0,362.0,1.6,30.0,618.0,687.89,497.91
2016,6,21,15,15,176.5,327.5,1.55,30.0,468.0,500.73,368.23
2016,6,21,15,30,34.0,293.0,1.5,30.0,318.0,305.97,226.68
2016,6,21,15,45,17.0,180.0,1.5,30.0,192.5,163.07,121.28
2016,6,21,16,0,0.0,67.0,1.5,30.0,67.0,51.57,35.05
2016,6,21,16,15,0.0,89.5,1.45,29.5,89.5,68.97,49.04
2016,6,21,16,30,0.0,112.0,1.4,29.0,112.0,88.05,64.32
2016,6,21,16,45,0.0,114.0,1.35,29.0,114.0,90.45,66.4
2016,6,21,17,0,0.0,116.0,1.3,29.0,116.0,93.36,68.93
2016,6,21,17,15,0.0,103.0,1.25,28.5,103.0,82.51,60.7
2016,6,21,17,30,0.0,90.0,1.2,28.0,90.0,71.59,52.31
2016,6,21,17,45,0.0,77.0,1.15,27.5,77.0,60.59,43.71
2016,6,21,18,0,0.0,64.0,1.1,27.0,64.0,49.51,34.87
2016,6,21,18,15,0.0,51.5,1.1,26.5,51.5,39.42,26.68
2016,6,21,18,30,0.0,39.0,1.1,26.0,39.0,29.8,18.73
2016,6,21,18,45,0.0,28.0,1.15,25.5,28.0,21.35,11.64
2016,6,21,19,0,0.0,17.0,1.2,25.0,17.0,12.93,4.48
2016,6,21,19,15,0.0,8.5,1.2,24.5,8.5,6.44,0.0
2016,6,21,19,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,22,5,15,78.5,13.0,0.45,20.5,18.5,10.23,0.0
2016,6,22,5,30,157.0,26.0,0.5,21.0,37.0,19.71,7.45
2016,6,22,5,45,262.5,38.0,0.6,21.5,74.5,28.94,18.61
2016,6,22,6,0,368.0,50.0,0.7,22.0,112.0,40.4,29.02
2016,6,22,6,15,338.5,70.0,0.7,22.5,142.0,51.94,39.26
2016,6,22,6,30,309.0,90.0,0.7,23.0,172.0,64.88,50.48
2016,6,22,6,45,354.5,102.0,0.75,23.5,215.0,72.91,57.26
2016,6,22,7,0,400.0,114.0,0.8,24.0,258.0,80.76,63.7
2016,6,22,7,15,362.0,141.5,0.85,24.5,287.5,96.6,76.73
2016,6,22,7,30,324.0,169.0,0.9,25.0,317.0,114.53,91.22
2016,6,22,7,45,359.0,184.0,0.95,25.5,365.5,123.53,98.11
2016,6,22,8,0,394.0,199.0,1.0,26.0,414.0,127.1,100.48
2016,6,22,8,15,469.5,194.0,0.95,26.5,473.5,124.2,97.55
2016,6,22,8,30,545.0,189.0,0.9,27.0,533.0,121.61,94.93
2016,6,22,8,45,688.0,146.0,0.9,27.5,612.5,97.2,74.66
2016,6,22,9,0,831.0,103.0,0.9,28.0,692.0,91.74,69.93
2016,6,22,9,15,842.5,105.0,0.8,28.0,732.0,92.75,70.56
2016,6,22,9,30,854.0,107.0,0.7,28.0,772.0,93.6,71.07
2016,6,22,9,45,844.0,120.0,0.6,28.5,802.5,99.0,75.09
2016,6,22,10,0,834.0,133.0,0.5,29.0,833.0,146.44,84.2
2016,6,22,10,15,689.0,232.5,0.5,29.5,825.0,214.44,129.84
2016,6,22,10,30,544.0,332.0,0.5,30.0,817.0,290.24,189.23
2016,6,22,10,45,335.5,398.0,0.5,30.5,700.0,323.47,221.53
2016,6,22,11,0,127.0,464.0,0.5,31.0,583.0,335.78,237.3
2016,6,22,11,15,271.5,437.0,0.65,30.5,696.0,378.79,266.41
2016,6,22,11,30,416.0,410.0,0.8,30.0,809.0,441.1,310.7
2016,6,22,11,45,626.0,285.0,0.95,30.0,891.0,491.54,347.69
2016,6,22,12,0,836.0,160.0,1.1,30.0,973.0,560.52,399.18
2016,6,22,12,15,650.0,292.0,1.05,30.0,925.0,595.48,424.05
2016,6,22,12,30,464.0,424.0,1.0,30.0,877.0,619.12,439.11
2016,6,22,12,45,452.0,420.0,0.95,30.0,859.0,644.43,456.63
2016,6,22,13,0,440.0,416.0,0.9,30.0,841.0,667.25,472.05
2016,6,22,13,15,432.5,407.0,0.9,30.0,820.0,687.0,485.8
2016,6,22,13,30,425.0,398.0,0.9,30.0,799.0,703.99,497.63
2016,6,22,13,45,428.0,386.0,0.9,30.0,782.5,724.53,511.87
2016,6,22,14,0,431.0,374.0,0.9,30.0,766.0,742.8,524.55
2016,6,22,14,15,349.0,392.0,0.85,30.0,703.0,693.93,491.71
2016,6,22,14,30,267.0,410.0,0.8,30.0,640.0,654.1,464.61
2016,6,22,14,45,166.5,386.0,0.8,30.0,527.5,529.55,381.18
2016,6,22,15,0,66.0,362.0,0.8,30.0,415.0,395.85,288.2
2016,6,22,15,15,60.0,339.0,0.75,30.0,385.5,373.64,273.84
2016,6,22,15,30,54.0,316.0,0.7,30.0,356.0,350.36,257.81
2016,6,22,15,45,153.5,304.5,0.7,30.5,408.5,470.24,345.73
2016,6,22,16,0,253.0,293.0,0.7,31.0,461.0,592.11,430.64
2016,6,22,16,15,180.5,273.5,0.7,30.5,389.0,478.28,352.36
2016,6,22,16,30,108.0,254.0,0.7,30.0,317.0,364.07,272.33
2016,6,22,16,45,370.0,182.5,0.7,30.0,369.5,624.74,464.42
2016,6,22,17,0,632.0,111.0,0.7,30.0,422.0,815.34,592.47
2016,6,22,17,15,599.0,105.0,0.65,29.5,373.5,769.63,562.48
2016,6,22,17,30,566.0,99.0,0.6,29.0,325.0,722.22,533.69
2016,6,22,17,45,521.5,91.5,0.55,28.5,276.5,660.59,494.23
2016,6,22,18,0,477.0,84.0,0.5,28.0,228.0,598.46,452.9
2016,6,22,18,15,418.0,74.0,0.45,27.5,183.0,513.16,392.98
2016,6,22,18,30,359.0,64.0,0.4,27.0,138.0,439.34,338.6
2016,6,22,18,45,268.0,51.5,0.4,26.5,98.0,337.59,260.34
