Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,22,19,0,177.0,39.0,0.4,26.0,58.0,242.34,181.65
2016,6,22,19,15,88.5,19.5,0.4,25.5,29.0,127.16,58.71
2016,6,22,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,23,5,15,27.5,12.0,0.65,22.0,14.0,9.44,0.0
2016,6,23,5,30,55.0,24.0,0.7,22.0,28.0,18.07,6.1
2016,6,23,5,45,101.0,44.5,0.8,22.5,58.5,32.66,21.57
2016,6,23,6,0,147.0,65.0,0.9,23.0,89.0,46.97,34.44
2016,6,23,6,15,195.0,84.0,0.95,23.0,128.5,60.12,46.15
2016,6,23,6,30,243.0,103.0,1.0,23.0,168.0,73.06,57.47
2016,6,23,6,45,311.5,109.5,1.05,23.5,210.5,78.51,62.04
2016,6,23,7,0,380.0,116.0,1.1,24.0,253.0,81.74,64.55
2016,6,23,7,15,339.0,144.5,1.15,24.5,280.5,100.61,80.14
2016,6,23,7,30,298.0,173.0,1.2,25.0,308.0,116.29,92.75
2016,6,23,7,45,274.5,200.0,1.25,25.5,336.5,130.55,103.98
2016,6,23,8,0,251.0,227.0,1.3,26.0,365.0,143.97,114.37
2016,6,23,8,15,182.0,254.5,1.35,26.5,359.0,162.77,128.97
2016,6,23,8,30,113.0,282.0,1.4,27.0,353.0,174.72,137.87
2016,6,23,8,45,84.5,292.5,1.5,27.5,348.0,188.87,148.48
2016,6,23,9,0,56.0,303.0,1.6,28.0,343.0,194.24,152.06
2016,6,23,9,15,94.5,337.0,1.6,28.0,408.5,212.5,166.04
2016,6,23,9,30,133.0,371.0,1.6,28.0,474.0,214.92,167.52
2016,6,23,9,45,117.5,386.0,1.65,28.5,480.5,220.02,170.86
2016,6,23,10,0,102.0,401.0,1.7,29.0,487.0,254.27,185.29
2016,6,23,10,15,153.5,420.5,1.7,29.0,554.5,268.04,191.66
2016,6,23,10,30,205.0,440.0,1.7,29.0,622.0,305.21,216.25
2016,6,23,10,45,227.0,448.5,1.7,29.5,655.5,336.07,237.91
2016,6,23,11,0,249.0,457.0,1.7,30.0,689.0,356.38,252.65
2016,6,23,11,15,186.5,469.0,1.7,30.0,644.5,377.08,270.3
2016,6,23,11,30,124.0,481.0,1.7,30.0,600.0,378.09,272.94
2016,6,23,11,45,131.0,487.0,1.7,30.5,614.0,402.35,290.21
2016,6,23,12,0,138.0,493.0,1.7,31.0,628.0,427.75,307.98
2016,6,23,12,15,175.0,493.5,1.65,31.0,664.0,467.86,336.45
2016,6,23,12,30,212.0,494.0,1.6,31.0,700.0,511.51,367.14
2016,6,23,12,45,220.5,489.0,1.55,31.0,702.5,534.97,383.6
2016,6,23,13,0,229.0,484.0,1.5,31.0,705.0,558.28,399.93
2016,6,23,13,15,197.5,480.0,1.45,30.5,668.5,551.59,396.0
2016,6,23,13,30,166.0,476.0,1.4,30.0,632.0,541.38,389.68
2016,6,23,13,45,134.5,459.5,1.35,30.0,585.0,517.0,372.88
2016,6,23,14,0,103.0,443.0,1.3,30.0,538.0,472.46,342.2
2016,6,23,14,15,215.5,418.5,1.25,30.0,607.0,580.02,419.36
2016,6,23,14,30,328.0,394.0,1.2,30.0,676.0,695.25,498.16
2016,6,23,14,45,305.0,383.0,1.2,30.0,637.5,679.82,487.5
2016,6,23,15,0,282.0,372.0,1.2,30.0,599.0,661.64,476.23
2016,6,23,15,15,248.5,358.0,1.15,29.5,551.0,627.43,454.49
2016,6,23,15,30,215.0,344.0,1.1,29.0,503.0,566.47,414.71
2016,6,23,15,45,375.0,275.5,1.05,29.0,532.5,687.67,502.67
2016,6,23,16,0,535.0,207.0,1.0,29.0,562.0,809.23,586.23
2016,6,23,16,15,526.0,199.0,0.9,28.5,526.5,797.1,578.41
2016,6,23,16,30,517.0,191.0,0.8,28.0,491.0,782.55,570.59
2016,6,23,16,45,511.0,173.5,0.75,28.0,447.5,757.62,555.9
2016,6,23,17,0,505.0,156.0,0.7,28.0,404.0,730.08,539.19
2016,6,23,17,15,471.0,145.5,0.6,27.5,357.0,680.9,507.82
2016,6,23,17,30,437.0,135.0,0.5,27.0,310.0,630.68,475.03
2016,6,23,17,45,397.0,122.0,0.45,27.0,263.5,570.97,434.22
2016,6,23,18,0,357.0,109.0,0.4,27.0,217.0,511.36,392.15
2016,6,23,18,15,303.5,93.5,0.4,26.5,173.5,436.82,338.38
2016,6,23,18,30,250.0,78.0,0.4,26.0,130.0,345.07,269.62
2016,6,23,18,45,186.0,59.0,0.4,25.5,92.0,261.46,203.48
2016,6,23,19,0,122.0,40.0,0.4,25.0,54.0,180.24,135.71
2016,6,23,19,15,61.0,20.0,0.4,24.5,27.0,90.33,41.32
2016,6,23,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,0.85,23.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,7.5,0.75,22.0,7.5,5.9,0.0
2016,6,24,5,30,0.0,15.0,0.8,22.0,15.0,11.42,1.64
2016,6,24,5,45,0.0,32.0,0.85,22.0,32.0,24.24,14.59
2016,6,24,6,0,0.0,49.0,0.9,22.0,49.0,36.58,25.73
2016,6,24,6,15,3.5,69.5,0.9,22.0,70.5,51.13,38.64
2016,6,24,6,30,7.0,90.0,0.9,22.0,92.0,65.57,51.29
2016,6,24,6,45,15.5,109.5,0.9,22.5,115.0,79.36,63.03
2016,6,24,7,0,24.0,129.0,0.9,23.0,138.0,90.73,72.45
2016,6,24,7,15,38.0,153.5,0.9,23.0,170.0,106.4,85.46
2016,6,24,7,30,52.0,178.0,0.9,23.0,202.0,121.77,98.01
2016,6,24,7,45,59.5,202.0,0.95,23.5,232.5,136.43,109.6
2016,6,24,8,0,67.0,226.0,1.0,24.0,263.0,150.76,120.74
2016,6,24,8,15,180.0,246.0,0.95,24.0,357.0,158.55,126.62
2016,6,24,8,30,293.0,266.0,0.9,24.0,451.0,163.28,130.0
2016,6,24,8,45,280.5,291.0,0.9,24.5,479.0,173.95,137.93
2016,6,24,9,0,268.0,316.0,0.9,25.0,507.0,183.86,145.17
2016,6,24,9,15,166.0,331.0,0.85,25.0,451.5,199.1,156.82
2016,6,24,9,30,64.0,346.0,0.8,25.0,396.0,216.47,170.02
2016,6,24,9,45,44.5,330.0,0.75,25.5,365.5,208.67,163.1
2016,6,24,10,0,25.0,314.0,0.7,26.0,335.0,205.13,151.97
2016,6,24,10,15,47.0,363.5,0.7,26.0,405.0,240.59,176.87
2016,6,24,10,30,69.0,413.0,0.7,26.0,475.0,279.7,204.15
2016,6,24,10,45,120.0,440.0,0.7,26.5,550.5,304.33,219.61
2016,6,24,11,0,171.0,467.0,0.7,27.0,626.0,350.48,251.23
2016,6,24,11,15,227.0,466.5,0.7,27.0,681.5,390.18,279.03
2016,6,24,11,30,283.0,466.0,0.7,27.0,737.0,425.84,304.58
2016,6,24,11,45,262.0,476.0,0.7,27.5,729.0,449.42,321.94
2016,6,24,12,0,241.0,486.0,0.7,28.0,721.0,477.29,341.62
2016,6,24,12,15,339.5,456.0,0.7,28.0,787.0,534.0,381.7
2016,6,24,12,30,438.0,426.0,0.7,28.0,853.0,603.08,429.7
2016,6,24,12,45,610.0,306.0,0.7,28.5,897.0,662.61,471.68
2016,6,24,13,0,782.0,186.0,0.7,29.0,941.0,726.84,516.78
2016,6,24,13,15,778.5,185.0,0.7,29.0,927.5,764.08,541.67
2016,6,24,13,30,775.0,184.0,0.7,29.0,914.0,798.8,564.81
2016,6,24,13,45,539.5,306.5,0.7,29.0,810.0,749.91,529.53
2016,6,24,14,0,304.0,429.0,0.7,29.0,706.0,667.11,472.11
2016,6,24,14,15,535.5,296.5,0.7,29.0,765.5,790.76,559.36
2016,6,24,14,30,767.0,164.0,0.7,29.0,825.0,899.95,631.08
2016,6,24,14,45,762.0,158.0,0.7,29.0,793.5,913.53,638.88
2016,6,24,15,0,757.0,152.0,0.7,29.0,762.0,923.68,646.0
2016,6,24,15,15,745.0,149.0,0.7,29.0,724.5,926.53,648.83
2016,6,24,15,30,733.0,146.0,0.7,29.0,687.0,925.88,649.77
2016,6,24,15,45,510.0,216.5,0.7,29.0,582.5,785.81,561.72
2016,6,24,16,0,287.0,287.0,0.7,29.0,478.0,619.84,450.4
2016,6,24,16,15,298.5,261.5,0.65,29.0,447.5,609.94,447.06
2016,6,24,16,30,310.0,236.0,0.6,29.0,417.0,597.83,440.62
2016,6,24,16,45,461.5,176.5,0.55,29.0,418.0,710.83,521.47
2016,6,24,17,0,613.0,117.0,0.5,29.0,419.0,803.73,582.85
2016,6,24,17,15,579.5,110.5,0.45,28.5,370.5,757.15,553.43
2016,6,24,17,30,546.0,104.0,0.4,28.0,322.0,708.88,524.03
2016,6,24,17,45,504.0,95.5,0.4,28.0,274.5,648.78,485.27
2016,6,24,18,0,462.0,87.0,0.4,28.0,227.0,579.77,438.82
2016,6,24,18,15,403.0,76.5,0.35,27.5,182.0,503.5,385.32
2016,6,24,18,30,344.0,66.0,0.3,27.0,137.0,429.46,330.76
2016,6,24,18,45,259.0,52.5,0.25,26.5,98.0,331.78,255.21
2016,6,24,19,0,174.0,39.0,0.2,26.0,59.0,239.92,179.42
2016,6,24,19,15,87.0,19.5,0.2,25.5,29.5,126.29,59.88
2016,6,24,19,30,0.0,0.0,0.2,25.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,0.25,25.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,25,5,15,67.0,12.5,0.85,20.0,17.0,9.83,0.0
2016,6,25,5,30,134.0,25.0,0.9,20.0,34.0,18.91,6.24
2016,6,25,5,45,225.0,39.0,0.95,20.5,69.5,29.45,19.03
2016,6,25,6,0,316.0,53.0,1.0,21.0,105.0,39.99,28.75
2016,6,25,6,15,385.0,63.5,1.0,21.0,149.0,47.92,36.02
2016,6,25,6,30,454.0,74.0,1.0,21.0,193.0,58.19,45.13
2016,6,25,6,45,227.0,73.5,1.05,21.5,133.0,52.53,40.17
2016,6,25,7,0,0.0,73.0,1.1,22.0,73.0,55.81,42.87
2016,6,25,7,15,0.0,66.0,1.1,22.5,66.0,50.61,38.18
2016,6,25,7,30,0.0,59.0,1.1,23.0,59.0,45.21,33.35
2016,6,25,7,45,0.0,71.0,1.15,23.5,71.0,54.51,41.07
2016,6,25,8,0,0.0,83.0,1.2,24.0,83.0,63.84,48.7
2016,6,25,8,15,0.0,93.0,1.15,24.5,93.0,71.56,54.87
2016,6,25,8,30,0.0,103.0,1.1,25.0,103.0,78.93,60.69
2016,6,25,8,45,29.5,203.5,1.1,25.5,224.5,140.1,110.48
2016,6,25,9,0,59.0,304.0,1.1,26.0,346.0,194.78,153.56
2016,6,25,9,15,37.0,279.0,1.1,26.0,305.5,182.28,143.08
2016,6,25,9,30,15.0,254.0,1.1,26.0,265.0,181.27,142.01
2016,6,25,9,45,7.5,188.5,1.1,26.5,194.0,139.33,108.11
2016,6,25,10,0,0.0,123.0,1.1,27.0,123.0,93.81,68.01
2016,6,25,10,15,40.5,271.5,1.05,27.0,307.5,188.86,138.84
2016,6,25,10,30,81.0,420.0,1.0,27.0,492.0,285.48,207.95
2016,6,25,10,45,44.0,299.5,1.0,27.5,339.0,217.78,159.02
2016,6,25,11,0,7.0,179.0,1.0,28.0,186.0,137.63,100.36
2016,6,25,11,15,23.0,293.5,1.0,28.0,315.5,218.16,160.43
2016,6,25,11,30,39.0,408.0,1.0,28.0,445.0,305.12,223.31
2016,6,25,11,45,63.5,441.5,1.0,28.0,502.5,347.21,252.97
2016,6,25,12,0,88.0,475.0,1.0,28.0,560.0,393.44,285.69
2016,6,25,12,15,127.5,485.5,1.0,28.0,609.5,434.38,314.67
2016,6,25,12,30,167.0,496.0,1.0,28.0,659.0,484.09,349.68
2016,6,25,12,45,127.0,483.0,1.0,28.5,606.5,466.86,336.96
2016,6,25,13,0,87.0,470.0,1.0,29.0,554.0,438.02,316.41
2016,6,25,13,15,262.0,433.0,1.0,28.5,681.5,570.27,411.68
2016,6,25,13,30,437.0,396.0,1.0,28.0,809.0,710.81,508.55
2016,6,25,13,45,340.0,420.0,1.05,28.0,737.0,667.69,478.48
2016,6,25,14,0,243.0,444.0,1.1,28.0,665.0,627.18,451.0
2016,6,25,14,15,471.0,329.5,1.1,28.0,741.0,762.36,547.25
2016,6,25,14,30,699.0,215.0,1.1,28.0,817.0,894.81,637.14
2016,6,25,14,45,694.5,207.5,1.1,28.0,786.0,907.29,644.44
2016,6,25,15,0,690.0,200.0,1.1,28.0,755.0,916.39,651.09
2016,6,25,15,15,675.5,195.5,1.1,27.5,717.5,915.3,652.81
2016,6,25,15,30,661.0,191.0,1.1,27.0,680.0,910.7,652.59
2016,6,25,15,45,643.0,186.0,1.1,27.0,638.0,898.62,646.5
2016,6,25,16,0,625.0,181.0,1.1,27.0,596.0,883.19,638.44
2016,6,25,16,15,602.5,174.5,1.1,26.5,551.0,858.38,625.64
2016,6,25,16,30,580.0,168.0,1.1,26.0,506.0,830.54,610.83
2016,6,25,16,45,554.0,159.5,1.1,26.0,459.0,784.67,582.64
2016,6,25,17,0,528.0,151.0,1.1,26.0,412.0,747.28,559.87
2016,6,25,17,15,492.5,142.0,1.0,25.5,364.0,698.13,528.37
2016,6,25,17,30,457.0,133.0,0.9,25.0,316.0,647.97,495.47
2016,6,25,17,45,415.5,120.5,0.85,25.0,269.0,587.03,453.34
2016,6,25,18,0,374.0,108.0,0.8,25.0,222.0,526.22,409.72
2016,6,25,18,15,317.0,93.5,0.7,24.5,177.5,449.33,352.6
2016,6,25,18,30,260.0,79.0,0.6,24.0,133.0,355.68,280.91
2016,6,25,18,45,194.0,60.5,0.55,23.5,95.0,271.17,213.13
2016,6,25,19,0,128.0,42.0,0.5,23.0,57.0,189.6,144.23
2016,6,25,19,15,64.0,21.0,0.5,22.5,28.5,95.18,45.27
2016,6,25,19,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,6,26,5,15,55.5,13.0,0.45,17.5,17.0,10.23,0.0
2016,6,26,5,30,111.0,26.0,0.5,18.0,34.0,19.56,6.44
2016,6,26,5,45,213.5,41.0,0.55,18.5,71.0,30.81,20.35
2016,6,26,6,0,316.0,56.0,0.6,19.0,108.0,42.08,30.81
2016,6,26,6,15,387.0,67.0,0.6,19.5,152.5,50.33,38.35
2016,6,26,6,30,458.0,78.0,0.6,20.0,197.0,58.55,45.64
2016,6,26,6,45,520.0,84.0,0.6,20.5,247.5,65.45,51.55
2016,6,26,7,0,582.0,90.0,0.6,21.0,298.0,69.58,54.92
2016,6,26,7,15,619.5,96.0,0.6,21.5,348.5,73.34,57.86
2016,6,26,7,30,657.0,102.0,0.6,22.0,399.0,77.01,60.66
2016,6,26,7,45,691.5,105.0,0.6,23.0,450.5,78.57,61.49
2016,6,26,8,0,726.0,108.0,0.6,24.0,502.0,80.14,62.33
2016,6,26,8,15,747.5,112.0,0.6,24.0,550.5,88.91,69.41
2016,6,26,8,30,769.0,116.0,0.6,24.0,599.0,90.77,70.7
2016,6,26,8,45,789.5,117.5,0.6,24.5,645.0,90.91,70.45
2016,6,26,9,0,810.0,119.0,0.6,25.0,691.0,91.03,70.21
2016,6,26,9,15,822.0,121.5,0.6,25.5,731.5,91.43,70.21
2016,6,26,9,30,834.0,124.0,0.6,26.0,772.0,91.72,70.14
2016,6,26,9,45,835.5,131.5,0.6,26.5,806.0,94.21,71.86
2016,6,26,10,0,837.0,139.0,0.6,27.0,840.0,137.03,78.97
2016,6,26,10,15,844.5,141.0,0.6,27.0,869.5,190.56,107.66
2016,6,26,10,30,852.0,143.0,0.6,27.0,899.0,251.6,151.29
2016,6,26,10,45,669.5,261.0,0.65,27.0,865.0,313.78,206.64
2016,6,26,11,0,487.0,379.0,0.7,27.0,831.0,375.25,259.96
2016,6,26,11,15,271.5,407.5,0.7,27.0,660.5,360.33,257.04
2016,6,26,11,30,56.0,436.0,0.7,27.0,490.0,329.95,240.11
2016,6,26,11,45,183.0,451.0,0.7,27.5,629.0,403.74,291.51
2016,6,26,12,0,310.0,466.0,0.7,28.0,768.0,494.08,353.56
2016,6,26,12,15,362.5,443.5,0.7,28.0,796.5,537.85,384.28
2016,6,26,12,30,415.0,421.0,0.7,28.0,825.0,584.29,417.05
2016,6,26,12,45,414.0,417.5,0.7,28.0,819.0,615.07,438.48
2016,6,26,13,0,413.0,414.0,0.7,28.0,813.0,644.52,458.81
2016,6,26,13,15,453.5,401.0,0.7,28.0,833.0,696.64,494.23
2016,6,26,13,30,494.0,388.0,0.7,28.0,853.0,749.67,529.51
2016,6,26,13,45,680.0,262.0,0.7,28.5,887.5,830.45,584.56
2016,6,26,14,0,866.0,136.0,0.7,29.0,922.0,889.37,622.49
2016,6,26,14,15,859.5,134.5,0.7,28.5,895.0,913.72,638.61
2016,6,26,14,30,853.0,133.0,0.7,28.0,868.0,934.73,653.26
2016,6,26,14,45,845.0,130.0,0.7,28.0,835.0,949.49,662.95
2016,6,26,15,0,837.0,127.0,0.7,28.0,802.0,960.69,670.69
2016,6,26,15,15,826.0,124.5,0.7,28.0,763.0,980.47,683.82
2016,6,26,15,30,815.0,122.0,0.7,28.0,724.0,982.19,686.02
2016,6,26,15,45,802.0,118.0,0.7,28.0,681.5,976.59,684.19
2016,6,26,16,0,789.0,114.0,0.7,28.0,639.0,967.41,680.43
2016,6,26,16,15,770.5,110.5,0.7,27.5,592.0,949.75,672.91
2016,6,26,16,30,752.0,107.0,0.7,27.0,545.0,928.79,663.46
2016,6,26,16,45,729.5,102.5,0.7,27.0,496.0,906.27,651.7
2016,6,26,17,0,707.0,98.0,0.7,27.0,447.0,874.62,634.02
2016,6,26,17,15,675.5,93.0,0.65,26.5,396.5,830.9,608.6
2016,6,26,17,30,644.0,88.0,0.6,26.0,346.0,785.3,581.38
2016,6,26,17,45,602.0,81.5,0.6,25.5,296.0,726.1,544.77
2016,6,26,18,0,560.0,75.0,0.6,25.0,246.0,666.21,506.08
2016,6,26,18,15,500.5,67.0,0.55,24.0,198.5,588.22,452.63
2016,6,26,18,30,441.0,59.0,0.5,23.0,151.0,511.41,396.98
2016,6,26,18,45,355.0,48.0,0.45,22.5,109.0,410.73,319.43
2016,6,26,19,0,269.0,37.0,0.4,22.0,67.0,313.4,238.83
2016,6,26,19,15,134.5,23.0,0.4,21.5,38.0,171.29,85.74
2016,6,26,19,30,0.0,9.0,0.4,21.0,9.0,7.08,0.0
2016,6,26,19,45,0.0,4.5,0.45,20.5,4.5,0.0,0.0
2016,6,26,20,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,6,27,5,15,75.0,12.0,0.45,16.5,17.0,9.44,0.0
2016,6,27,5,30,150.0,24.0,0.5,17.0,34.0,18.22,5.32
2016,6,27,5,45,245.5,37.5,0.6,18.0,70.5,28.48,18.4
2016,6,27,6,0,341.0,51.0,0.7,19.0,107.0,38.77,27.94
2016,6,27,6,15,410.0,61.0,0.7,19.5,151.5,48.71,36.94
2016,6,27,6,30,479.0,71.0,0.7,20.0,196.0,56.19,43.58
2016,6,27,6,45,527.0,79.0,0.75,20.5,244.0,61.8,48.4
2016,6,27,7,0,575.0,87.0,0.8,21.0,292.0,67.32,52.98
2016,6,27,7,15,324.5,134.5,0.9,22.0,254.0,94.45,75.75
2016,6,27,7,30,74.0,182.0,1.0,23.0,216.0,124.23,100.15
2016,6,27,7,45,385.0,146.5,1.1,24.0,352.0,97.89,77.41
2016,6,27,8,0,696.0,111.0,1.2,25.0,488.0,81.37,63.12
2016,6,27,8,15,716.5,115.5,1.15,25.5,535.0,83.39,64.46
2016,6,27,8,30,737.0,120.0,1.1,26.0,582.0,92.56,71.68
2016,6,27,8,45,748.5,125.5,1.1,26.5,624.5,94.81,73.14
2016,6,27,9,0,760.0,131.0,1.1,27.0,667.0,96.84,74.43
2016,6,27,9,15,773.0,134.0,1.05,27.0,707.0,97.21,74.54
2016,6,27,9,30,786.0,137.0,1.0,27.0,747.0,97.46,74.56
2016,6,27,9,45,791.0,142.0,1.0,27.5,780.5,98.4,75.01
2016,6,27,10,0,796.0,147.0,1.0,28.0,814.0,137.24,80.35
2016,6,27,10,15,803.5,149.0,0.95,28.5,843.0,188.5,107.42
2016,6,27,10,30,811.0,151.0,0.9,29.0,872.0,240.9,144.24
2016,6,27,10,45,633.0,268.0,0.85,29.5,839.5,307.79,202.04
2016,6,27,11,0,455.0,385.0,0.8,30.0,807.0,368.03,253.03
2016,6,27,11,15,420.0,402.0,0.8,30.0,797.0,400.86,279.65
2016,6,27,11,30,385.0,419.0,0.8,30.0,787.0,439.35,309.44
2016,6,27,11,45,604.0,291.0,0.8,30.5,875.0,481.57,339.19
2016,6,27,12,0,823.0,163.0,0.8,31.0,963.0,551.95,389.54
2016,6,27,12,15,822.5,163.0,0.75,31.0,964.0,599.72,424.17
2016,6,27,12,30,822.0,163.0,0.7,31.0,965.0,646.33,457.04
2016,6,27,12,45,813.0,168.0,0.7,31.0,956.5,689.62,487.17
2016,6,27,13,0,804.0,173.0,0.7,31.0,948.0,730.69,515.09
2016,6,27,13,15,800.0,172.0,0.7,31.0,934.5,768.21,540.27
2016,6,27,13,30,796.0,171.0,0.7,31.0,921.0,803.14,563.37
2016,6,27,13,45,785.5,172.5,0.7,31.0,899.5,832.04,581.96
2016,6,27,14,0,775.0,174.0,0.7,31.0,878.0,857.71,598.05
2016,6,27,14,15,605.5,259.5,0.65,31.0,799.5,823.26,573.63
2016,6,27,14,30,436.0,345.0,0.6,31.0,721.0,765.61,534.13
2016,6,27,14,45,279.0,365.5,0.6,31.0,603.0,636.92,450.41
2016,6,27,15,0,122.0,386.0,0.6,31.0,485.0,497.08,355.73
2016,6,27,15,15,61.0,248.0,0.55,30.5,297.5,282.32,207.49
2016,6,27,15,30,0.0,110.0,0.5,30.0,110.0,85.67,60.86
2016,6,27,15,45,0.0,113.5,0.5,30.0,113.5,88.6,63.72
2016,6,27,16,0,0.0,117.0,0.5,30.0,117.0,91.67,66.27
2016,6,27,16,15,8.5,160.0,0.5,29.5,165.0,138.75,103.3
2016,6,27,16,30,17.0,203.0,0.5,29.0,213.0,190.92,143.77
2016,6,27,16,45,8.5,127.0,0.5,29.0,132.0,110.89,82.34
2016,6,27,17,0,0.0,51.0,0.5,29.0,51.0,39.07,25.75
2016,6,27,17,15,0.0,70.0,0.45,28.5,70.0,53.72,37.77
2016,6,27,17,30,0.0,89.0,0.4,28.0,89.0,70.56,51.48
2016,6,27,17,45,0.0,75.5,0.4,27.5,75.5,59.07,42.45
2016,6,27,18,0,0.0,62.0,0.4,27.0,62.0,47.53,33.26
2016,6,27,18,15,0.0,49.5,0.35,26.5,49.5,37.88,25.45
2016,6,27,18,30,0.0,37.0,0.3,26.0,37.0,28.25,17.51
2016,6,27,18,45,0.0,26.0,0.3,25.5,26.0,19.81,10.44
2016,6,27,19,0,0.0,15.0,0.3,25.0,15.0,11.39,3.33
2016,6,27,19,15,0.0,8.0,0.3,24.5,8.0,6.06,0.0
2016,6,27,19,30,0.0,1.0,0.3,24.0,1.0,0.79,0.0
2016,6,27,19,45,0.0,0.5,0.3,24.0,0.5,0.0,0.0
2016,6,27,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.25,22.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,4.5,0.2,21.0,4.5,3.54,0.0
2016,6,28,5,30,0.0,9.0,0.2,21.0,9.0,6.83,0.0
2016,6,28,5,45,0.0,20.5,0.25,21.5,20.5,15.61,7.39
2016,6,28,6,0,0.0,32.0,0.3,22.0,32.0,24.43,15.35
2016,6,28,6,15,0.0,46.5,0.3,22.0,46.5,35.58,25.27
2016,6,28,6,30,0.0,61.0,0.3,22.0,61.0,46.29,34.7
2016,6,28,6,45,0.0,77.5,0.3,22.0,77.5,58.29,45.09
2016,6,28,7,0,0.0,94.0,0.3,22.0,94.0,70.19,55.22
2016,6,28,7,15,0.0,91.0,0.35,22.0,91.0,68.83,53.87
2016,6,28,7,30,0.0,88.0,0.4,22.0,88.0,67.2,52.31
2016,6,28,7,45,0.0,83.0,0.45,22.5,83.0,63.81,49.14
2016,6,28,8,0,0.0,78.0,0.5,23.0,78.0,59.96,45.61
2016,6,28,8,15,0.0,76.5,0.5,23.5,76.5,58.84,44.41
2016,6,28,8,30,0.0,75.0,0.5,24.0,75.0,57.72,43.22
2016,6,28,8,45,0.0,81.0,0.55,24.5,81.0,62.42,46.91
2016,6,28,9,0,0.0,87.0,0.6,25.0,87.0,67.14,50.58
2016,6,28,9,15,3.5,140.5,0.6,25.0,143.0,106.04,82.37
2016,6,28,9,30,7.0,194.0,0.6,25.0,199.0,142.71,111.7
2016,6,28,9,45,6.0,184.0,0.6,25.5,189.0,136.25,105.95
2016,6,28,10,0,5.0,174.0,0.6,26.0,179.0,130.16,96.09
2016,6,28,10,15,29.5,285.5,0.6,26.0,312.0,195.15,144.06
2016,6,28,10,30,54.0,397.0,0.6,26.0,445.0,267.66,196.03
2016,6,28,10,45,33.0,320.0,0.6,26.0,350.0,227.15,166.76
2016,6,28,11,0,12.0,243.0,0.6,26.0,255.0,184.66,136.17
2016,6,28,11,15,14.0,272.5,0.6,26.0,286.5,208.02,153.71
2016,6,28,11,30,16.0,302.0,0.6,26.0,318.0,232.01,171.31
2016,6,28,11,45,22.0,343.0,0.65,26.5,365.0,266.81,196.36
2016,6,28,12,0,28.0,384.0,0.7,27.0,412.0,298.76,219.04
2016,6,28,12,15,80.5,438.5,0.7,27.0,518.0,375.21,273.69
2016,6,28,12,30,133.0,493.0,0.7,27.0,624.0,459.89,332.83
2016,6,28,12,45,187.0,487.0,0.7,27.5,669.0,509.45,366.63
2016,6,28,13,0,241.0,481.0,0.7,28.0,714.0,563.09,403.1
2016,6,28,13,15,168.0,471.0,0.65,28.0,632.5,520.64,373.23
2016,6,28,13,30,95.0,461.0,0.6,28.0,551.0,459.12,330.58
2016,6,28,13,45,50.5,317.5,0.6,28.0,365.5,307.68,225.2
2016,6,28,14,0,6.0,174.0,0.6,28.0,180.0,142.19,103.79
2016,6,28,14,15,18.0,257.0,0.6,28.0,273.0,221.98,164.45
2016,6,28,14,30,30.0,340.0,0.6,28.0,366.0,326.39,240.38
2016,6,28,14,45,426.0,230.0,0.6,28.0,574.0,663.86,484.05
2016,6,28,15,0,822.0,120.0,0.6,28.0,782.0,938.59,659.39
2016,6,28,15,15,811.5,117.5,0.55,27.5,745.0,957.96,668.64
2016,6,28,15,30,801.0,115.0,0.5,27.0,708.0,959.93,671.2
2016,6,28,15,45,789.5,111.5,0.5,27.0,666.5,956.24,670.49
2016,6,28,16,0,778.0,108.0,0.5,27.0,625.0,949.09,667.89
2016,6,28,16,15,670.5,135.5,0.5,27.0,558.0,884.46,629.76
2016,6,28,16,30,563.0,163.0,0.5,27.0,491.0,808.08,583.98
2016,6,28,16,45,467.0,171.0,0.5,27.0,426.5,710.11,521.94
2016,6,28,17,0,371.0,179.0,0.5,27.0,362.0,597.38,447.13
2016,6,28,17,15,508.0,130.5,0.5,26.5,351.0,699.36,522.63
2016,6,28,17,30,645.0,82.0,0.5,26.0,340.0,778.51,577.04
2016,6,28,17,45,606.0,75.5,0.5,26.0,291.5,722.24,539.68
2016,6,28,18,0,567.0,69.0,0.5,26.0,243.0,665.25,502.16
2016,6,28,18,15,509.5,62.0,0.55,25.0,196.0,590.44,452.48
2016,6,28,18,30,452.0,55.0,0.6,24.0,149.0,516.84,400.3
2016,6,28,18,45,367.5,45.0,0.65,23.5,107.5,418.48,325.23
2016,6,28,19,0,283.0,35.0,0.7,23.0,66.0,325.07,247.86
2016,6,28,19,15,167.0,21.5,0.7,22.5,37.5,193.35,97.67
2016,6,28,19,30,51.0,8.0,0.7,22.0,9.0,43.74,0.0
2016,6,28,19,45,25.5,4.0,0.75,22.0,4.5,0.0,0.0
2016,6,28,20,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,6,29,5,15,79.0,11.5,0.45,19.5,16.5,9.05,0.0
2016,6,29,5,30,158.0,23.0,0.5,20.0,33.0,17.51,3.95
2016,6,29,5,45,259.5,35.5,0.6,20.5,69.5,27.11,16.96
2016,6,29,6,0,361.0,48.0,0.7,21.0,106.0,38.86,27.74
2016,6,29,6,15,431.0,57.0,0.7,21.5,150.5,45.76,34.06
2016,6,29,6,30,501.0,66.0,0.7,22.0,195.0,52.62,40.13
2016,6,29,6,45,552.0,72.5,0.75,22.5,244.0,57.32,44.14
2016,6,29,7,0,603.0,79.0,0.8,23.0,293.0,62.0,48.0
2016,6,29,7,15,638.5,84.5,0.8,23.5,343.0,65.69,50.9
2016,6,29,7,30,674.0,90.0,0.8,24.0,393.0,69.3,53.67
2016,6,29,7,45,699.5,95.5,0.85,25.0,442.0,72.61,56.03
2016,6,29,8,0,725.0,101.0,0.9,26.0,491.0,82.12,63.5
2016,6,29,8,15,745.5,104.5,0.8,26.0,539.0,83.9,64.73
2016,6,29,8,30,766.0,108.0,0.7,26.0,587.0,85.59,65.89
2016,6,29,8,45,779.0,112.5,0.65,26.5,631.0,87.58,67.17
2016,6,29,9,0,792.0,117.0,0.6,27.0,675.0,89.38,68.3
2016,6,29,9,15,804.5,120.0,0.5,27.0,715.0,90.11,68.69
2016,6,29,9,30,817.0,123.0,0.4,27.0,755.0,90.71,68.98
2016,6,29,9,45,646.5,220.5,0.35,27.5,735.5,125.52,96.57
2016,6,29,10,0,476.0,318.0,0.3,28.0,716.0,195.03,131.91
2016,6,29,10,15,456.5,339.0,0.3,28.0,732.0,237.77,156.73
2016,6,29,10,30,437.0,360.0,0.3,28.0,748.0,279.27,186.28
2016,6,29,10,45,375.0,399.0,0.3,28.5,738.0,330.46,225.94
2016,6,29,11,0,313.0,438.0,0.3,29.0,728.0,363.32,252.23
2016,6,29,11,15,374.5,423.0,0.3,29.0,776.5,405.19,281.97
2016,6,29,11,30,436.0,408.0,0.3,29.0,825.0,444.52,310.45
2016,6,29,11,45,456.0,413.0,0.35,29.5,853.0,492.72,345.02
2016,6,29,12,0,476.0,418.0,0.4,30.0,881.0,543.3,380.41
2016,6,29,12,15,671.0,278.5,0.35,30.0,932.0,594.04,416.67
2016,6,29,12,30,866.0,139.0,0.3,30.0,983.0,648.26,455.99
2016,6,29,12,45,578.0,304.0,0.3,30.0,866.0,636.86,446.67
2016,6,29,13,0,290.0,469.0,0.3,30.0,749.0,593.78,415.42
2016,6,29,13,15,567.5,307.0,0.25,30.0,845.5,707.55,494.71
2016,6,29,13,30,845.0,145.0,0.2,30.0,942.0,806.87,561.23
2016,6,29,13,45,837.0,146.0,0.2,30.0,921.0,837.59,579.1
2016,6,29,14,0,829.0,147.0,0.2,30.0,900.0,865.27,596.04
2016,6,29,14,15,822.0,145.5,0.15,29.5,873.5,902.95,619.43
2016,6,29,14,30,815.0,144.0,0.1,29.0,847.0,923.44,632.41
2016,6,29,14,45,568.0,253.0,0.1,29.0,734.0,828.59,573.22
2016,6,29,15,0,321.0,362.0,0.1,29.0,621.0,688.55,482.06
2016,6,29,15,15,191.0,342.5,0.1,29.0,494.5,530.06,379.04
2016,6,29,15,30,61.0,323.0,0.1,29.0,368.0,364.5,264.66
2016,6,29,15,45,35.5,265.0,0.1,29.0,291.0,282.96,208.17
2016,6,29,16,0,10.0,207.0,0.1,29.0,214.0,182.12,134.46
2016,6,29,16,15,144.5,225.0,0.1,29.0,310.0,384.77,288.25
2016,6,29,16,30,279.0,243.0,0.1,29.0,406.0,574.54,421.43
2016,6,29,16,45,186.5,225.0,0.15,29.0,330.0,439.43,326.21
2016,6,29,17,0,94.0,207.0,0.2,29.0,254.0,306.5,231.07
2016,6,29,17,15,47.0,106.5,0.25,28.5,130.0,143.72,109.74
2016,6,29,17,30,0.0,6.0,0.3,28.0,6.0,4.56,0.0
2016,6,29,17,45,0.0,5.0,0.35,27.5,5.0,3.8,0.0
2016,6,29,18,0,0.0,4.0,0.4,27.0,4.0,3.03,0.0
2016,6,29,18,15,170.0,37.0,0.4,26.0,72.5,227.06,183.32
2016,6,29,18,30,340.0,70.0,0.4,25.0,141.0,432.73,339.41
2016,6,29,18,45,251.5,56.0,0.4,24.5,100.5,331.7,257.76
2016,6,29,19,0,163.0,42.0,0.4,24.0,60.0,218.32,165.54
2016,6,29,19,15,89.0,24.5,0.4,23.5,33.5,123.48,60.2
2016,6,29,19,30,15.0,7.0,0.4,23.0,7.0,16.53,0.0
2016,6,29,19,45,7.5,3.5,0.4,22.5,3.5,0.0,0.0
2016,6,29,20,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,30,5,15,30.5,11.0,0.65,18.0,13.0,8.65,0.0
2016,6,30,5,30,61.0,22.0,0.7,18.0,26.0,16.61,3.05
2016,6,30,5,45,138.5,41.0,0.75,18.5,60.5,30.42,19.84
2016,6,30,6,0,216.0,60.0,0.8,19.0,95.0,44.12,32.49
2016,6,30,6,15,280.5,75.5,0.8,19.5,137.0,55.17,42.5
2016,6,30,6,30,345.0,91.0,0.8,20.0,179.0,66.01,52.07
2016,6,30,6,45,403.5,101.0,0.8,20.5,226.5,72.98,58.05
2016,6,30,7,0,462.0,111.0,0.8,21.0,274.0,79.87,63.77
2016,6,30,7,15,329.0,146.5,0.8,21.5,272.0,101.57,81.94
2016,6,30,7,30,196.0,182.0,0.8,22.0,270.0,122.99,99.46
2016,6,30,7,45,328.5,181.0,0.8,22.5,349.0,121.25,97.4
2016,6,30,8,0,461.0,180.0,0.8,23.0,428.0,117.98,94.15
2016,6,30,8,15,556.0,168.0,0.8,23.5,495.0,111.9,88.62
2016,6,30,8,30,651.0,156.0,0.8,24.0,562.0,104.8,82.31
2016,6,30,8,45,671.5,160.0,0.8,24.5,606.5,105.31,82.33
2016,6,30,9,0,692.0,164.0,0.8,25.0,651.0,105.72,82.27
2016,6,30,9,15,552.0,236.5,0.75,25.0,639.5,140.91,110.6
2016,6,30,9,30,412.0,309.0,0.7,25.0,628.0,169.1,132.76
2016,6,30,9,45,336.5,352.0,0.7,25.5,620.5,196.35,153.63
2016,6,30,10,0,261.0,395.0,0.7,26.0,613.0,227.8,163.15
2016,6,30,10,15,191.0,415.0,0.65,26.0,578.0,268.23,191.38
2016,6,30,10,30,121.0,435.0,0.6,26.0,543.0,284.31,204.94
2016,6,30,10,45,129.0,440.0,0.6,26.5,558.0,304.9,219.32
2016,6,30,11,0,137.0,445.0,0.6,27.0,573.0,326.49,234.7
2016,6,30,11,15,117.0,457.0,0.55,27.0,567.5,343.02,247.45
2016,6,30,11,30,97.0,469.0,0.5,27.0,562.0,366.97,265.0
2016,6,30,11,45,106.0,466.5,0.5,27.0,569.0,382.72,276.39
2016,6,30,12,0,115.0,464.0,0.5,27.0,576.0,395.01,285.49
2016,6,30,12,15,64.5,364.0,0.45,27.0,427.0,312.1,227.38
2016,6,30,12,30,14.0,264.0,0.4,27.0,278.0,212.11,155.35
2016,6,30,12,45,13.5,254.5,0.4,27.5,267.5,206.33,151.43
2016,6,30,13,0,13.0,245.0,0.4,28.0,257.0,200.25,146.79
2016,6,30,13,15,79.0,359.5,0.35,28.0,434.0,351.83,257.28
2016,6,30,13,30,145.0,474.0,0.3,28.0,611.0,521.44,373.02
2016,6,30,13,45,450.0,334.5,0.25,28.0,745.5,696.99,493.25
2016,6,30,14,0,755.0,195.0,0.2,28.0,880.0,857.43,598.17
2016,6,30,14,15,423.5,303.0,0.2,28.0,685.0,694.08,488.3
2016,6,30,14,30,92.0,411.0,0.2,28.0,490.0,451.69,322.99
2016,6,30,14,45,410.0,294.5,0.2,28.0,627.5,712.22,507.22
2016,6,30,15,0,728.0,178.0,0.2,28.0,765.0,929.62,645.37
2016,6,30,15,15,364.0,130.0,0.15,28.0,423.5,533.58,388.0
2016,6,30,15,30,0.0,82.0,0.1,28.0,82.0,63.31,43.31
2016,6,30,15,45,150.5,183.5,0.1,28.0,283.5,357.09,269.83
2016,6,30,16,0,301.0,285.0,0.1,28.0,485.0,631.62,458.82
2016,6,30,16,15,464.0,217.0,0.1,28.0,500.0,753.76,540.33
2016,6,30,16,30,627.0,149.0,0.1,28.0,515.0,858.48,608.71
2016,6,30,16,45,600.5,142.5,0.15,28.0,467.0,823.95,588.0
2016,6,30,17,0,574.0,136.0,0.2,28.0,419.0,786.87,567.55
2016,6,30,17,15,540.0,127.5,0.2,27.5,370.5,727.66,532.45
2016,6,30,17,30,506.0,119.0,0.2,27.0,322.0,678.69,503.28
2016,6,30,17,45,462.0,109.0,0.25,27.0,274.5,617.37,464.0
2016,6,30,18,0,418.0,99.0,0.3,27.0,227.0,556.23,423.22
2016,6,30,18,15,360.0,86.5,0.35,26.5,182.0,479.65,369.89
2016,6,30,18,30,302.0,74.0,0.4,26.0,137.0,405.24,314.65
2016,6,30,18,45,227.5,57.5,0.5,25.5,98.0,313.83,243.56
2016,6,30,19,0,153.0,41.0,0.6,25.0,59.0,208.04,157.54
2016,6,30,19,15,76.5,23.5,0.6,24.5,32.5,111.32,53.25
2016,6,30,19,30,0.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,6,30,19,45,0.0,3.0,0.65,23.5,3.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,1,5,15,52.0,11.0,0.55,20.5,14.5,8.65,0.0
2016,7,1,5,30,104.0,22.0,0.6,21.0,29.0,16.62,2.4
2016,7,1,5,45,198.5,37.0,0.7,21.5,63.5,27.88,17.41
2016,7,1,6,0,293.0,52.0,0.8,22.0,98.0,39.12,27.79
2016,7,1,6,15,362.0,63.0,0.85,22.0,141.0,47.36,35.33
2016,7,1,6,30,431.0,74.0,0.9,22.0,184.0,55.57,42.65
2016,7,1,6,45,279.5,106.0,0.95,22.5,184.0,75.85,60.05
2016,7,1,7,0,128.0,138.0,1.0,23.0,184.0,95.22,76.31
2016,7,1,7,15,64.0,130.5,1.0,23.5,153.5,93.41,74.39
2016,7,1,7,30,0.0,123.0,1.0,24.0,123.0,91.04,72.0
2016,7,1,7,45,12.0,160.0,1.0,24.5,167.0,116.09,92.48
2016,7,1,8,0,24.0,197.0,1.0,25.0,211.0,140.42,111.92
2016,7,1,8,15,16.0,195.0,1.0,25.5,204.5,140.3,111.15
2016,7,1,8,30,8.0,193.0,1.0,26.0,198.0,139.84,110.2
2016,7,1,8,45,24.5,239.5,1.0,26.5,256.5,169.95,133.85
2016,7,1,9,0,41.0,286.0,1.0,27.0,315.0,185.27,145.28
2016,7,1,9,15,413.0,210.5,1.0,27.0,528.5,123.4,95.52
2016,7,1,9,30,785.0,135.0,1.0,27.0,742.0,96.48,73.73
2016,7,1,9,45,532.5,262.5,1.0,27.5,683.0,147.55,114.44
2016,7,1,10,0,280.0,390.0,1.0,28.0,624.0,226.51,161.18
2016,7,1,10,15,289.5,403.5,0.95,28.0,653.0,258.98,179.88
2016,7,1,10,30,299.0,417.0,0.9,28.0,682.0,293.21,203.3
2016,7,1,10,45,571.5,279.0,0.9,28.5,802.5,295.75,195.94
2016,7,1,11,0,844.0,141.0,0.9,29.0,923.0,345.57,227.59
2016,7,1,11,15,848.5,142.0,0.85,29.0,940.0,397.78,270.58
2016,7,1,11,30,853.0,143.0,0.8,29.0,957.0,449.92,312.68
2016,7,1,11,45,858.5,141.0,0.8,29.5,967.5,500.59,352.17
2016,7,1,12,0,864.0,139.0,0.8,30.0,978.0,550.9,390.07
2016,7,1,12,15,587.0,303.5,0.75,30.0,874.0,561.15,398.36
2016,7,1,12,30,310.0,468.0,0.7,30.0,770.0,550.93,390.16
2016,7,1,12,45,582.0,307.0,0.7,30.5,870.0,640.58,453.82
2016,7,1,13,0,854.0,146.0,0.7,31.0,970.0,732.74,517.89
2016,7,1,13,15,851.5,145.0,0.7,31.0,957.0,771.73,543.56
2016,7,1,13,30,849.0,144.0,0.7,31.0,944.0,808.27,567.08
2016,7,1,13,45,849.5,139.5,0.7,31.0,925.5,841.79,587.96
2016,7,1,14,0,850.0,135.0,0.7,31.0,907.0,872.47,607.02
2016,7,1,14,15,843.0,133.5,0.65,31.0,880.0,896.11,620.86
2016,7,1,14,30,836.0,132.0,0.6,31.0,853.0,916.42,632.74
2016,7,1,14,45,831.0,128.0,0.6,31.0,821.0,932.89,643.34
2016,7,1,15,0,826.0,124.0,0.6,31.0,789.0,945.91,652.04
2016,7,1,15,15,814.5,121.5,0.55,31.0,751.0,964.93,663.45
2016,7,1,15,30,803.0,119.0,0.5,31.0,713.0,966.18,664.24
2016,7,1,15,45,790.5,115.0,0.5,31.0,670.5,961.14,662.76
2016,7,1,16,0,778.0,111.0,0.5,31.0,628.0,952.58,659.39
2016,7,1,16,15,759.5,107.5,0.5,31.0,582.0,935.07,650.76
2016,7,1,16,30,741.0,104.0,0.5,31.0,536.0,914.32,640.3
2016,7,1,16,45,511.5,150.0,0.5,31.0,435.5,730.2,526.18
2016,7,1,17,0,282.0,196.0,0.5,31.0,335.0,529.44,391.15
2016,7,1,17,15,293.0,171.0,0.45,30.5,301.5,511.37,383.07
2016,7,1,17,30,304.0,146.0,0.4,30.0,268.0,490.85,371.13
2016,7,1,17,45,284.5,128.0,0.4,29.5,229.5,448.28,342.54
2016,7,1,18,0,265.0,110.0,0.4,29.0,191.0,405.09,312.57
2016,7,1,18,15,351.0,83.0,0.45,28.5,169.5,466.66,360.01
2016,7,1,18,30,437.0,56.0,0.5,28.0,148.0,505.44,386.33
2016,7,1,18,45,355.5,45.5,0.55,27.5,107.0,409.41,313.0
2016,7,1,19,0,274.0,35.0,0.6,27.0,66.0,318.2,238.52
2016,7,1,19,15,137.0,17.5,0.55,26.5,33.0,160.65,77.5
2016,7,1,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,7,2,5,15,63.0,11.0,0.75,19.5,15.0,8.65,0.0
2016,7,2,5,30,126.0,22.0,0.8,20.0,30.0,16.68,1.82
2016,7,2,5,45,216.5,36.5,0.85,20.5,64.5,27.61,17.21
2016,7,2,6,0,307.0,51.0,0.9,21.0,99.0,38.51,27.38
2016,7,2,6,15,376.0,61.5,0.9,21.5,142.5,46.45,34.62
2016,7,2,6,30,445.0,72.0,0.9,22.0,186.0,56.75,43.67
2016,7,2,6,45,492.0,81.5,0.9,22.5,233.0,63.38,49.35
2016,7,2,7,0,539.0,91.0,0.9,23.0,280.0,69.85,54.72
2016,7,2,7,15,386.5,134.0,0.95,23.5,281.0,92.58,73.73
2016,7,2,7,30,234.0,177.0,1.0,24.0,282.0,117.32,94.03
2016,7,2,7,45,449.0,147.5,1.05,25.0,378.0,99.98,78.87
2016,7,2,8,0,664.0,118.0,1.1,26.0,474.0,85.27,66.11
2016,7,2,8,15,686.0,122.5,1.05,26.5,521.0,87.11,67.28
2016,7,2,8,30,708.0,127.0,1.0,27.0,568.0,88.84,68.32
2016,7,2,8,45,722.0,133.0,0.95,27.5,611.5,91.07,69.79
2016,7,2,9,0,736.0,139.0,0.9,28.0,655.0,93.09,71.07
2016,7,2,9,15,749.5,142.0,0.85,28.0,694.5,101.44,77.64
2016,7,2,9,30,763.0,145.0,0.8,28.0,734.0,101.5,77.48
2016,7,2,9,45,753.5,160.0,0.75,28.5,764.5,107.32,81.81
2016,7,2,10,0,744.0,175.0,0.7,29.0,795.0,144.03,88.22
2016,7,2,10,15,752.5,177.5,0.65,29.0,824.5,192.97,112.83
2016,7,2,10,30,761.0,180.0,0.6,29.0,854.0,243.25,147.41
2016,7,2,10,45,764.5,183.5,0.55,29.0,876.0,294.05,186.85
2016,7,2,11,0,768.0,187.0,0.5,29.0,898.0,345.3,228.1
2016,7,2,11,15,772.0,188.5,0.45,29.0,914.0,395.83,268.77
2016,7,2,11,30,776.0,190.0,0.4,29.0,930.0,446.51,308.74
2016,7,2,11,45,778.0,190.5,0.35,29.5,939.0,495.64,345.78
2016,7,2,12,0,780.0,191.0,0.3,30.0,948.0,544.41,381.15
2016,7,2,12,15,780.0,191.5,0.25,30.0,949.5,591.5,414.85
2016,7,2,12,30,780.0,192.0,0.2,30.0,951.0,637.66,446.82
2016,7,2,12,45,775.5,193.5,0.2,30.0,944.5,680.33,476.12
2016,7,2,13,0,771.0,195.0,0.2,30.0,938.0,721.1,503.48
2016,7,2,13,15,767.5,194.0,0.2,30.0,925.5,758.48,528.16
2016,7,2,13,30,764.0,193.0,0.2,30.0,913.0,793.37,550.85
2016,7,2,13,45,760.0,190.5,0.2,30.0,893.5,823.91,570.56
2016,7,2,14,0,756.0,188.0,0.2,30.0,874.0,851.52,587.9
2016,7,2,14,15,748.0,185.5,0.2,30.0,847.5,872.48,600.87
2016,7,2,14,30,740.0,183.0,0.2,30.0,821.0,899.25,617.49
2016,7,2,14,45,732.5,178.5,0.2,30.0,789.5,912.38,625.89
2016,7,2,15,0,725.0,174.0,0.2,30.0,758.0,922.09,632.56
2016,7,2,15,15,711.5,170.5,0.15,30.0,720.5,923.55,633.61
2016,7,2,15,30,698.0,167.0,0.1,30.0,683.0,921.52,632.94
2016,7,2,15,45,406.5,234.0,0.1,30.0,530.5,699.28,493.09
2016,7,2,16,0,115.0,301.0,0.1,30.0,378.0,434.92,314.03
2016,7,2,16,15,58.5,233.5,0.1,29.5,273.0,282.66,209.27
2016,7,2,16,30,2.0,166.0,0.1,29.0,168.0,139.29,102.67
2016,7,2,16,45,113.5,185.0,0.15,29.0,241.5,316.19,240.52
