Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,2,17,0,225.0,204.0,0.2,29.0,315.0,458.12,344.97
2016,7,2,17,15,185.5,183.0,0.2,28.5,268.0,396.72,300.72
2016,7,2,17,30,146.0,162.0,0.2,28.0,221.0,335.27,257.07
2016,7,2,17,45,128.5,142.0,0.25,28.0,188.5,296.82,229.56
2016,7,2,18,0,111.0,122.0,0.3,28.0,156.0,258.28,200.86
2016,7,2,18,15,92.0,100.0,0.3,27.0,125.0,215.05,168.07
2016,7,2,18,30,73.0,78.0,0.3,26.0,94.0,171.4,133.68
2016,7,2,18,45,48.0,57.5,0.35,25.5,67.0,109.16,83.19
2016,7,2,19,0,23.0,37.0,0.4,25.0,40.0,62.5,43.91
2016,7,2,19,15,11.5,18.5,0.4,24.5,20.0,26.51,8.15
2016,7,2,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,0.65,20.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,3.0,0.75,21.0,3.0,2.36,0.0
2016,7,3,5,30,0.0,6.0,0.8,21.0,6.0,4.54,0.0
2016,7,3,5,45,0.0,14.0,0.85,21.5,14.0,10.63,3.11
2016,7,3,6,0,0.0,22.0,0.9,22.0,22.0,16.74,8.69
2016,7,3,6,15,0.0,32.5,0.95,22.0,32.5,24.79,15.87
2016,7,3,6,30,0.0,43.0,1.0,22.0,43.0,32.86,23.02
2016,7,3,6,45,0.0,54.0,1.05,22.5,54.0,41.34,30.36
2016,7,3,7,0,0.0,65.0,1.1,23.0,65.0,49.83,37.58
2016,7,3,7,15,0.0,70.5,1.1,23.0,70.5,54.09,41.12
2016,7,3,7,30,0.0,76.0,1.1,23.0,76.0,58.36,44.62
2016,7,3,7,45,0.0,71.0,1.1,23.5,71.0,54.51,41.08
2016,7,3,8,0,0.0,66.0,1.1,24.0,66.0,50.67,37.59
2016,7,3,8,15,0.0,81.5,1.05,24.0,81.5,62.71,47.6
2016,7,3,8,30,0.0,97.0,1.0,24.0,97.0,74.58,57.36
2016,7,3,8,45,0.0,118.0,1.0,24.5,118.0,89.76,69.63
2016,7,3,9,0,0.0,139.0,1.0,25.0,139.0,104.68,81.52
2016,7,3,9,15,3.5,166.5,0.95,25.5,169.0,123.88,96.71
2016,7,3,9,30,7.0,194.0,0.9,26.0,199.0,142.67,111.34
2016,7,3,9,45,4.0,168.5,0.9,26.5,172.0,125.66,97.21
2016,7,3,10,0,1.0,143.0,0.9,27.0,145.0,108.15,79.08
2016,7,3,10,15,4.0,161.5,0.85,27.0,166.0,122.03,89.51
2016,7,3,10,30,7.0,180.0,0.8,27.0,187.0,136.36,100.13
2016,7,3,10,45,6.5,176.0,0.8,27.0,183.0,134.32,98.47
2016,7,3,11,0,6.0,172.0,0.8,27.0,179.0,132.13,96.78
2016,7,3,11,15,6.5,172.5,0.75,27.0,179.5,133.47,97.74
2016,7,3,11,30,7.0,173.0,0.7,27.0,180.0,134.86,98.75
2016,7,3,11,45,7.5,178.5,0.65,27.5,186.0,140.05,102.44
2016,7,3,12,0,8.0,184.0,0.6,28.0,192.0,145.36,106.2
2016,7,3,12,15,9.0,196.5,0.55,28.0,205.5,156.37,114.44
2016,7,3,12,30,10.0,209.0,0.5,28.0,219.0,167.64,122.82
2016,7,3,12,45,10.0,206.0,0.5,28.0,215.5,166.51,122.0
2016,7,3,13,0,10.0,203.0,0.5,28.0,212.0,165.27,121.17
2016,7,3,13,15,9.0,196.5,0.45,28.0,205.5,160.42,117.57
2016,7,3,13,30,8.0,190.0,0.4,28.0,199.0,155.34,113.82
2016,7,3,13,45,9.5,207.0,0.4,28.0,216.5,170.99,125.68
2016,7,3,14,0,11.0,224.0,0.4,28.0,234.0,187.06,137.74
2016,7,3,14,15,11.5,236.0,0.4,27.5,246.5,198.56,146.67
2016,7,3,14,30,12.0,248.0,0.4,27.0,259.0,210.45,155.95
2016,7,3,14,45,8.0,208.0,0.45,27.0,215.5,174.07,128.98
2016,7,3,15,0,4.0,168.0,0.5,27.0,172.0,137.29,101.44
2016,7,3,15,15,34.5,247.0,0.55,26.5,273.0,254.97,191.85
2016,7,3,15,30,65.0,326.0,0.6,26.0,374.0,371.68,278.13
2016,7,3,15,45,32.5,238.5,0.65,26.0,262.5,252.11,189.85
2016,7,3,16,0,0.0,151.0,0.7,26.0,151.0,120.99,89.93
2016,7,3,16,15,0.0,130.5,0.75,25.5,130.5,103.66,77.19
2016,7,3,16,30,0.0,110.0,0.8,25.0,110.0,86.29,63.88
2016,7,3,16,45,0.0,73.5,0.85,25.0,73.5,56.48,40.24
2016,7,3,17,0,0.0,37.0,0.9,25.0,37.0,28.3,17.53
2016,7,3,17,15,0.0,30.0,0.9,24.5,30.0,22.91,13.24
2016,7,3,17,30,0.0,23.0,0.9,24.0,23.0,17.53,8.89
2016,7,3,17,45,0.0,19.5,0.95,23.5,19.5,14.84,6.72
2016,7,3,18,0,0.0,16.0,1.0,23.0,16.0,12.16,4.51
2016,7,3,18,15,0.0,12.5,1.0,22.5,12.5,9.49,2.28
2016,7,3,18,30,0.0,9.0,1.0,22.0,9.0,6.82,0.03
2016,7,3,18,45,0.0,6.0,1.0,22.0,6.0,4.54,0.0
2016,7,3,19,0,0.0,3.0,1.0,22.0,3.0,2.27,0.0
2016,7,3,19,15,0.0,1.5,0.95,21.5,1.5,1.13,0.0
2016,7,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,1.5,0.6,19.0,1.5,1.18,0.0
2016,7,4,5,30,0.0,3.0,0.6,19.0,3.0,2.27,0.0
2016,7,4,5,45,0.0,7.5,0.65,19.0,7.5,5.68,0.0
2016,7,4,6,0,0.0,12.0,0.7,19.0,12.0,9.1,2.23
2016,7,4,6,15,0.0,18.0,0.7,19.5,18.0,13.67,6.35
2016,7,4,6,30,0.0,24.0,0.7,20.0,24.0,18.26,10.45
2016,7,4,6,45,0.0,30.5,0.75,20.5,30.5,23.24,14.82
2016,7,4,7,0,0.0,37.0,0.8,21.0,37.0,28.24,19.13
2016,7,4,7,15,0.0,70.0,0.8,21.0,70.0,53.7,41.18
2016,7,4,7,30,0.0,103.0,0.8,21.0,103.0,77.55,61.47
2016,7,4,7,45,0.0,109.0,0.8,21.5,109.0,82.2,65.02
2016,7,4,8,0,0.0,115.0,0.8,22.0,115.0,86.79,68.52
2016,7,4,8,15,4.0,154.0,0.8,22.5,156.5,113.74,90.63
2016,7,4,8,30,8.0,193.0,0.8,23.0,198.0,139.77,111.51
2016,7,4,8,45,5.0,177.0,0.8,24.0,180.5,130.11,102.76
2016,7,4,9,0,2.0,161.0,0.8,25.0,163.0,119.81,93.72
2016,7,4,9,15,6.0,192.0,0.8,25.0,197.0,140.94,110.63
2016,7,4,9,30,10.0,223.0,0.8,25.0,231.0,161.57,126.85
2016,7,4,9,45,11.0,232.5,0.85,25.5,241.5,168.1,131.5
2016,7,4,10,0,12.0,242.0,0.9,26.0,252.0,175.73,130.76
2016,7,4,10,15,13.0,253.5,0.9,26.5,264.5,185.6,137.46
2016,7,4,10,30,14.0,265.0,0.9,27.0,277.0,195.7,144.45
2016,7,4,10,45,23.0,319.5,0.95,27.5,340.5,223.78,164.52
2016,7,4,11,0,32.0,374.0,1.0,28.0,404.0,265.04,194.09
2016,7,4,11,15,22.5,311.5,1.0,28.0,332.5,229.04,167.94
2016,7,4,11,30,13.0,249.0,1.0,28.0,261.0,192.76,141.52
2016,7,4,11,45,13.5,256.0,1.05,28.5,269.0,199.94,146.77
2016,7,4,12,0,14.0,263.0,1.1,29.0,277.0,207.3,151.97
2016,7,4,12,15,38.0,358.5,1.1,29.0,396.0,292.53,214.29
2016,7,4,12,30,62.0,454.0,1.1,29.0,515.0,385.36,280.19
2016,7,4,12,45,67.0,443.5,1.15,29.0,509.5,391.13,284.26
2016,7,4,13,0,72.0,433.0,1.2,29.0,504.0,396.58,288.69
2016,7,4,13,15,47.5,390.5,1.2,29.0,437.0,353.07,257.87
2016,7,4,13,30,23.0,348.0,1.2,29.0,370.0,294.08,215.59
2016,7,4,13,45,51.0,389.0,1.25,29.5,436.0,369.72,270.59
2016,7,4,14,0,79.0,430.0,1.3,30.0,502.0,438.58,319.08
2016,7,4,14,15,84.0,412.5,1.25,29.5,487.0,436.24,318.21
2016,7,4,14,30,89.0,395.0,1.2,29.0,472.0,433.23,317.37
2016,7,4,14,45,104.0,390.0,1.2,29.0,476.5,451.49,331.27
2016,7,4,15,0,119.0,385.0,1.2,29.0,481.0,492.71,360.85
2016,7,4,15,15,194.0,360.0,1.15,29.0,508.0,551.21,403.97
2016,7,4,15,30,269.0,335.0,1.1,29.0,535.0,634.46,462.68
2016,7,4,15,45,436.5,260.5,1.1,29.0,561.5,757.72,549.8
2016,7,4,16,0,604.0,186.0,1.1,29.0,588.0,866.8,624.65
2016,7,4,16,15,443.0,214.5,1.05,29.0,497.5,729.62,532.45
2016,7,4,16,30,282.0,243.0,1.0,29.0,407.0,577.86,428.64
2016,7,4,16,45,383.5,198.0,0.95,29.0,400.0,631.55,471.39
2016,7,4,17,0,485.0,153.0,0.9,29.0,393.0,707.28,525.77
2016,7,4,17,15,346.5,155.5,0.8,28.5,317.0,544.7,412.58
2016,7,4,17,30,208.0,158.0,0.7,28.0,241.0,413.4,317.55
2016,7,4,17,45,182.5,140.0,0.65,27.5,205.5,346.11,269.82
2016,7,4,18,0,157.0,122.0,0.6,27.0,170.0,301.78,236.92
2016,7,4,18,15,132.0,101.0,0.55,26.5,136.0,253.57,199.78
2016,7,4,18,30,107.0,80.0,0.5,26.0,102.0,205.42,161.39
2016,7,4,18,45,76.5,59.0,0.45,25.5,72.5,152.33,117.76
2016,7,4,19,0,46.0,38.0,0.4,25.0,43.0,98.26,71.96
2016,7,4,19,15,23.0,19.0,0.4,24.5,21.5,46.67,17.71
2016,7,4,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,5,5,15,54.5,10.0,0.8,21.0,13.0,7.87,0.0
2016,7,5,5,30,109.0,20.0,0.9,21.0,26.0,15.17,0.0
2016,7,5,5,45,209.0,33.5,1.0,21.5,60.0,25.41,15.13
2016,7,5,6,0,309.0,47.0,1.1,22.0,94.0,35.71,24.8
2016,7,5,6,15,381.0,57.0,1.1,22.5,137.0,45.49,33.6
2016,7,5,6,30,453.0,67.0,1.1,23.0,180.0,53.04,40.28
2016,7,5,6,45,508.0,74.0,1.15,24.0,228.0,58.03,44.46
2016,7,5,7,0,563.0,81.0,1.2,25.0,276.0,62.99,48.45
2016,7,5,7,15,600.0,86.5,1.2,25.5,324.5,66.57,51.25
2016,7,5,7,30,637.0,92.0,1.2,26.0,373.0,70.09,53.92
2016,7,5,7,45,457.5,154.5,1.25,26.5,369.0,104.44,82.23
2016,7,5,8,0,278.0,217.0,1.3,27.0,365.0,139.46,110.41
2016,7,5,8,15,509.0,162.0,1.3,27.0,465.0,107.49,83.85
2016,7,5,8,30,740.0,107.0,1.3,27.0,565.0,84.44,64.72
2016,7,5,8,45,758.0,109.5,1.35,27.5,609.0,85.31,65.14
2016,7,5,9,0,776.0,112.0,1.4,28.0,653.0,86.1,65.47
2016,7,5,9,15,788.5,114.5,1.4,28.5,693.0,86.64,65.59
2016,7,5,9,30,801.0,117.0,1.4,29.0,733.0,87.07,65.65
2016,7,5,9,45,794.0,129.0,1.4,29.5,764.0,91.84,69.21
2016,7,5,10,0,787.0,141.0,1.4,30.0,795.0,125.2,74.17
2016,7,5,10,15,795.0,143.0,1.4,30.0,824.5,176.09,99.01
2016,7,5,10,30,803.0,145.0,1.4,30.0,854.0,228.18,134.9
2016,7,5,10,45,810.0,145.5,1.4,30.5,877.0,280.2,175.39
2016,7,5,11,0,817.0,146.0,1.4,31.0,900.0,336.39,220.7
2016,7,5,11,15,820.5,147.0,1.4,31.0,916.5,386.96,262.67
2016,7,5,11,30,824.0,148.0,1.4,31.0,933.0,437.39,304.0
2016,7,5,11,45,534.5,315.5,1.45,31.5,827.0,466.07,330.13
2016,7,5,12,0,245.0,483.0,1.5,32.0,721.0,473.57,337.23
2016,7,5,12,15,209.5,489.0,1.45,32.0,692.5,481.04,343.19
2016,7,5,12,30,174.0,495.0,1.4,32.0,664.0,485.06,346.28
2016,7,5,12,45,146.0,489.0,1.4,32.0,630.5,481.79,344.41
2016,7,5,13,0,118.0,483.0,1.4,32.0,597.0,475.12,340.0
2016,7,5,13,15,452.0,326.5,1.4,32.0,753.5,633.47,454.22
2016,7,5,13,30,786.0,170.0,1.4,32.0,910.0,790.39,563.04
2016,7,5,13,45,423.0,292.5,1.4,32.0,690.0,636.64,455.93
2016,7,5,14,0,60.0,415.0,1.4,32.0,470.0,408.42,293.89
2016,7,5,14,15,82.5,415.5,1.35,32.0,488.5,437.65,316.47
2016,7,5,14,30,105.0,416.0,1.3,32.0,507.0,468.31,338.48
2016,7,5,14,45,52.5,238.0,1.3,32.0,283.5,256.65,188.58
2016,7,5,15,0,0.0,60.0,1.3,32.0,60.0,46.34,30.25
2016,7,5,15,15,233.0,164.5,1.25,31.5,336.5,429.91,323.12
2016,7,5,15,30,466.0,269.0,1.2,31.0,613.0,785.54,565.75
2016,7,5,15,45,401.5,272.5,1.2,31.0,556.5,734.59,528.84
2016,7,5,16,0,337.0,276.0,1.2,31.0,500.0,658.23,479.17
2016,7,5,16,15,168.5,165.5,1.15,30.5,277.5,364.65,274.88
2016,7,5,16,30,0.0,55.0,1.1,30.0,55.0,42.22,27.72
2016,7,5,16,45,4.0,108.5,1.05,30.0,111.0,89.58,65.68
2016,7,5,17,0,8.0,162.0,1.0,30.0,167.0,146.94,110.69
2016,7,5,17,15,4.0,137.5,0.95,29.5,140.0,120.89,90.66
2016,7,5,17,30,0.0,113.0,0.9,29.0,113.0,94.61,70.29
2016,7,5,17,45,0.0,96.0,0.85,29.0,96.0,79.91,58.82
2016,7,5,18,0,0.0,79.0,0.8,29.0,79.0,64.96,46.96
2016,7,5,18,15,0.0,63.0,0.7,28.0,63.0,50.82,35.71
2016,7,5,18,30,0.0,47.0,0.6,27.0,47.0,36.34,23.94
2016,7,5,18,45,0.0,33.5,0.55,26.5,33.5,25.59,15.0
2016,7,5,19,0,0.0,20.0,0.5,26.0,20.0,15.23,6.25
2016,7,5,19,15,0.0,10.0,0.55,26.0,10.0,7.59,0.0
2016,7,5,19,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,0.65,25.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,6,5,15,43.0,10.0,0.65,22.0,12.5,7.87,0.0
2016,7,6,5,30,86.0,20.0,0.7,22.0,25.0,15.18,0.0
2016,7,6,5,45,184.5,34.5,0.75,22.5,58.5,26.01,15.47
2016,7,6,6,0,283.0,49.0,0.8,23.0,92.0,36.93,25.71
2016,7,6,6,15,355.0,60.0,0.8,23.5,134.5,45.23,33.22
2016,7,6,6,30,427.0,71.0,0.8,24.0,177.0,53.49,40.49
2016,7,6,6,45,484.0,78.0,0.85,24.5,224.5,60.77,46.71
2016,7,6,7,0,541.0,85.0,0.9,25.0,272.0,65.62,50.68
2016,7,6,7,15,579.0,91.0,0.9,25.5,320.5,69.42,53.65
2016,7,6,7,30,617.0,97.0,0.9,26.0,369.0,73.14,56.48
2016,7,6,7,45,647.5,101.5,0.9,26.5,418.0,75.64,58.23
2016,7,6,8,0,678.0,106.0,0.9,27.0,467.0,78.07,59.91
2016,7,6,8,15,699.5,110.5,0.85,27.5,513.5,80.2,61.32
2016,7,6,8,30,721.0,115.0,0.8,28.0,560.0,89.2,68.34
2016,7,6,8,45,737.5,118.5,0.8,28.5,604.0,90.44,68.98
2016,7,6,9,0,754.0,122.0,0.8,29.0,648.0,91.55,69.53
2016,7,6,9,15,767.0,125.0,0.8,29.0,687.5,92.14,69.83
2016,7,6,9,30,780.0,128.0,0.8,29.0,727.0,92.6,70.04
2016,7,6,9,45,788.0,131.5,0.8,29.5,761.5,93.04,70.09
2016,7,6,10,0,796.0,135.0,0.8,30.0,796.0,121.46,71.49
2016,7,6,10,15,489.0,285.5,0.8,30.0,696.5,210.6,136.06
2016,7,6,10,30,182.0,436.0,0.8,30.0,597.0,294.01,206.99
2016,7,6,10,45,499.0,291.0,0.8,30.0,748.0,287.33,190.81
2016,7,6,11,0,816.0,146.0,0.8,30.0,899.0,335.17,219.27
2016,7,6,11,15,819.5,147.0,0.8,30.0,915.0,385.73,260.97
2016,7,6,11,30,823.0,148.0,0.8,30.0,931.0,436.15,301.92
2016,7,6,11,45,825.5,148.0,0.85,30.0,940.5,485.29,341.26
2016,7,6,12,0,828.0,148.0,0.9,30.0,950.0,533.9,379.18
2016,7,6,12,15,828.0,148.5,0.9,30.0,952.0,580.75,414.48
2016,7,6,12,30,828.0,149.0,0.9,30.0,954.0,626.58,448.04
2016,7,6,12,45,418.0,167.5,0.9,30.0,574.0,423.84,309.96
2016,7,6,13,0,8.0,186.0,0.9,30.0,194.0,150.55,108.76
2016,7,6,13,15,10.5,218.0,0.9,30.0,228.0,178.45,130.46
2016,7,6,13,30,13.0,250.0,0.9,30.0,262.0,207.12,151.7
2016,7,6,13,45,428.0,186.5,0.9,30.0,575.0,549.98,404.86
2016,7,6,14,0,843.0,123.0,0.9,30.0,888.0,854.02,604.96
2016,7,6,14,15,837.0,121.5,0.9,30.0,862.5,878.19,616.89
2016,7,6,14,30,831.0,120.0,0.9,30.0,837.0,899.14,630.38
2016,7,6,14,45,827.0,116.0,0.95,30.0,806.0,916.25,642.45
2016,7,6,15,0,823.0,112.0,1.0,30.0,775.0,929.97,652.63
2016,7,6,15,15,813.0,110.0,0.95,30.0,738.0,936.48,656.85
2016,7,6,15,30,803.0,108.0,0.9,30.0,701.0,939.56,659.16
2016,7,6,15,45,791.0,104.5,0.9,30.0,660.0,949.19,666.6
2016,7,6,16,0,779.0,101.0,0.9,30.0,619.0,941.74,663.59
2016,7,6,16,15,762.0,98.0,0.85,29.5,573.5,926.43,656.46
2016,7,6,16,30,745.0,95.0,0.8,29.0,528.0,907.92,647.46
2016,7,6,16,45,723.0,91.0,0.8,29.0,480.5,880.05,632.17
2016,7,6,17,0,701.0,87.0,0.8,29.0,433.0,849.42,615.05
2016,7,6,17,15,671.5,82.5,0.75,28.5,384.0,814.14,595.0
2016,7,6,17,30,642.0,78.0,0.7,28.0,335.0,771.49,569.57
2016,7,6,17,45,600.5,73.0,0.65,28.0,286.5,715.09,532.99
2016,7,6,18,0,559.0,68.0,0.6,28.0,238.0,658.07,494.73
2016,7,6,18,15,501.5,60.5,0.55,27.0,191.5,582.81,443.62
2016,7,6,18,30,444.0,53.0,0.5,26.0,145.0,508.86,390.47
2016,7,6,18,45,357.5,43.5,0.5,25.5,104.0,409.62,315.0
2016,7,6,19,0,271.0,34.0,0.5,25.0,63.0,315.48,237.15
2016,7,6,19,15,135.5,17.0,0.5,24.5,31.5,158.15,68.31
2016,7,6,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,6.0,0.75,21.0,6.0,4.72,0.0
2016,7,7,5,30,0.0,12.0,0.8,21.0,12.0,9.13,0.0
2016,7,7,5,45,0.0,28.0,0.85,21.5,28.0,21.21,11.57
2016,7,7,6,0,0.0,44.0,0.9,22.0,44.0,32.89,22.38
2016,7,7,6,15,4.5,64.0,0.9,22.5,65.0,47.15,35.0
2016,7,7,6,30,9.0,84.0,0.9,23.0,86.0,61.3,47.36
2016,7,7,6,45,17.0,104.0,0.9,23.5,109.0,75.43,59.42
2016,7,7,7,0,25.0,124.0,0.9,24.0,132.0,87.34,69.34
2016,7,7,7,15,97.5,152.0,0.95,24.5,193.5,103.57,82.66
2016,7,7,7,30,170.0,180.0,1.0,25.0,255.0,121.18,96.87
2016,7,7,7,45,193.0,202.0,1.05,25.5,297.0,134.39,107.2
2016,7,7,8,0,216.0,224.0,1.1,26.0,339.0,147.25,117.09
2016,7,7,8,15,221.0,247.5,1.15,26.5,375.0,160.03,126.8
2016,7,7,8,30,226.0,271.0,1.2,27.0,411.0,172.32,135.99
2016,7,7,8,45,175.0,296.0,1.25,27.5,409.0,183.23,143.99
2016,7,7,9,0,124.0,321.0,1.3,28.0,407.0,193.38,151.33
2016,7,7,9,15,292.5,303.0,1.3,28.0,522.5,177.27,138.21
2016,7,7,9,30,461.0,285.0,1.3,28.0,638.0,159.73,124.06
2016,7,7,9,45,648.5,199.5,1.3,28.0,723.0,115.36,88.47
2016,7,7,10,0,836.0,114.0,1.3,28.0,808.0,122.18,72.46
2016,7,7,10,15,843.5,115.5,1.3,28.5,837.5,174.08,96.61
2016,7,7,10,30,851.0,117.0,1.3,29.0,867.0,226.96,132.52
2016,7,7,10,45,859.0,116.5,1.3,29.5,891.5,279.66,173.65
2016,7,7,11,0,867.0,116.0,1.3,30.0,916.0,332.95,217.29
2016,7,7,11,15,651.5,260.5,1.3,30.0,868.0,389.16,268.19
2016,7,7,11,30,436.0,405.0,1.3,30.0,820.0,438.3,309.8
2016,7,7,11,45,654.0,263.0,1.35,30.5,892.5,480.81,340.51
2016,7,7,12,0,872.0,121.0,1.4,31.0,965.0,539.15,384.09
2016,7,7,12,15,525.5,307.5,1.4,31.0,817.0,531.34,380.62
2016,7,7,12,30,179.0,494.0,1.4,31.0,669.0,486.95,348.69
2016,7,7,12,45,97.5,398.5,1.4,31.0,494.0,381.31,275.96
2016,7,7,13,0,16.0,303.0,1.4,31.0,319.0,247.5,180.05
2016,7,7,13,15,58.5,383.0,1.4,31.0,438.5,354.99,258.73
2016,7,7,13,30,101.0,463.0,1.4,31.0,558.0,464.56,335.71
2016,7,7,13,45,68.5,419.0,1.45,31.0,483.0,410.36,297.42
2016,7,7,14,0,36.0,375.0,1.5,31.0,408.0,351.49,255.98
2016,7,7,14,15,124.5,398.0,1.5,30.5,506.5,477.18,348.08
2016,7,7,14,30,213.0,421.0,1.5,30.0,605.0,592.87,430.07
2016,7,7,14,45,291.5,384.0,1.5,30.0,624.5,666.04,481.33
2016,7,7,15,0,370.0,347.0,1.5,30.0,644.0,720.21,520.03
2016,7,7,15,15,572.0,234.0,1.45,29.5,668.0,848.99,610.94
2016,7,7,15,30,774.0,121.0,1.4,29.0,692.0,938.89,670.41
2016,7,7,15,45,389.0,150.0,1.35,28.5,437.0,586.71,437.16
2016,7,7,16,0,4.0,179.0,1.3,28.0,182.0,150.16,111.29
2016,7,7,16,15,2.0,130.0,1.25,27.5,131.5,105.29,77.98
2016,7,7,16,30,0.0,81.0,1.2,27.0,81.0,62.33,44.39
2016,7,7,16,45,153.0,136.0,1.15,27.0,211.5,320.64,251.14
2016,7,7,17,0,306.0,191.0,1.1,27.0,342.0,547.97,420.02
2016,7,7,17,15,153.0,98.5,1.0,26.5,174.0,277.64,218.12
2016,7,7,17,30,0.0,6.0,0.9,26.0,6.0,4.56,0.0
2016,7,7,17,45,0.0,5.0,0.85,25.5,5.0,3.8,0.0
2016,7,7,18,0,0.0,4.0,0.8,25.0,4.0,3.03,0.0
2016,7,7,18,15,0.0,3.0,0.75,24.5,3.0,2.27,0.0
2016,7,7,18,30,0.0,2.0,0.7,24.0,2.0,1.51,0.0
2016,7,7,18,45,0.0,1.5,0.7,24.0,1.5,1.13,0.0
2016,7,7,19,0,0.0,1.0,0.7,24.0,1.0,0.75,0.0
2016,7,7,19,15,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,7,7,19,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,8,5,15,56.5,9.5,0.65,20.0,12.5,7.47,0.0
2016,7,8,5,30,113.0,19.0,0.7,20.0,25.0,14.43,0.0
2016,7,8,5,45,212.5,32.0,0.75,20.5,58.0,24.33,14.09
2016,7,8,6,0,312.0,45.0,0.8,21.0,91.0,34.3,23.66
2016,7,8,6,15,385.5,54.5,0.8,21.5,134.0,43.63,32.12
2016,7,8,6,30,459.0,64.0,0.8,22.0,177.0,50.86,38.57
2016,7,8,6,45,508.5,72.0,0.85,22.5,224.0,56.62,43.54
2016,7,8,7,0,558.0,80.0,0.9,23.0,271.0,62.28,48.27
2016,7,8,7,15,596.0,86.0,1.0,23.5,320.5,66.24,51.41
2016,7,8,7,30,634.0,92.0,1.1,24.0,370.0,70.11,54.42
2016,7,8,7,45,657.5,99.0,1.2,25.0,418.0,74.26,57.48
2016,7,8,8,0,681.0,106.0,1.3,26.0,466.0,78.2,60.32
2016,7,8,8,15,703.5,110.0,1.35,26.5,513.0,80.06,61.51
2016,7,8,8,30,726.0,114.0,1.4,27.0,560.0,88.76,68.35
2016,7,8,8,45,738.0,120.0,1.45,27.5,603.5,91.49,70.22
2016,7,8,9,0,750.0,126.0,1.5,28.0,647.0,93.98,71.9
2016,7,8,9,15,763.5,129.0,1.45,28.0,687.5,94.49,72.12
2016,7,8,9,30,777.0,132.0,1.4,28.0,728.0,94.88,72.26
2016,7,8,9,45,791.0,132.5,1.4,28.5,764.0,93.8,71.09
2016,7,8,10,0,805.0,133.0,1.4,29.0,800.0,118.72,70.69
2016,7,8,10,15,812.5,134.5,1.35,29.0,829.5,170.32,94.89
2016,7,8,10,30,820.0,136.0,1.3,29.0,859.0,230.18,136.17
2016,7,8,10,45,824.0,138.5,1.3,29.5,881.5,282.06,176.57
2016,7,8,11,0,828.0,141.0,1.3,30.0,904.0,334.21,219.17
2016,7,8,11,15,831.5,142.0,1.3,30.0,920.5,385.47,261.87
2016,7,8,11,30,835.0,143.0,1.3,30.0,937.0,436.59,303.88
2016,7,8,11,45,835.5,144.5,1.3,30.5,946.0,486.33,343.27
2016,7,8,12,0,836.0,146.0,1.3,31.0,955.0,535.38,380.84
2016,7,8,12,15,836.0,146.0,1.3,31.0,956.5,582.39,416.58
2016,7,8,12,30,836.0,146.0,1.3,31.0,958.0,628.32,450.54
2016,7,8,12,45,814.0,160.0,1.3,31.0,947.0,677.27,485.05
2016,7,8,13,0,792.0,174.0,1.3,31.0,936.0,716.59,512.36
2016,7,8,13,15,486.0,324.0,1.25,31.0,790.0,656.05,468.23
2016,7,8,13,30,180.0,474.0,1.2,31.0,644.0,547.95,390.91
2016,7,8,13,45,188.0,462.5,1.2,31.0,637.0,561.79,401.96
2016,7,8,14,0,196.0,451.0,1.2,31.0,630.0,574.86,411.57
2016,7,8,14,15,212.5,434.5,1.15,30.5,622.5,590.11,423.45
2016,7,8,14,30,229.0,418.0,1.1,30.0,615.0,604.73,434.96
2016,7,8,14,45,289.5,385.5,1.1,30.0,625.0,665.56,477.69
2016,7,8,15,0,350.0,353.0,1.1,30.0,635.0,706.85,507.11
2016,7,8,15,15,265.5,350.5,1.05,30.0,558.5,635.35,458.17
2016,7,8,15,30,181.0,348.0,1.0,30.0,482.0,536.11,390.57
2016,7,8,15,45,104.5,300.0,0.95,30.0,376.5,390.93,289.24
2016,7,8,16,0,28.0,252.0,0.9,30.0,271.0,266.73,198.31
2016,7,8,16,15,132.5,251.0,0.85,29.5,329.5,402.81,302.74
2016,7,8,16,30,237.0,250.0,0.8,29.0,388.0,540.63,403.13
2016,7,8,16,45,226.0,227.0,0.8,29.0,349.0,482.91,363.19
2016,7,8,17,0,215.0,204.0,0.8,29.0,310.0,448.72,340.62
2016,7,8,17,15,207.0,181.0,0.75,28.5,274.0,416.28,319.11
2016,7,8,17,30,199.0,158.0,0.7,28.0,238.0,382.6,296.15
2016,7,8,17,45,182.0,137.5,0.65,27.5,202.5,342.69,267.56
2016,7,8,18,0,165.0,117.0,0.6,27.0,167.0,302.33,237.73
2016,7,8,18,15,141.5,96.5,0.6,26.5,133.5,255.65,201.88
2016,7,8,18,30,118.0,76.0,0.6,26.0,100.0,208.91,164.64
2016,7,8,18,45,85.0,56.5,0.6,26.0,71.5,155.69,120.48
2016,7,8,19,0,52.0,37.0,0.6,26.0,43.0,102.18,74.58
2016,7,8,19,15,26.0,18.5,0.6,25.5,21.5,48.29,15.08
2016,7,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,0.55,24.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,5.0,0.75,20.0,5.0,3.93,0.0
2016,7,9,5,30,0.0,10.0,0.8,20.0,10.0,7.6,0.0
2016,7,9,5,45,0.0,25.5,0.9,20.5,25.5,19.44,10.04
2016,7,9,6,0,0.0,41.0,1.0,21.0,41.0,30.81,20.67
2016,7,9,6,15,0.0,60.0,1.0,21.5,60.0,44.43,32.79
2016,7,9,6,30,0.0,79.0,1.0,22.0,79.0,57.94,44.66
2016,7,9,6,45,6.5,98.5,1.0,22.5,101.0,71.76,56.54
2016,7,9,7,0,13.0,118.0,1.0,23.0,123.0,85.52,68.1
2016,7,9,7,15,337.0,102.5,1.0,23.5,249.0,72.07,56.35
2016,7,9,7,30,661.0,87.0,1.0,24.0,375.0,67.25,51.99
2016,7,9,7,45,687.5,91.0,1.05,24.5,423.5,69.66,53.73
2016,7,9,8,0,714.0,95.0,1.1,25.0,472.0,77.98,60.39
2016,7,9,8,15,734.0,99.0,1.1,25.5,518.5,80.22,61.9
2016,7,9,8,30,754.0,103.0,1.1,26.0,565.0,82.34,63.31
2016,7,9,8,45,564.0,192.5,1.15,27.0,553.5,123.03,96.09
2016,7,9,9,0,374.0,282.0,1.2,28.0,542.0,171.39,134.07
2016,7,9,9,15,586.0,200.5,1.2,28.0,636.0,121.03,93.39
2016,7,9,9,30,798.0,119.0,1.2,28.0,730.0,88.27,66.84
2016,7,9,9,45,588.5,236.0,1.2,28.0,698.5,133.01,102.76
2016,7,9,10,0,379.0,353.0,1.2,28.0,667.0,212.01,150.18
2016,7,9,10,15,398.0,358.0,1.2,28.0,698.5,246.53,167.61
2016,7,9,10,30,417.0,363.0,1.2,28.0,730.0,270.63,182.62
2016,7,9,10,45,382.5,391.5,1.25,28.5,735.5,322.64,222.55
2016,7,9,11,0,348.0,420.0,1.3,29.0,741.0,359.07,251.45
2016,7,9,11,15,391.5,412.0,1.3,29.0,779.5,399.67,281.68
2016,7,9,11,30,435.0,404.0,1.3,29.0,818.0,436.24,309.45
2016,7,9,11,45,372.5,434.0,1.35,29.5,791.0,468.73,334.67
2016,7,9,12,0,310.0,464.0,1.4,30.0,764.0,487.51,349.13
2016,7,9,12,15,375.0,443.5,1.4,30.0,807.5,539.41,386.45
2016,7,9,12,30,440.0,423.0,1.4,30.0,851.0,595.13,425.96
2016,7,9,12,45,422.0,419.5,1.4,30.0,828.0,616.2,441.13
2016,7,9,13,0,404.0,416.0,1.4,30.0,805.0,630.47,451.72
2016,7,9,13,15,606.5,291.0,1.35,30.0,866.0,718.61,514.73
2016,7,9,13,30,809.0,166.0,1.3,30.0,927.0,803.51,574.36
2016,7,9,13,45,633.5,268.0,1.3,30.0,856.0,791.56,563.16
2016,7,9,14,0,458.0,370.0,1.3,30.0,785.0,757.97,538.46
2016,7,9,14,15,638.0,256.0,1.3,30.0,815.5,846.03,601.12
2016,7,9,14,30,818.0,142.0,1.3,30.0,846.0,921.55,650.84
2016,7,9,14,45,820.0,133.5,1.3,30.0,816.5,940.51,662.72
2016,7,9,15,0,822.0,125.0,1.3,30.0,787.0,955.98,673.22
2016,7,9,15,15,811.5,122.5,1.25,30.0,749.5,962.2,677.39
2016,7,9,15,30,801.0,120.0,1.2,30.0,712.0,964.81,679.56
2016,7,9,15,45,793.5,114.0,1.15,30.0,671.0,962.89,679.12
2016,7,9,16,0,786.0,108.0,1.1,30.0,630.0,957.41,676.66
2016,7,9,16,15,768.5,105.0,1.1,29.5,583.5,941.81,670.25
2016,7,9,16,30,751.0,102.0,1.1,29.0,537.0,922.92,661.92
2016,7,9,16,45,730.5,97.0,1.1,29.0,489.0,895.46,646.8
2016,7,9,17,0,710.0,92.0,1.1,29.0,441.0,871.48,633.86
2016,7,9,17,15,679.5,87.0,1.0,28.0,391.0,828.98,609.52
2016,7,9,17,30,649.0,82.0,0.9,27.0,341.0,784.58,583.37
2016,7,9,17,45,607.5,76.0,0.8,26.5,291.0,726.64,545.93
2016,7,9,18,0,566.0,70.0,0.7,26.0,241.0,668.01,506.64
2016,7,9,18,15,506.5,62.5,0.65,25.0,194.0,590.65,453.58
2016,7,9,18,30,447.0,55.0,0.6,24.0,147.0,514.55,398.3
2016,7,9,18,45,360.0,44.5,0.6,23.5,105.0,413.38,320.52
2016,7,9,19,0,273.0,34.0,0.6,23.0,63.0,317.44,239.84
2016,7,9,19,15,136.5,17.0,0.6,22.5,31.5,158.65,58.58
2016,7,9,19,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,8.5,0.55,19.5,8.5,6.69,0.0
2016,7,10,5,30,0.0,17.0,0.6,20.0,17.0,12.84,0.0
2016,7,10,5,45,63.0,34.5,0.7,20.5,43.5,25.66,14.92
2016,7,10,6,0,126.0,52.0,0.8,21.0,70.0,38.09,26.83
2016,7,10,6,15,163.5,71.0,0.8,21.5,104.5,51.33,38.69
2016,7,10,6,30,201.0,90.0,0.8,22.0,139.0,64.3,50.1
2016,7,10,6,45,240.5,105.5,0.85,22.5,177.5,74.9,59.21
2016,7,10,7,0,280.0,121.0,0.9,23.0,216.0,85.3,67.9
2016,7,10,7,15,407.0,119.0,0.9,23.5,282.5,83.69,66.22
2016,7,10,7,30,534.0,117.0,0.9,24.0,349.0,85.68,67.56
2016,7,10,7,45,608.5,115.5,0.95,24.5,411.5,84.34,66.05
2016,7,10,8,0,683.0,114.0,1.0,25.0,474.0,83.45,64.94
2016,7,10,8,15,706.0,118.5,0.95,25.5,522.0,85.46,66.23
2016,7,10,8,30,729.0,123.0,0.9,26.0,570.0,87.35,67.42
2016,7,10,8,45,747.5,126.5,0.9,26.5,615.0,96.01,74.18
2016,7,10,9,0,766.0,130.0,0.9,27.0,660.0,97.02,74.62
2016,7,10,9,15,779.5,133.0,0.9,27.0,701.0,97.47,74.79
2016,7,10,9,30,793.0,136.0,0.9,27.0,742.0,97.8,74.88
2016,7,10,9,45,802.0,139.5,0.9,27.5,778.0,98.14,74.84
2016,7,10,10,0,811.0,143.0,0.9,28.0,814.0,122.21,74.58
2016,7,10,10,15,818.5,145.0,0.85,28.0,843.5,174.62,98.46
2016,7,10,10,30,826.0,147.0,0.8,28.0,873.0,228.19,134.49
2016,7,10,10,45,635.0,263.5,0.8,28.0,831.0,295.32,193.23
2016,7,10,11,0,444.0,380.0,0.8,28.0,789.0,353.99,244.75
2016,7,10,11,15,437.0,391.5,0.75,28.0,800.0,393.63,275.67
2016,7,10,11,30,430.0,403.0,0.7,28.0,811.0,433.1,306.0
2016,7,10,11,45,401.5,417.0,0.7,28.5,801.0,471.03,334.23
2016,7,10,12,0,373.0,431.0,0.7,29.0,791.0,498.12,354.06
2016,7,10,12,15,360.0,439.5,0.65,29.0,787.5,527.83,375.33
2016,7,10,12,30,347.0,448.0,0.6,29.0,784.0,556.37,395.13
2016,7,10,12,45,391.0,430.0,0.6,29.5,807.5,601.69,425.88
2016,7,10,13,0,435.0,412.0,0.6,30.0,831.0,653.1,459.92
2016,7,10,13,15,652.5,270.0,0.6,30.0,888.5,736.64,518.59
2016,7,10,13,30,870.0,128.0,0.6,30.0,946.0,808.04,568.18
2016,7,10,13,45,865.0,127.0,0.6,30.0,926.0,840.57,587.96
2016,7,10,14,0,860.0,126.0,0.6,30.0,906.0,870.08,606.31
2016,7,10,14,15,853.5,124.5,0.55,30.0,879.0,894.66,620.71
2016,7,10,14,30,847.0,123.0,0.5,30.0,852.0,915.92,633.11
2016,7,10,14,45,837.5,121.5,0.5,30.0,819.0,930.96,642.83
2016,7,10,15,0,828.0,120.0,0.5,30.0,786.0,942.5,650.65
2016,7,10,15,15,671.0,185.5,0.45,29.5,708.0,898.75,625.42
2016,7,10,15,30,514.0,251.0,0.4,29.0,630.0,815.07,573.29
2016,7,10,15,45,642.5,181.5,0.4,29.0,626.5,892.93,626.79
2016,7,10,16,0,771.0,112.0,0.4,29.0,623.0,946.84,660.22
2016,7,10,16,15,752.5,108.5,0.35,29.0,577.0,929.64,649.72
2016,7,10,16,30,734.0,105.0,0.3,29.0,531.0,909.19,638.41
2016,7,10,16,45,707.0,101.5,0.3,29.5,481.5,883.71,623.78
2016,7,10,17,0,680.0,98.0,0.3,30.0,432.0,849.42,603.6
2016,7,10,17,15,648.0,93.0,0.3,29.5,382.5,805.84,579.64
2016,7,10,17,30,616.0,88.0,0.3,29.0,333.0,760.43,553.79
2016,7,10,17,45,570.5,81.5,0.3,28.5,283.5,698.54,515.88
2016,7,10,18,0,525.0,75.0,0.3,28.0,234.0,636.14,475.95
2016,7,10,18,15,464.0,66.5,0.35,27.5,187.5,556.99,422.53
2016,7,10,18,30,403.0,58.0,0.4,27.0,141.0,479.19,366.79
2016,7,10,18,45,317.0,46.5,0.45,26.5,100.5,374.1,287.22
2016,7,10,19,0,231.0,35.0,0.5,26.0,60.0,282.19,210.4
2016,7,10,19,15,115.5,17.5,0.45,25.0,30.0,143.36,47.26
2016,7,10,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,4.5,0.45,19.0,4.5,3.54,0.0
2016,7,11,5,30,0.0,9.0,0.5,19.0,9.0,6.83,0.0
2016,7,11,5,45,0.0,23.0,0.6,19.5,23.0,17.56,8.41
2016,7,11,6,0,0.0,37.0,0.7,20.0,37.0,28.04,18.37
2016,7,11,6,15,0.0,56.0,0.65,20.5,56.0,41.73,30.59
2016,7,11,6,30,0.0,75.0,0.6,21.0,75.0,55.28,42.55
2016,7,11,6,45,3.5,94.5,0.6,21.5,96.0,69.1,54.48
2016,7,11,7,0,7.0,114.0,0.6,22.0,117.0,82.84,66.07
2016,7,11,7,15,299.0,109.5,0.6,23.0,239.0,75.93,59.75
2016,7,11,7,30,591.0,105.0,0.6,24.0,361.0,78.37,61.38
2016,7,11,7,45,624.5,109.5,0.65,25.0,410.0,80.68,62.83
2016,7,11,8,0,658.0,114.0,0.7,26.0,459.0,82.94,64.22
2016,7,11,8,15,412.5,193.5,0.7,26.5,417.5,123.4,97.09
2016,7,11,8,30,167.0,273.0,0.7,27.0,376.0,171.63,135.27
2016,7,11,8,45,236.0,286.0,0.7,27.5,443.0,180.23,141.21
2016,7,11,9,0,305.0,299.0,0.7,28.0,510.0,177.66,138.47
2016,7,11,9,15,300.0,321.0,0.65,28.0,539.5,186.15,144.75
2016,7,11,9,30,295.0,343.0,0.6,28.0,569.0,194.01,150.45
2016,7,11,9,45,541.0,243.5,0.6,28.5,681.5,139.6,107.19
2016,7,11,10,0,787.0,144.0,0.6,29.0,794.0,120.15,73.51
2016,7,11,10,15,613.0,248.5,0.55,29.0,766.5,197.16,122.39
2016,7,11,10,30,439.0,353.0,0.5,29.0,739.0,268.19,178.22
2016,7,11,10,45,418.5,372.5,0.5,29.5,748.5,308.0,207.95
2016,7,11,11,0,398.0,392.0,0.5,30.0,758.0,357.43,245.31
2016,7,11,11,15,607.0,275.0,0.45,30.0,845.0,379.17,258.52
2016,7,11,11,30,816.0,158.0,0.4,30.0,932.0,435.38,298.74
2016,7,11,11,45,623.0,286.5,0.4,30.0,881.5,478.59,334.17
2016,7,11,12,0,430.0,415.0,0.4,30.0,831.0,511.44,359.16
2016,7,11,12,15,290.0,453.5,0.35,30.0,734.5,497.46,350.65
2016,7,11,12,30,150.0,492.0,0.3,30.0,638.0,466.81,329.79
2016,7,11,12,45,265.5,458.0,0.3,30.0,714.0,539.05,380.37
2016,7,11,13,0,381.0,424.0,0.3,30.0,790.0,619.81,434.98
2016,7,11,13,15,556.5,318.5,0.3,30.0,845.5,703.62,492.15
2016,7,11,13,30,732.0,213.0,0.3,30.0,901.0,788.79,549.43
2016,7,11,13,45,729.0,209.0,0.3,30.0,882.0,819.26,568.5
2016,7,11,14,0,726.0,205.0,0.3,30.0,863.0,846.79,586.28
2016,7,11,14,15,718.0,202.5,0.3,30.0,837.0,868.24,600.15
2016,7,11,14,30,710.0,200.0,0.3,30.0,811.0,886.38,611.72
2016,7,11,14,45,597.0,248.0,0.3,30.0,748.0,849.68,588.11
2016,7,11,15,0,484.0,296.0,0.3,30.0,685.0,800.97,557.15
2016,7,11,15,15,578.5,237.5,0.3,30.0,680.0,858.47,597.24
2016,7,11,15,30,673.0,179.0,0.3,30.0,675.0,909.05,630.07
2016,7,11,15,45,654.0,174.5,0.3,30.0,633.0,897.17,623.55
2016,7,11,16,0,635.0,170.0,0.3,30.0,591.0,881.89,616.0
2016,7,11,16,15,613.5,164.0,0.3,29.5,546.0,859.21,605.16
2016,7,11,16,30,592.0,158.0,0.3,29.0,501.0,833.47,592.42
2016,7,11,16,45,472.5,169.5,0.3,29.0,427.5,715.3,518.18
2016,7,11,17,0,353.0,181.0,0.3,29.0,354.0,583.35,431.35
2016,7,11,17,15,325.5,166.5,0.3,28.5,312.5,539.39,404.61
2016,7,11,17,30,298.0,152.0,0.3,28.0,271.0,494.89,375.53
2016,7,11,17,45,272.0,133.5,0.35,27.5,230.0,445.99,342.78
2016,7,11,18,0,246.0,115.0,0.4,27.0,189.0,396.84,308.39
2016,7,11,18,15,208.0,96.0,0.35,26.5,150.5,335.97,262.71
2016,7,11,18,30,170.0,77.0,0.3,26.0,112.0,276.04,215.91
2016,7,11,18,45,121.5,57.5,0.3,25.5,78.5,207.3,160.4
2016,7,11,19,0,73.0,38.0,0.3,25.0,45.0,123.24,90.62
2016,7,11,19,15,36.5,19.0,0.3,24.5,22.5,58.02,13.9
2016,7,11,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,12,5,15,22.5,7.5,0.35,21.5,8.5,5.9,0.0
2016,7,12,5,30,45.0,15.0,0.3,22.0,17.0,11.47,0.0
2016,7,12,5,45,126.0,32.5,0.3,22.5,48.5,24.37,13.48
2016,7,12,6,0,207.0,50.0,0.3,23.0,80.0,37.15,25.76
2016,7,12,6,15,277.5,64.5,0.3,23.5,121.0,47.68,35.24
2016,7,12,6,30,348.0,79.0,0.3,24.0,162.0,58.08,44.37
2016,7,12,6,45,208.0,104.0,0.35,25.0,157.0,73.55,57.42
2016,7,12,7,0,68.0,129.0,0.4,26.0,152.0,90.49,71.35
2016,7,12,7,15,306.0,122.5,0.4,26.5,251.5,86.87,67.96
2016,7,12,7,30,544.0,116.0,0.4,27.0,351.0,85.29,66.3
2016,7,12,7,45,579.0,121.5,0.4,27.5,400.0,87.92,68.11
2016,7,12,8,0,614.0,127.0,0.4,28.0,449.0,90.49,69.82
2016,7,12,8,15,638.5,132.5,0.4,28.0,495.5,92.72,71.39
2016,7,12,8,30,663.0,138.0,0.4,28.0,542.0,94.82,72.85
2016,7,12,8,45,688.5,139.0,0.45,28.5,587.5,94.16,71.94
2016,7,12,9,0,714.0,140.0,0.5,29.0,633.0,93.54,71.1
2016,7,12,9,15,580.5,213.5,0.5,29.0,630.5,128.74,99.1
2016,7,12,9,30,447.0,287.0,0.5,29.0,628.0,160.79,124.05
2016,7,12,9,45,466.5,297.5,0.55,29.5,668.5,163.05,125.22
2016,7,12,10,0,486.0,308.0,0.6,30.0,709.0,181.07,124.39
2016,7,12,10,15,399.5,357.5,0.6,30.0,695.5,230.89,154.34
2016,7,12,10,30,313.0,407.0,0.6,30.0,682.0,285.06,194.74
2016,7,12,10,45,570.0,273.0,0.65,30.5,790.5,283.88,184.71
2016,7,12,11,0,827.0,139.0,0.7,31.0,899.0,329.08,212.79
2016,7,12,11,15,831.0,139.5,0.7,31.0,915.5,380.38,254.91
2016,7,12,11,30,835.0,140.0,0.7,31.0,932.0,431.57,296.33
2016,7,12,11,45,537.0,310.5,0.75,31.0,822.5,459.99,323.12
2016,7,12,12,0,239.0,481.0,0.8,31.0,713.0,466.95,330.81
2016,7,12,12,15,540.5,311.0,0.8,31.0,834.5,539.77,383.11
2016,7,12,12,30,842.0,141.0,0.8,31.0,956.0,626.32,445.47
2016,7,12,12,45,536.5,310.5,0.85,31.0,829.0,611.91,434.24
2016,7,12,13,0,231.0,480.0,0.9,31.0,702.0,551.71,391.21
2016,7,12,13,15,536.5,306.5,0.9,31.0,813.0,678.54,482.2
2016,7,12,13,30,842.0,133.0,0.9,31.0,924.0,789.1,559.08
2016,7,12,13,45,839.0,131.5,0.95,31.0,905.0,822.09,579.77
2016,7,12,14,0,836.0,130.0,1.0,31.0,886.0,852.25,599.58
2016,7,12,14,15,486.5,275.5,1.0,31.0,712.5,722.81,513.18
2016,7,12,14,30,137.0,421.0,1.0,31.0,539.0,522.39,373.82
2016,7,12,14,45,185.5,400.5,1.0,31.0,553.5,560.58,403.49
2016,7,12,15,0,234.0,380.0,1.0,31.0,568.0,599.4,431.55
2016,7,12,15,15,143.0,347.0,0.95,30.5,460.5,487.21,354.4
2016,7,12,15,30,52.0,314.0,0.9,30.0,353.0,346.17,254.8
2016,7,12,15,45,128.0,306.5,0.9,30.0,394.0,446.59,330.22
2016,7,12,16,0,204.0,299.0,0.9,30.0,435.0,524.26,386.85
2016,7,12,16,15,114.0,256.0,0.85,29.5,331.0,390.12,291.13
2016,7,12,16,30,24.0,213.0,0.8,29.0,227.0,208.7,156.85
2016,7,12,16,45,180.5,198.5,0.8,29.0,288.0,401.74,307.13
2016,7,12,17,0,337.0,184.0,0.8,29.0,349.0,571.19,431.14
2016,7,12,17,15,328.0,163.0,0.75,28.5,308.5,537.46,407.88
2016,7,12,17,30,319.0,142.0,0.7,28.0,268.0,502.01,384.88
2016,7,12,17,45,299.0,123.5,0.65,28.0,228.0,457.89,353.85
2016,7,12,18,0,279.0,105.0,0.6,28.0,188.0,413.02,321.32
2016,7,12,18,15,245.5,87.5,0.55,27.0,150.5,356.84,279.86
