Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,12,18,30,212.0,70.0,0.5,26.0,113.0,301.25,236.9
2016,7,12,18,45,163.0,52.5,0.45,25.5,80.0,233.2,181.57
2016,7,12,19,0,114.0,35.0,0.4,25.0,47.0,166.76,123.95
2016,7,12,19,15,57.0,17.5,0.4,24.5,23.5,81.93,18.33
2016,7,12,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,0.35,20.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,8.0,0.4,20.5,8.0,6.29,0.0
2016,7,13,5,30,0.0,16.0,0.5,21.0,16.0,12.07,0.0
2016,7,13,5,45,93.5,34.0,0.6,21.5,47.0,25.21,14.01
2016,7,13,6,0,187.0,52.0,0.7,22.0,78.0,38.36,26.83
2016,7,13,6,15,262.0,66.0,0.7,22.5,119.0,48.59,36.13
2016,7,13,6,30,337.0,80.0,0.7,23.0,160.0,58.65,45.03
2016,7,13,6,45,398.0,90.0,0.7,23.5,207.0,65.8,51.19
2016,7,13,7,0,459.0,100.0,0.7,24.0,254.0,72.88,57.09
2016,7,13,7,15,501.5,108.0,0.8,24.5,302.5,78.33,61.44
2016,7,13,7,30,544.0,116.0,0.9,25.0,351.0,85.35,67.03
2016,7,13,7,45,580.0,121.5,1.0,26.0,400.0,88.0,68.72
2016,7,13,8,0,616.0,127.0,1.1,27.0,449.0,90.6,70.34
2016,7,13,8,15,641.0,132.5,1.1,27.5,496.0,92.85,71.79
2016,7,13,8,30,666.0,138.0,1.1,28.0,543.0,94.97,73.13
2016,7,13,8,45,688.0,141.0,1.15,29.0,588.0,95.38,72.93
2016,7,13,9,0,710.0,144.0,1.2,30.0,633.0,95.75,72.71
2016,7,13,9,15,514.5,240.0,1.15,30.0,605.5,142.5,109.89
2016,7,13,9,30,319.0,336.0,1.1,30.0,578.0,191.77,148.2
2016,7,13,9,45,238.5,368.0,1.1,30.5,554.0,200.95,154.52
2016,7,13,10,0,158.0,400.0,1.1,31.0,530.0,234.11,168.86
2016,7,13,10,15,104.0,392.5,1.05,31.0,479.0,258.17,184.72
2016,7,13,10,30,50.0,385.0,1.0,31.0,428.0,257.78,185.7
2016,7,13,10,45,424.5,273.0,1.0,31.5,661.0,255.51,169.71
2016,7,13,11,0,799.0,161.0,1.0,32.0,894.0,328.98,213.45
2016,7,13,11,15,803.5,162.0,0.95,32.0,911.0,381.26,255.81
2016,7,13,11,30,808.0,163.0,0.9,32.0,928.0,433.67,297.71
2016,7,13,11,45,811.5,162.5,0.9,32.0,938.0,484.6,337.76
2016,7,13,12,0,815.0,162.0,0.9,32.0,948.0,535.16,376.39
2016,7,13,12,15,816.0,162.5,0.9,32.0,950.5,584.45,413.0
2016,7,13,12,30,817.0,163.0,0.9,32.0,953.0,632.76,447.85
2016,7,13,12,45,826.0,155.0,0.9,32.5,950.5,669.74,473.77
2016,7,13,13,0,835.0,147.0,0.9,33.0,948.0,713.55,503.25
2016,7,13,13,15,832.0,146.5,0.85,33.0,936.0,752.35,528.94
2016,7,13,13,30,829.0,146.0,0.8,33.0,924.0,788.75,552.16
2016,7,13,13,45,824.5,144.5,0.8,33.0,904.5,820.51,571.99
2016,7,13,14,0,820.0,143.0,0.8,33.0,885.0,849.36,590.01
2016,7,13,14,15,483.5,282.0,0.8,33.0,716.5,726.07,508.6
2016,7,13,14,30,147.0,421.0,0.8,33.0,548.0,531.65,375.78
2016,7,13,14,45,468.0,278.0,0.8,33.0,658.0,749.92,529.2
2016,7,13,15,0,789.0,135.0,0.8,33.0,768.0,934.2,646.22
2016,7,13,15,15,777.0,132.0,0.75,32.5,730.5,938.19,647.78
2016,7,13,15,30,765.0,129.0,0.7,32.0,693.0,938.59,649.69
2016,7,13,15,45,749.0,126.5,0.7,32.0,650.5,931.96,647.19
2016,7,13,16,0,733.0,124.0,0.7,32.0,608.0,921.84,642.79
2016,7,13,16,15,713.0,120.0,0.7,32.0,562.5,909.98,637.47
2016,7,13,16,30,693.0,116.0,0.7,32.0,517.0,888.0,625.97
2016,7,13,16,45,666.5,111.5,0.7,32.0,468.5,855.86,608.17
2016,7,13,17,0,640.0,107.0,0.7,32.0,420.0,821.16,588.59
2016,7,13,17,15,606.0,101.5,0.65,31.5,371.0,775.42,561.85
2016,7,13,17,30,572.0,96.0,0.6,31.0,322.0,727.91,533.3
2016,7,13,17,45,526.5,88.5,0.6,30.5,273.5,665.42,494.26
2016,7,13,18,0,481.0,81.0,0.6,30.0,225.0,602.4,453.12
2016,7,13,18,15,418.0,71.5,0.6,29.0,179.0,513.56,392.1
2016,7,13,18,30,355.0,62.0,0.6,28.0,133.0,436.94,336.5
2016,7,13,18,45,268.0,49.0,0.65,27.5,94.0,337.66,259.84
2016,7,13,19,0,181.0,36.0,0.7,27.0,55.0,244.69,180.76
2016,7,13,19,15,90.5,18.0,0.7,26.5,27.5,124.44,23.81
2016,7,13,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,0.45,23.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,14,5,15,32.0,8.0,0.45,21.5,9.0,6.29,0.0
2016,7,14,5,30,64.0,16.0,0.5,22.0,18.0,12.59,0.0
2016,7,14,5,45,171.5,30.0,0.6,22.5,50.0,22.69,11.8
2016,7,14,6,0,279.0,44.0,0.7,23.0,82.0,33.35,22.47
2016,7,14,6,15,359.0,54.5,0.65,23.5,125.0,41.42,29.86
2016,7,14,6,30,439.0,65.0,0.6,24.0,168.0,51.66,38.87
2016,7,14,6,45,497.0,72.0,0.6,24.5,216.0,56.68,43.2
2016,7,14,7,0,555.0,79.0,0.6,25.0,264.0,61.7,47.37
2016,7,14,7,15,594.5,85.0,0.65,25.5,313.5,65.69,50.53
2016,7,14,7,30,634.0,91.0,0.7,26.0,363.0,69.62,53.56
2016,7,14,7,45,666.5,95.0,0.75,27.0,413.0,72.0,55.12
2016,7,14,8,0,699.0,99.0,0.8,28.0,463.0,74.35,56.63
2016,7,14,8,15,721.0,103.0,0.85,28.5,510.5,82.78,63.23
2016,7,14,8,30,743.0,107.0,0.9,29.0,558.0,84.85,64.56
2016,7,14,8,45,762.0,109.0,0.95,30.0,603.5,85.44,64.57
2016,7,14,9,0,781.0,111.0,1.0,31.0,649.0,86.0,64.55
2016,7,14,9,15,794.0,113.5,0.95,31.0,689.5,86.6,64.86
2016,7,14,9,30,807.0,116.0,0.9,31.0,730.0,87.11,65.1
2016,7,14,9,45,815.5,119.5,0.9,31.5,765.5,98.36,73.79
2016,7,14,10,0,824.0,123.0,0.9,32.0,801.0,117.72,72.19
2016,7,14,10,15,831.5,124.5,0.9,32.0,831.0,169.38,93.34
2016,7,14,10,30,839.0,126.0,0.9,32.0,861.0,222.02,127.4
2016,7,14,10,45,845.0,127.0,0.9,32.5,884.5,274.86,167.4
2016,7,14,11,0,851.0,128.0,0.9,33.0,908.0,328.15,210.03
2016,7,14,11,15,854.5,129.0,0.9,33.0,925.0,380.86,253.16
2016,7,14,11,30,858.0,130.0,0.9,33.0,942.0,433.4,295.59
2016,7,14,11,45,859.5,131.0,0.95,33.5,951.5,484.71,335.73
2016,7,14,12,0,861.0,132.0,1.0,34.0,961.0,535.33,374.12
2016,7,14,12,15,861.0,132.0,1.0,34.0,963.5,583.65,410.2
2016,7,14,12,30,861.0,132.0,1.0,34.0,966.0,630.78,444.39
2016,7,14,12,45,857.5,133.5,1.05,34.0,960.0,675.25,476.31
2016,7,14,13,0,854.0,135.0,1.1,34.0,954.0,717.82,506.26
2016,7,14,13,15,851.0,134.5,1.1,34.0,941.5,757.09,533.02
2016,7,14,13,30,848.0,134.0,1.1,34.0,929.0,793.92,556.99
2016,7,14,13,45,842.0,133.5,1.15,34.0,909.0,825.62,577.56
2016,7,14,14,0,836.0,133.0,1.2,34.0,889.0,854.33,596.32
2016,7,14,14,15,829.5,131.5,1.2,34.0,863.0,878.59,611.73
2016,7,14,14,30,823.0,130.0,1.2,34.0,837.0,899.59,625.22
2016,7,14,14,45,652.5,213.0,1.2,34.0,760.0,869.17,606.73
2016,7,14,15,0,482.0,296.0,1.2,34.0,683.0,798.93,560.01
2016,7,14,15,15,417.0,304.0,1.15,33.5,627.0,758.59,535.53
2016,7,14,15,30,352.0,312.0,1.1,33.0,571.0,693.33,494.48
2016,7,14,15,45,351.5,291.0,1.1,33.0,536.5,681.05,488.74
2016,7,14,16,0,351.0,270.0,1.1,33.0,502.0,666.47,481.0
2016,7,14,16,15,303.5,257.5,1.1,32.5,447.5,611.47,445.87
2016,7,14,16,30,256.0,245.0,1.1,32.0,393.0,554.94,409.1
2016,7,14,16,45,192.0,225.5,1.1,32.0,331.0,447.4,334.62
2016,7,14,17,0,128.0,206.0,1.1,32.0,269.0,364.51,275.08
2016,7,14,17,15,122.5,183.0,0.95,31.0,238.0,335.83,256.16
2016,7,14,17,30,117.0,160.0,0.8,30.0,207.0,306.16,235.7
2016,7,14,17,45,108.0,137.5,0.7,29.5,176.0,272.89,211.49
2016,7,14,18,0,99.0,115.0,0.6,29.0,145.0,238.81,185.97
2016,7,14,18,15,83.0,93.5,0.55,28.0,115.5,199.07,155.4
2016,7,14,18,30,67.0,72.0,0.5,27.0,86.0,158.73,123.26
2016,7,14,18,45,44.0,52.5,0.5,26.5,60.5,99.83,75.2
2016,7,14,19,0,21.0,33.0,0.5,26.0,35.0,56.25,38.01
2016,7,14,19,15,10.5,16.5,0.5,25.5,17.5,23.87,0.0
2016,7,14,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,0.5,24.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,15,5,15,25.5,7.0,0.55,20.5,8.0,5.51,0.0
2016,7,15,5,30,51.0,14.0,0.6,21.0,16.0,11.02,0.0
2016,7,15,5,45,142.0,30.0,0.65,21.5,47.0,22.58,11.56
2016,7,15,6,0,233.0,46.0,0.7,22.0,78.0,34.49,23.5
2016,7,15,6,15,308.5,59.0,0.65,22.5,119.5,44.13,32.29
2016,7,15,6,30,384.0,72.0,0.6,23.0,161.0,53.72,40.8
2016,7,15,6,45,440.5,81.0,0.55,23.5,208.0,60.35,46.53
2016,7,15,7,0,497.0,90.0,0.5,24.0,255.0,69.08,53.86
2016,7,15,7,15,538.0,97.5,0.5,25.0,303.5,73.77,57.46
2016,7,15,7,30,579.0,105.0,0.5,26.0,352.0,78.35,60.87
2016,7,15,7,45,613.0,110.0,0.55,27.0,401.5,80.97,62.56
2016,7,15,8,0,647.0,115.0,0.6,28.0,451.0,83.54,64.18
2016,7,15,8,15,671.0,120.0,0.6,28.5,498.5,85.79,65.66
2016,7,15,8,30,695.0,125.0,0.6,29.0,546.0,87.92,67.02
2016,7,15,8,45,715.5,127.5,0.6,29.5,590.5,88.36,67.02
2016,7,15,9,0,736.0,130.0,0.6,30.0,635.0,96.43,73.18
2016,7,15,9,15,750.0,133.0,0.6,30.0,675.5,96.86,73.31
2016,7,15,9,30,764.0,136.0,0.6,30.0,716.0,97.18,73.4
2016,7,15,9,45,801.5,123.0,0.6,30.5,758.0,89.38,66.85
2016,7,15,10,0,839.0,110.0,0.6,31.0,800.0,110.85,67.68
2016,7,15,10,15,846.0,111.5,0.6,31.0,829.5,163.18,88.67
2016,7,15,10,30,853.0,113.0,0.6,31.0,859.0,216.45,122.99
2016,7,15,10,45,856.5,115.5,0.65,31.5,882.5,270.22,163.83
2016,7,15,11,0,860.0,118.0,0.7,32.0,906.0,324.19,207.23
2016,7,15,11,15,618.0,268.0,0.7,32.0,840.0,376.13,255.1
2016,7,15,11,30,376.0,418.0,0.7,32.0,774.0,426.28,297.08
2016,7,15,11,45,620.5,271.5,0.7,32.5,865.5,465.75,324.18
2016,7,15,12,0,865.0,125.0,0.7,33.0,957.0,532.26,371.7
2016,7,15,12,15,865.5,125.0,0.65,33.0,959.5,580.95,407.3
2016,7,15,12,30,866.0,125.0,0.6,33.0,962.0,628.47,441.0
2016,7,15,12,45,856.0,131.0,0.6,33.0,954.5,671.97,471.43
2016,7,15,13,0,846.0,137.0,0.6,33.0,947.0,713.18,499.55
2016,7,15,13,15,843.0,136.0,0.6,32.5,934.5,751.84,526.6
2016,7,15,13,30,840.0,135.0,0.6,32.0,922.0,788.05,551.05
2016,7,15,13,45,828.0,139.0,0.6,32.0,901.0,818.3,569.86
2016,7,15,14,0,816.0,143.0,0.6,32.0,880.0,845.41,586.74
2016,7,15,14,15,809.0,141.5,0.6,32.0,853.5,882.8,609.92
2016,7,15,14,30,802.0,140.0,0.6,32.0,827.0,903.65,622.86
2016,7,15,14,45,785.5,142.0,0.6,32.0,793.5,915.69,630.78
2016,7,15,15,0,769.0,144.0,0.6,32.0,760.0,924.01,636.71
2016,7,15,15,15,615.0,206.0,0.55,31.5,683.5,864.18,601.42
2016,7,15,15,30,461.0,268.0,0.5,31.0,607.0,779.6,547.57
2016,7,15,15,45,456.5,252.5,0.5,31.0,571.0,770.06,544.3
2016,7,15,16,0,452.0,237.0,0.5,31.0,535.0,757.8,538.4
2016,7,15,16,15,406.5,230.0,0.5,30.5,483.0,710.2,509.83
2016,7,15,16,30,361.0,223.0,0.5,30.0,431.0,636.03,463.88
2016,7,15,16,45,263.0,214.0,0.5,29.5,358.5,530.21,393.1
2016,7,15,17,0,165.0,205.0,0.5,29.0,286.0,400.86,302.68
2016,7,15,17,15,157.5,182.0,0.5,28.5,252.0,369.71,282.83
2016,7,15,17,30,150.0,159.0,0.5,28.0,218.0,337.5,260.8
2016,7,15,17,45,136.5,137.0,0.5,28.0,185.0,299.96,233.37
2016,7,15,18,0,123.0,115.0,0.5,28.0,152.0,261.77,204.67
2016,7,15,18,15,102.5,94.0,0.45,27.5,120.5,218.17,170.81
2016,7,15,18,30,82.0,73.0,0.4,27.0,89.0,174.31,135.63
2016,7,15,18,45,55.0,53.0,0.4,26.5,62.5,126.21,95.93
2016,7,15,19,0,28.0,33.0,0.4,26.0,36.0,62.56,42.8
2016,7,15,19,15,14.0,16.5,0.35,25.5,18.0,26.88,0.0
2016,7,15,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,0.2,23.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,8.0,0.3,20.0,8.0,6.29,0.0
2016,7,16,5,30,0.0,16.0,0.3,20.0,16.0,12.59,0.0
2016,7,16,5,45,137.0,29.0,0.35,20.5,47.5,21.84,10.84
2016,7,16,6,0,274.0,42.0,0.4,21.0,79.0,31.89,21.4
2016,7,16,6,15,351.0,53.0,0.4,21.5,121.0,40.3,29.16
2016,7,16,6,30,428.0,64.0,0.4,22.0,163.0,50.84,38.5
2016,7,16,6,45,483.0,72.0,0.4,22.5,210.5,56.58,43.5
2016,7,16,7,0,538.0,80.0,0.4,23.0,258.0,62.27,48.27
2016,7,16,7,15,276.5,114.0,0.4,23.5,206.5,81.19,64.14
2016,7,16,7,30,15.0,148.0,0.4,24.0,155.0,106.75,85.19
2016,7,16,7,45,25.5,173.5,0.45,25.0,186.0,124.05,98.77
2016,7,16,8,0,36.0,199.0,0.5,26.0,217.0,134.92,106.86
2016,7,16,8,15,18.0,147.5,0.5,26.5,156.5,109.54,85.57
2016,7,16,8,30,0.0,96.0,0.5,27.0,96.0,73.8,55.92
2016,7,16,8,45,0.0,121.5,0.5,27.5,121.5,92.15,70.71
2016,7,16,9,0,0.0,147.0,0.5,28.0,147.0,110.1,84.83
2016,7,16,9,15,0.0,118.5,0.5,28.0,118.5,90.33,68.6
2016,7,16,9,30,0.0,90.0,0.5,28.0,90.0,69.56,51.64
2016,7,16,9,45,0.0,97.5,0.5,28.5,97.5,75.18,56.02
2016,7,16,10,0,0.0,105.0,0.5,29.0,105.0,80.68,57.43
2016,7,16,10,15,4.5,155.5,0.5,29.0,160.0,117.66,85.44
2016,7,16,10,30,9.0,206.0,0.5,29.0,215.0,154.5,112.75
2016,7,16,10,45,30.0,306.5,0.5,29.5,334.5,216.45,157.16
2016,7,16,11,0,51.0,407.0,0.5,30.0,454.0,288.23,207.54
2016,7,16,11,15,160.0,434.5,0.45,30.0,585.0,341.11,241.93
2016,7,16,11,30,269.0,462.0,0.4,30.0,716.0,408.98,287.71
2016,7,16,11,45,229.0,474.5,0.4,30.0,692.5,433.55,305.97
2016,7,16,12,0,189.0,487.0,0.4,30.0,669.0,444.27,314.43
2016,7,16,12,15,104.0,406.0,0.4,30.0,506.5,362.27,259.19
2016,7,16,12,30,19.0,325.0,0.4,30.0,344.0,260.82,188.24
2016,7,16,12,45,21.0,339.5,0.4,30.0,360.5,276.16,199.94
2016,7,16,13,0,23.0,354.0,0.4,30.0,377.0,292.01,211.26
2016,7,16,13,15,430.0,246.0,0.4,29.5,649.0,547.37,396.19
2016,7,16,13,30,837.0,138.0,0.4,29.0,921.0,787.74,557.17
2016,7,16,13,45,580.0,279.0,0.4,29.0,816.0,754.43,529.03
2016,7,16,14,0,323.0,420.0,0.4,29.0,711.0,671.48,471.64
2016,7,16,14,15,277.0,417.0,0.4,29.0,661.5,648.74,457.92
2016,7,16,14,30,231.0,414.0,0.4,29.0,612.0,602.56,428.18
2016,7,16,14,45,248.0,393.5,0.4,29.0,598.5,634.04,450.53
2016,7,16,15,0,265.0,373.0,0.4,29.0,585.0,644.82,458.8
2016,7,16,15,15,212.5,359.0,0.4,28.5,524.0,568.95,409.68
2016,7,16,15,30,160.0,345.0,0.4,28.0,463.0,512.48,372.79
2016,7,16,15,45,118.5,316.5,0.4,28.0,401.5,448.63,329.37
2016,7,16,16,0,77.0,288.0,0.4,28.0,340.0,357.93,265.85
2016,7,16,16,15,38.5,172.0,0.4,28.0,198.0,196.5,147.99
2016,7,16,16,30,0.0,56.0,0.4,28.0,56.0,42.98,28.69
2016,7,16,16,45,0.0,32.0,0.4,28.0,32.0,24.48,14.15
2016,7,16,17,0,0.0,8.0,0.4,28.0,8.0,6.1,0.0
2016,7,16,17,15,0.0,7.0,0.4,27.5,7.0,5.33,0.0
2016,7,16,17,30,0.0,6.0,0.4,27.0,6.0,4.56,0.0
2016,7,16,17,45,0.0,5.0,0.45,26.5,5.0,3.8,0.0
2016,7,16,18,0,0.0,4.0,0.5,26.0,4.0,3.03,0.0
2016,7,16,18,15,0.0,3.0,0.5,25.5,3.0,2.27,0.0
2016,7,16,18,30,0.0,2.0,0.5,25.0,2.0,1.51,0.0
2016,7,16,18,45,0.0,1.5,0.5,24.5,1.5,1.13,0.0
2016,7,16,19,0,0.0,1.0,0.5,24.0,1.0,0.75,0.0
2016,7,16,19,15,0.0,0.5,0.5,23.5,0.5,0.38,0.0
2016,7,16,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,7,17,5,15,42.0,6.5,0.4,19.5,8.0,0.0,0.0
2016,7,17,5,30,84.0,13.0,0.4,20.0,16.0,10.23,0.0
2016,7,17,5,45,197.0,26.5,0.45,20.5,48.0,20.24,9.37
2016,7,17,6,0,310.0,40.0,0.5,21.0,80.0,32.53,21.89
2016,7,17,6,15,389.5,49.5,0.45,21.5,123.5,39.95,28.83
2016,7,17,6,30,469.0,59.0,0.4,22.0,167.0,47.36,35.49
2016,7,17,6,45,526.0,66.0,0.35,22.5,215.5,52.58,40.06
2016,7,17,7,0,583.0,73.0,0.3,23.0,264.0,57.79,44.44
2016,7,17,7,15,622.0,78.5,0.25,23.5,314.0,61.63,47.52
2016,7,17,7,30,661.0,84.0,0.2,24.0,364.0,65.41,50.46
2016,7,17,7,45,692.5,88.0,0.2,25.0,414.5,68.0,52.22
2016,7,17,8,0,724.0,92.0,0.2,26.0,465.0,76.34,58.73
2016,7,17,8,15,746.0,95.5,0.2,26.5,513.5,78.39,60.06
2016,7,17,8,30,768.0,99.0,0.2,27.0,562.0,80.36,61.33
2016,7,17,8,45,788.0,100.5,0.2,27.5,608.5,80.91,61.45
2016,7,17,9,0,808.0,102.0,0.2,28.0,655.0,81.44,61.56
2016,7,17,9,15,821.0,104.5,0.2,28.5,696.5,92.14,69.9
2016,7,17,9,30,834.0,107.0,0.2,29.0,738.0,93.38,70.54
2016,7,17,9,45,850.0,105.5,0.2,29.5,776.0,92.48,69.51
2016,7,17,10,0,866.0,104.0,0.2,30.0,814.0,106.73,65.8
2016,7,17,10,15,873.5,105.0,0.2,30.0,844.5,160.45,86.22
2016,7,17,10,30,881.0,106.0,0.2,30.0,875.0,215.15,120.86
2016,7,17,10,45,886.0,107.5,0.25,30.5,899.5,270.37,162.42
2016,7,17,11,0,891.0,109.0,0.3,31.0,924.0,325.92,206.8
2016,7,17,11,15,895.0,110.0,0.3,31.0,941.5,380.97,251.54
2016,7,17,11,30,899.0,111.0,0.3,31.0,959.0,435.86,295.5
2016,7,17,11,45,900.5,111.5,0.35,31.5,968.5,488.95,336.82
2016,7,17,12,0,902.0,112.0,0.4,32.0,978.0,541.24,376.24
2016,7,17,12,15,902.5,112.0,0.4,32.0,981.0,591.67,413.4
2016,7,17,12,30,903.0,112.0,0.4,32.0,984.0,640.81,448.51
2016,7,17,12,45,897.5,115.0,0.45,32.0,978.0,686.72,481.08
2016,7,17,13,0,892.0,118.0,0.5,32.0,972.0,730.49,511.52
2016,7,17,13,15,889.5,117.5,0.5,32.0,959.5,771.38,538.83
2016,7,17,13,30,887.0,117.0,0.5,32.0,947.0,809.76,562.75
2016,7,17,13,45,646.5,248.0,0.55,32.0,846.0,783.43,544.16
2016,7,17,14,0,406.0,379.0,0.6,32.0,745.0,719.38,500.57
2016,7,17,14,15,636.0,246.0,0.6,32.0,800.0,833.97,579.69
2016,7,17,14,30,866.0,113.0,0.6,32.0,855.0,922.65,635.07
2016,7,17,14,45,516.5,249.0,0.65,32.0,687.0,767.09,537.05
2016,7,17,15,0,167.0,385.0,0.7,32.0,519.0,539.8,383.99
2016,7,17,15,15,496.5,246.0,0.7,31.5,615.5,778.85,553.09
2016,7,17,15,30,826.0,107.0,0.7,31.0,712.0,961.37,668.52
2016,7,17,15,45,476.5,203.0,0.7,31.0,547.0,736.9,525.69
2016,7,17,16,0,127.0,299.0,0.7,31.0,382.0,446.39,325.51
2016,7,17,16,15,443.0,198.0,0.65,31.0,457.0,712.25,517.61
2016,7,17,16,30,759.0,97.0,0.6,31.0,532.0,925.88,653.08
2016,7,17,16,45,734.5,93.0,0.6,31.0,483.0,895.62,633.37
2016,7,17,17,0,710.0,89.0,0.6,31.0,434.0,862.51,615.16
2016,7,17,17,15,678.5,84.5,0.55,30.5,383.5,825.88,594.67
2016,7,17,17,30,647.0,80.0,0.5,30.0,333.0,781.26,568.43
2016,7,17,17,45,603.0,74.0,0.5,29.5,283.0,720.96,531.65
2016,7,17,18,0,559.0,68.0,0.5,29.0,233.0,660.09,492.76
2016,7,17,18,15,497.5,60.0,0.45,28.0,185.5,580.39,438.64
2016,7,17,18,30,436.0,52.0,0.4,27.0,138.0,502.17,382.31
2016,7,17,18,45,345.0,41.5,0.4,26.0,97.0,398.0,303.52
2016,7,17,19,0,254.0,31.0,0.4,25.0,56.0,299.71,218.64
2016,7,17,19,15,127.0,15.5,0.4,24.5,28.0,145.86,0.0
2016,7,17,19,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,18,5,15,35.0,6.5,0.35,20.5,7.5,0.0,0.0
2016,7,18,5,30,70.0,13.0,0.4,21.0,15.0,10.23,0.0
2016,7,18,5,45,171.5,27.5,0.45,21.5,46.0,20.87,9.45
2016,7,18,6,0,273.0,42.0,0.5,22.0,77.0,31.87,21.19
2016,7,18,6,15,351.0,53.5,0.45,22.5,119.5,40.64,29.26
2016,7,18,6,30,429.0,65.0,0.4,23.0,162.0,51.73,39.07
2016,7,18,6,45,482.5,73.5,0.4,23.5,209.5,57.81,44.35
2016,7,18,7,0,536.0,82.0,0.4,24.0,257.0,63.8,49.37
2016,7,18,7,15,576.5,88.5,0.4,25.0,306.5,68.04,52.64
2016,7,18,7,30,617.0,95.0,0.4,26.0,356.0,72.21,55.74
2016,7,18,7,45,649.0,100.0,0.45,27.0,405.5,75.11,57.71
2016,7,18,8,0,681.0,105.0,0.5,28.0,455.0,77.94,59.59
2016,7,18,8,15,704.0,109.5,0.45,28.5,503.0,80.15,61.05
2016,7,18,8,30,727.0,114.0,0.4,29.0,551.0,82.26,62.4
2016,7,18,8,45,748.0,116.0,0.35,29.5,596.5,89.7,68.08
2016,7,18,9,0,769.0,118.0,0.3,30.0,642.0,90.12,68.03
2016,7,18,9,15,782.5,120.5,0.25,30.5,683.0,90.58,68.04
2016,7,18,9,30,796.0,123.0,0.2,31.0,724.0,90.93,67.99
2016,7,18,9,45,809.0,124.0,0.2,31.5,761.0,90.36,67.24
2016,7,18,10,0,822.0,125.0,0.2,32.0,798.0,113.82,71.89
2016,7,18,10,15,830.0,126.5,0.2,32.0,828.5,165.67,91.07
2016,7,18,10,30,838.0,128.0,0.2,32.0,859.0,218.57,124.04
2016,7,18,10,45,844.0,129.5,0.2,32.5,883.0,271.9,163.46
2016,7,18,11,0,850.0,131.0,0.2,33.0,907.0,325.7,205.65
2016,7,18,11,15,853.5,131.5,0.25,33.0,924.0,378.39,248.24
2016,7,18,11,30,857.0,132.0,0.3,33.0,941.0,430.91,290.25
2016,7,18,11,45,860.5,132.0,0.4,33.0,951.0,482.78,331.27
2016,7,18,12,0,864.0,132.0,0.5,33.0,961.0,534.14,370.94
2016,7,18,12,15,864.5,132.0,0.55,33.0,963.5,583.16,407.57
2016,7,18,12,30,865.0,132.0,0.6,33.0,966.0,631.01,442.42
2016,7,18,12,45,854.0,138.5,0.7,33.5,958.0,674.5,473.04
2016,7,18,13,0,843.0,145.0,0.8,34.0,950.0,715.62,501.34
2016,7,18,13,15,839.5,144.0,0.8,34.0,937.0,754.2,527.38
2016,7,18,13,30,836.0,143.0,0.8,34.0,924.0,790.28,550.95
2016,7,18,13,45,824.5,145.5,0.8,34.0,902.5,819.94,569.4
2016,7,18,14,0,813.0,148.0,0.8,34.0,881.0,860.04,594.28
2016,7,18,14,15,805.5,146.5,0.8,33.5,854.5,883.98,610.31
2016,7,18,14,30,798.0,145.0,0.8,33.0,828.0,904.53,624.57
2016,7,18,14,45,668.0,211.0,0.85,33.0,767.0,881.64,611.97
2016,7,18,15,0,538.0,277.0,0.9,33.0,706.0,834.57,581.99
2016,7,18,15,15,494.5,274.0,0.85,33.0,653.5,805.57,564.37
2016,7,18,15,30,451.0,271.0,0.8,33.0,601.0,772.81,544.0
2016,7,18,15,45,482.0,241.0,0.8,33.0,575.0,784.0,554.12
2016,7,18,16,0,513.0,211.0,0.8,33.0,549.0,791.96,561.85
2016,7,18,16,15,377.0,228.0,0.75,32.5,466.0,652.73,471.26
2016,7,18,16,30,241.0,245.0,0.7,32.0,383.0,540.38,395.41
2016,7,18,16,45,243.5,220.5,0.7,32.0,349.0,519.11,383.67
2016,7,18,17,0,246.0,196.0,0.7,32.0,315.0,495.89,369.56
2016,7,18,17,15,233.5,175.0,0.65,31.5,277.5,460.41,346.43
2016,7,18,17,30,221.0,154.0,0.6,31.0,240.0,423.74,321.95
2016,7,18,17,45,345.5,118.0,0.6,30.5,230.0,520.38,395.92
2016,7,18,18,0,470.0,82.0,0.6,30.0,220.0,593.6,448.6
2016,7,18,18,15,407.5,71.5,0.65,29.0,174.0,505.21,386.4
2016,7,18,18,30,345.0,61.0,0.7,28.0,128.0,427.98,330.12
2016,7,18,18,45,261.5,47.0,0.75,27.5,89.5,330.56,254.03
2016,7,18,19,0,178.0,33.0,0.8,27.0,51.0,239.13,173.1
2016,7,18,19,15,89.0,16.5,0.8,26.5,25.5,118.26,0.0
2016,7,18,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,0.85,25.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,7.0,0.45,21.5,7.0,0.0,0.0
2016,7,19,5,30,0.0,14.0,0.5,22.0,14.0,11.02,0.0
2016,7,19,5,45,128.0,28.5,0.6,22.5,45.0,21.43,9.42
2016,7,19,6,0,256.0,43.0,0.7,23.0,76.0,32.48,21.53
2016,7,19,6,15,335.0,55.0,0.7,23.5,118.5,41.55,29.87
2016,7,19,6,30,414.0,67.0,0.7,24.0,161.0,50.61,37.91
2016,7,19,6,45,470.0,76.5,0.75,24.5,208.5,60.02,46.04
2016,7,19,7,0,526.0,86.0,0.8,25.0,256.0,66.69,51.62
2016,7,19,7,15,567.0,93.0,0.8,25.5,305.5,71.18,55.2
2016,7,19,7,30,608.0,100.0,0.8,26.0,355.0,75.57,58.6
2016,7,19,7,45,639.5,105.5,0.85,26.5,405.0,78.66,60.84
2016,7,19,8,0,671.0,111.0,0.9,27.0,455.0,81.65,62.97
2016,7,19,8,15,693.5,115.5,0.85,27.5,502.5,83.7,64.29
2016,7,19,8,30,716.0,120.0,0.8,28.0,550.0,85.64,65.51
2016,7,19,8,45,733.0,124.0,0.8,28.5,594.5,87.01,66.28
2016,7,19,9,0,750.0,128.0,0.8,29.0,639.0,95.84,73.09
2016,7,19,9,15,763.5,131.0,0.75,29.5,679.5,96.33,73.11
2016,7,19,9,30,777.0,134.0,0.7,30.0,720.0,96.72,73.07
2016,7,19,9,45,537.5,254.5,0.65,30.5,669.5,145.6,111.45
2016,7,19,10,0,298.0,375.0,0.6,31.0,619.0,210.86,150.79
2016,7,19,10,15,558.0,257.0,0.55,31.0,735.0,188.87,118.17
2016,7,19,10,30,818.0,139.0,0.5,31.0,851.0,212.58,121.39
2016,7,19,10,45,825.0,139.5,0.45,31.0,875.0,271.87,165.79
2016,7,19,11,0,832.0,140.0,0.4,31.0,899.0,324.54,207.74
2016,7,19,11,15,519.0,306.0,0.35,31.0,783.0,368.26,251.01
2016,7,19,11,30,206.0,472.0,0.3,31.0,667.0,398.87,279.66
2016,7,19,11,45,298.0,445.5,0.25,31.5,730.0,438.13,305.83
2016,7,19,12,0,390.0,419.0,0.2,32.0,793.0,495.62,344.43
2016,7,19,12,15,345.5,441.5,0.15,32.0,774.0,518.22,360.09
2016,7,19,12,30,301.0,464.0,0.1,32.0,755.0,537.17,372.92
2016,7,19,12,45,571.0,303.0,0.1,32.5,850.0,622.89,432.14
2016,7,19,13,0,841.0,142.0,0.1,33.0,945.0,711.65,492.44
2016,7,19,13,15,838.0,141.5,0.1,33.0,933.0,750.84,517.61
2016,7,19,13,30,835.0,141.0,0.1,33.0,921.0,787.62,541.0
2016,7,19,13,45,827.5,142.0,0.1,33.0,900.5,819.31,560.19
2016,7,19,14,0,820.0,143.0,0.1,33.0,880.0,848.01,577.58
2016,7,19,14,15,813.0,141.0,0.1,32.5,854.0,885.17,601.24
2016,7,19,14,30,806.0,139.0,0.1,32.0,828.0,905.8,614.97
2016,7,19,14,45,793.0,139.0,0.15,32.0,795.0,919.36,624.38
2016,7,19,15,0,780.0,139.0,0.2,32.0,762.0,929.29,631.98
2016,7,19,15,15,768.0,136.5,0.2,32.0,724.5,933.96,635.82
2016,7,19,15,30,756.0,134.0,0.2,32.0,687.0,935.03,637.75
2016,7,19,15,45,737.5,132.0,0.2,32.0,644.0,926.52,634.18
2016,7,19,16,0,719.0,130.0,0.2,32.0,601.0,922.38,633.51
2016,7,19,16,15,699.0,125.5,0.2,32.0,555.5,903.07,623.75
2016,7,19,16,30,679.0,121.0,0.2,32.0,510.0,880.63,612.32
2016,7,19,16,45,398.0,162.0,0.2,32.0,385.0,631.48,454.76
2016,7,19,17,0,117.0,203.0,0.2,32.0,260.0,350.77,259.31
2016,7,19,17,15,110.5,180.0,0.15,31.5,229.0,321.19,241.5
2016,7,19,17,30,104.0,157.0,0.1,31.0,198.0,290.7,220.46
2016,7,19,17,45,92.0,135.0,0.1,30.5,167.0,255.5,195.27
2016,7,19,18,0,80.0,113.0,0.1,30.0,136.0,200.73,154.54
2016,7,19,18,15,200.5,88.5,0.15,29.0,131.0,319.85,248.61
2016,7,19,18,30,321.0,64.0,0.2,28.0,126.0,411.74,316.55
2016,7,19,18,45,235.5,49.0,0.25,27.5,87.0,312.27,237.65
2016,7,19,19,0,150.0,34.0,0.3,27.0,48.0,219.0,156.05
2016,7,19,19,15,75.0,17.0,0.3,26.5,24.0,94.94,0.0
2016,7,19,19,30,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,0.35,26.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,0.35,25.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,0.25,24.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,0.2,24.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,0.15,24.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,0.1,24.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,0.1,23.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,0.1,23.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,0.1,22.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,0.3,20.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,20,5,15,25.5,5.5,0.6,20.0,6.0,0.0,0.0
2016,7,20,5,30,51.0,11.0,0.7,20.0,12.0,8.65,0.0
2016,7,20,5,45,159.5,26.0,0.8,20.5,43.0,19.73,7.91
2016,7,20,6,0,268.0,41.0,0.9,21.0,74.0,31.12,20.54
2016,7,20,6,15,350.5,52.0,0.85,21.5,117.0,39.57,28.42
2016,7,20,6,30,433.0,63.0,0.8,22.0,160.0,50.27,37.95
2016,7,20,6,45,495.0,71.0,0.75,23.0,209.0,56.12,42.99
2016,7,20,7,0,557.0,79.0,0.7,24.0,258.0,61.94,47.79
2016,7,20,7,15,599.0,85.0,0.75,24.5,308.5,65.97,51.02
2016,7,20,7,30,641.0,91.0,0.8,25.0,359.0,69.95,54.12
2016,7,20,7,45,675.0,95.0,0.9,26.0,410.5,72.37,55.72
2016,7,20,8,0,709.0,99.0,1.0,27.0,462.0,74.76,57.27
2016,7,20,8,15,732.5,103.5,0.95,27.5,511.0,83.63,64.26
2016,7,20,8,30,756.0,108.0,0.9,28.0,560.0,86.09,65.9
2016,7,20,8,45,775.0,110.5,0.9,28.5,606.5,87.01,66.3
2016,7,20,9,0,794.0,113.0,0.9,29.0,653.0,87.86,66.65
2016,7,20,9,15,808.0,116.0,0.9,29.0,695.0,88.79,67.22
2016,7,20,9,30,822.0,119.0,0.9,29.0,737.0,89.6,67.71
2016,7,20,9,45,832.0,121.5,0.9,29.5,774.0,100.11,75.86
2016,7,20,10,0,842.0,124.0,0.9,30.0,811.0,111.88,72.65
2016,7,20,10,15,849.5,126.0,0.85,30.0,842.0,165.21,91.85
2016,7,20,10,30,857.0,128.0,0.8,30.0,873.0,219.55,125.95
2016,7,20,10,45,861.5,130.0,0.8,30.5,897.0,274.06,166.94
2016,7,20,11,0,866.0,132.0,0.8,31.0,921.0,328.88,210.87
2016,7,20,11,15,869.5,133.0,0.75,31.0,938.5,382.94,255.08
2016,7,20,11,30,873.0,134.0,0.7,31.0,956.0,436.82,298.51
2016,7,20,11,45,873.5,135.5,0.7,31.5,965.5,489.31,339.44
2016,7,20,12,0,874.0,137.0,0.7,32.0,975.0,541.02,378.36
2016,7,20,12,15,874.5,137.0,0.7,32.0,977.0,590.82,415.44
2016,7,20,12,30,875.0,137.0,0.7,32.0,979.0,639.45,450.55
2016,7,20,12,45,877.5,134.0,0.7,32.0,975.0,685.86,483.25
2016,7,20,13,0,880.0,131.0,0.7,32.0,971.0,730.58,514.0
2016,7,20,13,15,877.5,130.5,0.7,32.0,958.5,771.54,541.58
2016,7,20,13,30,875.0,130.0,0.7,32.0,946.0,810.02,566.19
2016,7,20,13,45,457.5,255.0,0.7,32.0,681.5,629.01,445.72
2016,7,20,14,0,40.0,380.0,0.7,32.0,417.0,359.49,256.91
2016,7,20,14,15,444.0,253.5,0.7,32.0,634.0,663.18,474.58
2016,7,20,14,30,848.0,127.0,0.7,32.0,851.0,919.05,637.22
2016,7,20,14,45,838.5,125.5,0.7,32.0,818.0,934.7,644.13
2016,7,20,15,0,829.0,124.0,0.7,32.0,785.0,960.83,660.73
2016,7,20,15,15,817.5,122.0,0.7,31.5,746.5,967.15,666.77
2016,7,20,15,30,806.0,120.0,0.7,31.0,708.0,969.8,671.06
2016,7,20,15,45,790.5,117.0,0.7,31.0,664.5,963.62,668.9
2016,7,20,16,0,775.0,114.0,0.7,31.0,621.0,953.82,664.8
2016,7,20,16,15,756.0,110.5,0.65,31.0,574.5,936.36,655.18
2016,7,20,16,30,737.0,107.0,0.6,31.0,528.0,915.56,643.66
2016,7,20,16,45,712.5,102.5,0.6,31.0,478.5,892.0,631.45
2016,7,20,17,0,688.0,98.0,0.6,31.0,429.0,858.99,613.17
2016,7,20,17,15,655.0,92.5,0.55,30.0,378.5,813.71,588.26
2016,7,20,17,30,622.0,87.0,0.5,29.0,328.0,766.55,561.36
2016,7,20,17,45,578.0,80.0,0.5,28.5,277.5,705.3,523.52
2016,7,20,18,0,534.0,73.0,0.5,28.0,227.0,643.41,483.43
2016,7,20,18,15,470.5,64.0,0.55,27.0,180.0,560.99,427.78
2016,7,20,18,30,407.0,55.0,0.6,26.0,133.0,480.05,369.36
2016,7,20,18,45,317.0,43.0,0.65,25.5,92.0,375.72,288.58
2016,7,20,19,0,227.0,31.0,0.7,25.0,51.0,276.39,198.68
2016,7,20,19,15,113.5,15.5,0.7,24.5,25.5,134.31,0.0
2016,7,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,0.15,22.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,0.1,22.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,0.15,21.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,7,21,5,15,30.0,5.0,0.45,18.5,5.5,0.0,0.0
2016,7,21,5,30,60.0,10.0,0.5,19.0,11.0,7.87,0.0
2016,7,21,5,45,168.5,24.5,0.55,20.0,42.0,18.66,6.76
2016,7,21,6,0,277.0,39.0,0.6,21.0,73.0,29.74,19.35
2016,7,21,6,15,357.5,50.5,0.5,21.5,116.5,40.68,29.36
2016,7,21,6,30,438.0,62.0,0.4,22.0,160.0,49.57,37.35
2016,7,21,6,45,497.0,70.5,0.35,23.0,208.5,55.8,42.72
2016,7,21,7,0,556.0,79.0,0.3,24.0,257.0,61.97,47.81
2016,7,21,7,15,596.5,85.5,0.3,25.0,307.5,66.32,51.2
2016,7,21,7,30,637.0,92.0,0.3,26.0,358.0,70.6,54.4
2016,7,21,7,45,667.5,97.5,0.3,27.0,408.0,73.92,56.73
2016,7,21,8,0,698.0,103.0,0.3,28.0,458.0,77.14,58.92
2016,7,21,8,15,721.0,107.0,0.3,28.5,507.0,79.12,60.19
2016,7,21,8,30,744.0,111.0,0.3,29.0,556.0,87.82,66.93
2016,7,21,8,45,760.0,115.5,0.3,29.5,601.5,89.85,68.19
2016,7,21,9,0,776.0,120.0,0.3,30.0,647.0,91.72,69.34
2016,7,21,9,15,790.0,123.0,0.3,30.0,688.5,92.46,69.74
2016,7,21,9,30,804.0,126.0,0.3,30.0,730.0,93.09,70.07
2016,7,21,9,45,592.0,236.0,0.35,30.5,693.0,135.0,102.94
2016,7,21,10,0,380.0,346.0,0.4,31.0,656.0,200.67,142.95
2016,7,21,10,15,261.0,386.5,0.4,31.0,603.0,237.43,163.7
2016,7,21,10,30,142.0,427.0,0.4,31.0,550.0,277.24,194.76
2016,7,21,10,45,479.5,294.5,0.4,31.5,727.5,274.64,179.7
2016,7,21,11,0,817.0,162.0,0.4,32.0,905.0,327.37,209.07
2016,7,21,11,15,821.0,163.0,0.4,32.0,922.5,381.04,252.18
2016,7,21,11,30,825.0,164.0,0.4,32.0,940.0,434.78,294.77
2016,7,21,11,45,539.0,319.0,0.4,32.5,828.0,461.64,319.5
2016,7,21,12,0,253.0,474.0,0.4,33.0,716.0,461.49,321.8
2016,7,21,12,15,544.0,318.5,0.4,33.0,840.5,543.07,378.67
2016,7,21,12,30,835.0,163.0,0.4,33.0,965.0,639.45,445.38
2016,7,21,12,45,840.0,158.0,0.4,33.0,961.5,686.21,477.07
2016,7,21,13,0,845.0,153.0,0.4,33.0,958.0,721.6,501.59
2016,7,21,13,15,556.0,303.5,0.4,33.0,830.5,688.23,476.95
2016,7,21,13,30,267.0,454.0,0.4,33.0,703.0,609.23,422.37
2016,7,21,13,45,550.5,299.5,0.45,33.0,798.5,745.17,517.23
2016,7,21,14,0,834.0,145.0,0.5,33.0,894.0,861.4,593.53
2016,7,21,14,15,826.5,143.5,0.5,33.0,867.0,899.36,615.53
2016,7,21,14,30,819.0,142.0,0.5,33.0,840.0,920.57,628.51
2016,7,21,14,45,584.0,244.5,0.5,33.0,733.0,833.49,574.5
2016,7,21,15,0,349.0,347.0,0.5,33.0,626.0,700.14,488.13
2016,7,21,15,15,247.5,344.5,0.5,33.0,537.5,612.21,432.0
2016,7,21,15,30,146.0,342.0,0.5,33.0,449.0,495.96,354.53
2016,7,21,15,45,442.5,235.0,0.55,33.0,530.0,737.79,524.26
2016,7,21,16,0,739.0,128.0,0.6,33.0,611.0,940.52,652.7
2016,7,21,16,15,718.5,123.5,0.6,32.5,564.0,920.77,640.99
2016,7,21,16,30,698.0,119.0,0.6,32.0,517.0,897.8,630.44
2016,7,21,16,45,671.5,114.0,0.6,32.0,468.0,865.12,612.48
2016,7,21,17,0,645.0,109.0,0.6,32.0,419.0,829.78,592.7
2016,7,21,17,15,610.5,102.5,0.55,31.0,368.5,782.2,566.07
2016,7,21,17,30,576.0,96.0,0.5,30.0,318.0,732.8,537.41
2016,7,21,17,45,530.0,88.0,0.5,29.5,268.5,669.02,497.47
2016,7,21,18,0,484.0,80.0,0.5,29.0,219.0,604.65,455.24
2016,7,21,18,15,420.0,69.5,0.55,28.0,173.0,514.36,393.31
2016,7,21,18,30,356.0,59.0,0.6,27.0,127.0,435.47,335.77
2016,7,21,18,45,266.5,45.0,0.65,26.0,87.5,332.63,255.97
2016,7,21,19,0,177.0,31.0,0.7,25.0,48.0,236.34,168.14
2016,7,21,19,15,88.5,15.5,0.7,24.5,24.0,114.43,0.0
2016,7,21,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,0.7,23.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,0.65,21.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,7,22,5,15,17.5,4.5,0.45,21.5,5.0,0.0,0.0
2016,7,22,5,30,35.0,9.0,0.5,22.0,10.0,7.08,0.0
2016,7,22,5,45,131.5,25.0,0.55,22.5,39.5,18.9,6.25
2016,7,22,6,0,228.0,41.0,0.6,23.0,69.0,30.89,20.06
2016,7,22,6,15,306.5,54.0,0.65,23.5,110.5,40.63,29.02
2016,7,22,6,30,385.0,67.0,0.7,24.0,152.0,50.32,37.63
2016,7,22,6,45,446.5,76.5,0.75,24.5,199.5,57.42,43.81
2016,7,22,7,0,508.0,86.0,0.8,25.0,247.0,66.6,51.55
2016,7,22,7,15,517.0,99.0,0.8,25.5,288.5,74.93,58.38
2016,7,22,7,30,526.0,112.0,0.8,26.0,330.0,82.78,64.67
2016,7,22,7,45,594.0,111.0,0.85,27.0,388.5,81.65,63.22
2016,7,22,8,0,662.0,110.0,0.9,28.0,447.0,80.95,62.14
2016,7,22,8,15,597.5,144.5,0.85,28.5,471.5,100.22,77.58
2016,7,22,8,30,533.0,179.0,0.8,29.0,496.0,117.11,90.79
2016,7,22,8,45,517.0,202.0,0.8,29.5,530.5,127.73,98.79
2016,7,22,9,0,501.0,225.0,0.8,30.0,565.0,137.53,106.08
2016,7,22,9,15,484.5,249.0,0.75,30.5,594.5,147.04,113.03
2016,7,22,9,30,468.0,273.0,0.7,31.0,624.0,155.74,119.27
2016,7,22,9,45,477.5,287.0,0.65,31.5,661.0,159.68,121.77
2016,7,22,10,0,487.0,301.0,0.6,32.0,698.0,169.72,119.26
2016,7,22,10,15,661.5,215.5,0.55,32.0,776.5,174.76,104.54
2016,7,22,10,30,836.0,130.0,0.5,32.0,855.0,215.0,122.1
2016,7,22,10,45,842.5,131.5,0.45,32.5,879.5,268.63,161.57
2016,7,22,11,0,849.0,133.0,0.4,33.0,904.0,322.8,204.0
2016,7,22,11,15,853.0,133.5,0.35,33.0,921.5,375.94,246.65
2016,7,22,11,30,857.0,134.0,0.3,33.0,939.0,428.95,288.57
2016,7,22,11,45,857.5,136.0,0.3,33.5,948.5,481.02,328.37
2016,7,22,12,0,858.0,138.0,0.3,34.0,958.0,532.33,366.23
2016,7,22,12,15,858.5,138.0,0.25,34.0,960.5,581.45,401.57
2016,7,22,12,30,859.0,138.0,0.2,34.0,963.0,629.42,434.89
2016,7,22,12,45,856.0,138.5,0.2,34.5,957.5,674.06,464.62
2016,7,22,13,0,853.0,139.0,0.2,35.0,952.0,716.77,492.18
2016,7,22,13,15,850.0,138.5,0.15,35.0,939.0,756.54,517.53
2016,7,22,13,30,847.0,138.0,0.1,35.0,926.0,793.86,540.36
2016,7,22,13,45,842.0,137.0,0.1,35.0,906.0,826.46,559.91
2016,7,22,14,0,837.0,136.0,0.1,35.0,886.0,856.09,577.66
2016,7,22,14,15,830.0,134.5,0.05,35.0,859.5,880.4,591.71
2016,7,22,14,30,823.0,133.0,0.0,35.0,833.0,901.4,604.14
2016,7,22,14,45,812.0,131.5,0.0,35.0,800.0,929.38,621.08
2016,7,22,15,0,801.0,130.0,0.0,35.0,767.0,940.05,627.92
2016,7,22,15,15,789.0,127.5,0.0,34.5,729.0,945.0,633.16
2016,7,22,15,30,777.0,125.0,0.0,34.0,691.0,946.31,636.52
2016,7,22,15,45,757.0,124.0,0.0,34.0,647.0,937.61,632.94
2016,7,22,16,0,737.0,123.0,0.0,34.0,603.0,925.31,627.5
