Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,1,14,45,77.5,371.0,0.4,33.0,434.0,409.81,293.33
2016,8,1,15,0,90.0,362.0,0.4,33.0,433.0,421.55,302.33
2016,8,1,15,15,373.0,270.0,0.4,32.5,539.5,682.49,484.78
2016,8,1,15,30,656.0,178.0,0.4,32.0,646.0,891.44,619.97
2016,8,1,15,45,567.0,197.0,0.4,32.0,583.0,823.15,576.32
2016,8,1,16,0,478.0,216.0,0.4,32.0,520.0,763.22,539.34
2016,8,1,16,15,440.0,208.5,0.35,31.5,471.0,722.81,515.78
2016,8,1,16,30,402.0,201.0,0.3,31.0,422.0,680.11,490.03
2016,8,1,16,45,295.5,195.5,0.3,31.0,349.5,544.29,399.9
2016,8,1,17,0,189.0,190.0,0.3,31.0,277.0,411.13,307.68
2016,8,1,17,15,172.0,169.0,0.3,30.5,241.0,372.8,282.79
2016,8,1,17,30,155.0,148.0,0.3,30.0,205.0,333.88,255.76
2016,8,1,17,45,256.5,119.0,0.3,30.0,194.5,417.19,320.17
2016,8,1,18,0,358.0,90.0,0.3,30.0,184.0,494.01,376.2
2016,8,1,18,15,291.0,75.0,0.3,29.0,140.5,407.74,312.07
2016,8,1,18,30,224.0,60.0,0.3,28.0,97.0,324.58,248.29
2016,8,1,18,45,146.5,41.0,0.35,27.5,62.0,210.55,156.98
2016,8,1,19,0,69.0,22.0,0.4,27.0,27.0,105.77,41.52
2016,8,1,19,15,34.5,11.0,0.4,26.5,13.5,35.33,0.0
2016,8,1,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,2,5,45,72.0,17.0,0.35,22.5,24.0,12.94,0.0
2016,8,2,6,0,144.0,34.0,0.4,23.0,48.0,25.47,14.49
2016,8,2,6,15,227.0,49.5,0.3,23.5,87.0,36.92,25.57
2016,8,2,6,30,310.0,65.0,0.2,24.0,126.0,48.28,35.74
2016,8,2,6,45,224.0,89.0,0.15,25.0,139.5,63.97,49.19
2016,8,2,7,0,138.0,113.0,0.1,26.0,153.0,79.53,62.14
2016,8,2,7,15,181.5,133.0,0.1,26.5,197.5,93.0,73.13
2016,8,2,7,30,225.0,153.0,0.1,27.0,242.0,103.55,81.45
2016,8,2,7,45,254.5,173.0,0.15,27.5,287.0,115.48,90.77
2016,8,2,8,0,284.0,193.0,0.2,28.0,332.0,127.01,99.6
2016,8,2,8,15,472.0,161.0,0.2,28.5,421.5,107.35,83.11
2016,8,2,8,30,660.0,129.0,0.2,29.0,511.0,90.63,69.19
2016,8,2,8,45,681.5,133.5,0.25,29.5,556.0,92.16,70.13
2016,8,2,9,0,703.0,138.0,0.3,30.0,601.0,93.58,70.92
2016,8,2,9,15,529.0,225.0,0.3,30.0,586.5,137.08,105.36
2016,8,2,9,30,355.0,312.0,0.3,30.0,572.0,183.42,141.09
2016,8,2,9,45,257.5,349.0,0.3,30.5,543.0,195.21,149.31
2016,8,2,10,0,160.0,386.0,0.3,31.0,514.0,221.72,168.81
2016,8,2,10,15,105.0,380.0,0.25,31.0,465.5,246.28,175.44
2016,8,2,10,30,50.0,374.0,0.2,31.0,417.0,248.34,177.42
2016,8,2,10,45,36.0,350.0,0.2,31.5,381.5,241.32,172.41
2016,8,2,11,0,22.0,326.0,0.2,32.0,346.0,242.07,173.18
2016,8,2,11,15,111.5,395.0,0.15,31.5,498.0,299.09,211.36
2016,8,2,11,30,201.0,464.0,0.1,31.0,650.0,389.05,272.46
2016,8,2,11,45,128.5,447.5,0.1,31.0,567.0,368.97,260.08
2016,8,2,12,0,56.0,431.0,0.1,31.0,484.0,342.7,243.2
2016,8,2,12,15,225.0,421.5,0.15,30.5,635.0,436.02,308.92
2016,8,2,12,30,394.0,412.0,0.2,30.0,786.0,554.2,389.92
2016,8,2,12,45,533.0,332.0,0.3,30.0,834.0,620.03,435.96
2016,8,2,13,0,672.0,252.0,0.4,30.0,882.0,690.79,485.96
2016,8,2,13,15,525.5,327.0,0.45,29.5,816.0,682.73,480.76
2016,8,2,13,30,379.0,402.0,0.5,29.0,750.0,653.17,461.77
2016,8,2,13,45,309.5,416.0,0.6,29.0,696.0,634.2,450.54
2016,8,2,14,0,240.0,430.0,0.7,29.0,642.0,593.91,424.71
2016,8,2,14,15,208.5,419.5,0.7,28.5,599.5,573.4,412.47
2016,8,2,14,30,177.0,409.0,0.7,28.0,557.0,549.73,397.64
2016,8,2,14,45,269.5,373.5,0.7,28.0,588.5,636.5,459.34
2016,8,2,15,0,362.0,338.0,0.7,28.0,620.0,705.01,507.16
2016,8,2,15,15,304.0,330.5,0.7,27.5,559.0,655.27,474.58
2016,8,2,15,30,246.0,323.0,0.7,27.0,498.0,602.18,440.29
2016,8,2,15,45,123.0,205.5,0.7,27.0,293.0,333.73,251.93
2016,8,2,16,0,0.0,88.0,0.7,27.0,88.0,67.81,48.15
2016,8,2,16,15,0.0,49.5,0.65,26.5,49.5,37.98,25.02
2016,8,2,16,30,0.0,11.0,0.6,26.0,11.0,8.4,1.19
2016,8,2,16,45,0.0,8.5,0.6,26.0,8.5,6.48,0.0
2016,8,2,17,0,0.0,6.0,0.6,26.0,6.0,4.57,0.0
2016,8,2,17,15,0.0,5.0,0.55,26.0,5.0,3.8,0.0
2016,8,2,17,30,0.0,4.0,0.5,26.0,4.0,3.04,0.0
2016,8,2,17,45,0.0,3.5,0.5,26.0,3.5,2.65,0.0
2016,8,2,18,0,0.0,3.0,0.5,26.0,3.0,2.27,0.0
2016,8,2,18,15,0.0,2.0,0.5,25.5,2.0,1.51,0.0
2016,8,2,18,30,0.0,1.0,0.5,25.0,1.0,0.76,0.0
2016,8,2,18,45,0.0,0.5,0.55,24.5,0.5,0.38,0.0
2016,8,2,19,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,2,19,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,2,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,5.0,0.95,21.0,5.0,3.78,0.0
2016,8,3,6,0,0.0,10.0,1.0,21.0,10.0,7.58,0.33
2016,8,3,6,15,0.0,18.5,1.05,21.0,18.5,14.06,6.36
2016,8,3,6,30,0.0,27.0,1.1,21.0,27.0,20.57,12.23
2016,8,3,6,45,0.0,37.5,1.15,21.5,37.5,28.62,19.36
2016,8,3,7,0,0.0,48.0,1.2,22.0,48.0,36.7,26.4
2016,8,3,7,15,0.0,68.5,1.2,22.0,68.5,52.47,40.04
2016,8,3,7,30,0.0,89.0,1.2,22.0,89.0,67.31,52.67
2016,8,3,7,45,2.5,123.0,1.3,22.5,124.5,90.95,72.49
2016,8,3,8,0,5.0,157.0,1.4,23.0,160.0,113.88,91.33
2016,8,3,8,15,2.5,149.0,1.4,23.5,150.5,109.66,87.25
2016,8,3,8,30,0.0,141.0,1.4,24.0,141.0,104.96,82.88
2016,8,3,8,45,2.5,162.0,1.45,24.5,164.0,119.56,94.51
2016,8,3,9,0,5.0,183.0,1.5,25.0,187.0,133.98,105.81
2016,8,3,9,15,3.5,173.0,1.5,25.0,176.0,127.86,100.51
2016,8,3,9,30,2.0,163.0,1.5,25.0,165.0,121.42,95.03
2016,8,3,9,45,1.0,136.5,1.5,25.5,137.5,103.24,79.83
2016,8,3,10,0,0.0,110.0,1.5,26.0,110.0,84.31,64.1
2016,8,3,10,15,0.0,118.0,1.5,26.0,118.0,90.21,65.69
2016,8,3,10,30,0.0,126.0,1.5,26.0,126.0,96.17,70.22
2016,8,3,10,45,1.5,139.5,1.5,26.5,141.0,106.51,77.92
2016,8,3,11,0,3.0,153.0,1.5,27.0,156.0,117.12,85.79
2016,8,3,11,15,1.5,134.5,1.45,27.0,136.0,103.48,75.25
2016,8,3,11,30,0.0,116.0,1.4,27.0,116.0,89.34,64.33
2016,8,3,11,45,0.0,106.0,1.4,27.0,106.0,81.89,58.55
2016,8,3,12,0,0.0,96.0,1.4,27.0,96.0,74.35,52.69
2016,8,3,12,15,0.0,103.5,1.4,27.0,103.5,80.19,57.22
2016,8,3,12,30,0.0,111.0,1.4,27.0,111.0,86.08,61.77
2016,8,3,12,45,0.0,97.5,1.4,27.0,97.5,75.74,53.75
2016,8,3,13,0,0.0,84.0,1.4,27.0,84.0,65.29,45.66
2016,8,3,13,15,0.0,93.5,1.4,27.0,93.5,72.71,51.47
2016,8,3,13,30,0.0,103.0,1.4,27.0,103.0,80.16,57.29
2016,8,3,13,45,2.5,135.5,1.4,27.0,138.0,107.92,78.91
2016,8,3,14,0,5.0,168.0,1.4,27.0,173.0,136.36,100.9
2016,8,3,14,15,2.5,148.0,1.35,27.0,150.5,118.41,87.08
2016,8,3,14,30,0.0,128.0,1.3,27.0,128.0,100.16,73.03
2016,8,3,14,45,0.0,107.0,1.3,27.0,107.0,83.26,60.04
2016,8,3,15,0,0.0,86.0,1.3,27.0,86.0,66.48,47.04
2016,8,3,15,15,9.0,167.0,1.25,27.0,174.0,142.22,106.57
2016,8,3,15,30,18.0,248.0,1.2,27.0,262.0,225.54,170.48
2016,8,3,15,45,46.5,261.0,1.15,27.0,292.0,293.7,222.76
2016,8,3,16,0,75.0,274.0,1.1,27.0,322.0,344.5,261.56
2016,8,3,16,15,87.5,254.5,1.0,26.5,306.0,342.5,261.47
2016,8,3,16,30,100.0,235.0,0.9,26.0,290.0,339.97,261.33
2016,8,3,16,45,74.0,206.5,0.85,26.0,245.0,285.98,220.88
2016,8,3,17,0,48.0,178.0,0.8,26.0,200.0,231.12,179.13
2016,8,3,17,15,40.0,156.5,0.75,25.5,173.0,203.05,158.27
2016,8,3,17,30,32.0,135.0,0.7,25.0,146.0,174.58,136.47
2016,8,3,17,45,23.5,113.0,0.65,25.0,120.5,144.46,112.54
2016,8,3,18,0,15.0,91.0,0.6,25.0,95.0,99.85,76.47
2016,8,3,18,15,7.5,69.5,0.55,24.5,71.5,72.42,53.83
2016,8,3,18,30,0.0,48.0,0.5,24.0,48.0,43.96,29.99
2016,8,3,18,45,0.0,30.0,0.5,23.5,30.0,25.71,14.42
2016,8,3,19,0,0.0,12.0,0.5,23.0,12.0,9.13,0.0
2016,8,3,19,15,0.0,6.0,0.5,23.0,6.0,4.72,0.0
2016,8,3,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,0.85,19.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,8,4,5,45,76.5,16.0,0.85,19.5,23.0,12.59,0.0
2016,8,4,6,0,153.0,32.0,0.9,20.0,46.0,24.06,13.16
2016,8,4,6,15,246.5,46.0,0.95,20.0,85.5,34.58,23.88
2016,8,4,6,30,340.0,60.0,1.0,20.0,125.0,45.08,33.53
2016,8,4,6,45,170.0,45.5,1.05,20.5,78.0,33.46,23.65
2016,8,4,7,0,0.0,31.0,1.1,21.0,31.0,23.63,15.09
2016,8,4,7,15,0.0,53.0,1.1,21.5,53.0,40.56,29.8
2016,8,4,7,30,0.0,75.0,1.1,22.0,75.0,57.49,44.26
2016,8,4,7,45,9.0,123.5,1.15,22.5,128.0,91.36,72.86
2016,8,4,8,0,18.0,172.0,1.2,23.0,181.0,123.39,99.26
2016,8,4,8,15,22.5,193.5,1.15,23.5,206.0,138.01,110.72
2016,8,4,8,30,27.0,215.0,1.1,24.0,231.0,144.93,115.74
2016,8,4,8,45,41.5,246.0,1.1,24.5,272.5,162.78,129.63
2016,8,4,9,0,56.0,277.0,1.1,25.0,314.0,180.02,142.82
2016,8,4,9,15,55.0,295.5,1.1,25.5,334.0,190.18,150.2
2016,8,4,9,30,54.0,314.0,1.1,26.0,354.0,200.02,157.28
2016,8,4,9,45,41.0,310.0,1.1,26.5,341.0,198.3,155.23
2016,8,4,10,0,28.0,306.0,1.1,27.0,328.0,196.19,152.97
2016,8,4,10,15,23.5,300.0,1.05,27.0,319.5,213.53,158.28
2016,8,4,10,30,19.0,294.0,1.0,27.0,311.0,213.22,157.61
2016,8,4,10,45,21.5,314.0,1.0,27.5,333.5,230.14,169.53
2016,8,4,11,0,24.0,334.0,1.0,28.0,356.0,247.7,181.89
2016,8,4,11,15,40.5,377.0,0.95,28.0,414.5,273.9,200.41
2016,8,4,11,30,57.0,420.0,0.9,28.0,473.0,315.43,230.04
2016,8,4,11,45,127.0,447.0,0.9,28.5,566.5,367.87,266.27
2016,8,4,12,0,197.0,474.0,0.9,29.0,660.0,437.03,314.22
2016,8,4,12,15,128.0,454.5,0.9,29.0,575.5,407.74,294.4
2016,8,4,12,30,59.0,435.0,0.9,29.0,491.0,367.7,266.67
2016,8,4,12,45,43.0,399.5,0.9,29.5,440.0,340.29,247.26
2016,8,4,13,0,27.0,364.0,0.9,30.0,389.0,309.2,224.89
2016,8,4,13,15,107.5,411.0,0.9,30.0,509.5,423.9,307.58
2016,8,4,13,30,188.0,458.0,0.9,30.0,630.0,540.07,387.94
2016,8,4,13,45,102.0,371.0,0.9,30.0,464.5,410.87,297.97
2016,8,4,14,0,16.0,284.0,0.9,30.0,299.0,240.99,176.17
2016,8,4,14,15,23.5,306.5,0.9,30.0,327.0,285.41,209.68
2016,8,4,14,30,31.0,329.0,0.9,30.0,355.0,318.59,233.86
2016,8,4,14,45,15.5,227.0,0.9,30.0,240.0,197.81,145.71
2016,8,4,15,0,0.0,125.0,0.9,30.0,125.0,97.87,70.4
2016,8,4,15,15,0.0,114.5,0.85,29.5,114.5,89.33,64.31
2016,8,4,15,30,0.0,104.0,0.8,29.0,104.0,80.74,57.94
2016,8,4,15,45,21.0,178.5,0.8,29.0,192.0,181.63,136.65
2016,8,4,16,0,42.0,253.0,0.8,29.0,280.0,286.97,216.07
2016,8,4,16,15,44.0,235.0,0.75,28.5,261.5,275.13,207.87
2016,8,4,16,30,46.0,217.0,0.7,28.0,243.0,262.93,199.99
2016,8,4,16,45,114.0,201.5,0.7,28.0,256.0,343.96,263.68
2016,8,4,17,0,182.0,186.0,0.7,28.0,269.0,400.03,307.62
2016,8,4,17,15,173.0,163.0,0.65,27.5,234.0,366.87,284.14
2016,8,4,17,30,164.0,140.0,0.6,27.0,199.0,332.57,259.88
2016,8,4,17,45,147.5,118.0,0.55,26.5,164.5,291.52,229.41
2016,8,4,18,0,131.0,96.0,0.5,26.0,130.0,249.79,197.34
2016,8,4,18,15,104.5,75.5,0.5,25.5,98.5,200.88,158.18
2016,8,4,18,30,78.0,55.0,0.5,25.0,67.0,151.79,117.52
2016,8,4,18,45,39.0,36.0,0.5,24.5,42.0,94.47,67.85
2016,8,4,19,0,0.0,17.0,0.5,24.0,17.0,13.75,0.0
2016,8,4,19,15,0.0,8.5,0.45,23.5,8.5,6.69,0.0
2016,8,4,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,13.5,0.75,21.0,13.5,10.62,0.0
2016,8,5,6,0,0.0,27.0,0.8,21.0,27.0,20.28,9.92
2016,8,5,6,15,19.5,46.5,0.8,21.0,50.0,34.26,23.47
2016,8,5,6,30,39.0,66.0,0.8,21.0,73.0,47.99,35.87
2016,8,5,6,45,51.0,87.5,0.85,21.5,100.0,62.71,48.82
2016,8,5,7,0,63.0,109.0,0.9,22.0,127.0,77.22,61.33
2016,8,5,7,15,31.5,73.5,0.9,22.0,82.5,55.75,42.82
2016,8,5,7,30,0.0,38.0,0.9,22.0,38.0,29.02,19.64
2016,8,5,7,45,28.5,116.0,0.95,22.5,130.0,84.6,67.17
2016,8,5,8,0,57.0,194.0,1.0,23.0,222.0,131.48,105.98
2016,8,5,8,15,28.5,102.0,1.0,23.0,116.0,76.16,59.26
2016,8,5,8,30,0.0,10.0,1.0,23.0,10.0,7.64,0.9
2016,8,5,8,45,0.5,85.0,1.05,23.5,85.0,65.48,49.96
2016,8,5,9,0,1.0,160.0,1.1,24.0,160.0,118.66,93.72
2016,8,5,9,15,1.0,155.5,1.15,24.0,156.0,115.99,91.16
2016,8,5,9,30,1.0,151.0,1.2,24.0,152.0,113.17,88.64
2016,8,5,9,45,2.5,157.0,1.25,24.5,159.5,117.53,91.83
2016,8,5,10,0,4.0,163.0,1.3,25.0,167.0,121.85,94.97
2016,8,5,10,15,20.5,257.0,1.3,25.0,274.5,186.49,139.65
2016,8,5,10,30,37.0,351.0,1.3,25.0,382.0,233.91,174.04
2016,8,5,10,45,102.5,397.5,1.35,25.5,488.0,280.72,205.46
2016,8,5,11,0,168.0,444.0,1.4,26.0,594.0,324.68,235.18
2016,8,5,11,15,187.5,435.5,1.35,26.0,606.0,346.2,251.16
2016,8,5,11,30,207.0,427.0,1.3,26.0,618.0,369.15,268.59
2016,8,5,11,45,165.0,448.5,1.3,26.0,602.0,385.35,281.97
2016,8,5,12,0,123.0,470.0,1.3,26.0,586.0,397.94,292.0
2016,8,5,12,15,90.0,451.5,1.25,26.0,536.5,385.93,283.87
2016,8,5,12,30,57.0,433.0,1.2,26.0,487.0,365.05,269.09
2016,8,5,12,45,33.0,318.0,1.2,26.0,349.5,270.93,201.16
2016,8,5,13,0,9.0,203.0,1.2,26.0,212.0,164.2,121.74
2016,8,5,13,15,9.0,201.0,1.15,26.0,209.5,163.67,121.71
2016,8,5,13,30,9.0,199.0,1.1,26.0,207.0,163.06,121.34
2016,8,5,13,45,136.5,311.0,1.1,26.5,430.5,386.48,289.54
2016,8,5,14,0,264.0,423.0,1.1,27.0,654.0,624.32,454.9
2016,8,5,14,15,338.5,381.5,1.05,27.0,668.5,671.55,486.84
2016,8,5,14,30,413.0,340.0,1.0,27.0,683.0,737.26,532.07
2016,8,5,14,45,214.5,300.5,1.0,27.0,478.5,511.53,377.02
2016,8,5,15,0,16.0,261.0,1.0,27.0,274.0,230.28,171.4
2016,8,5,15,15,353.0,208.5,0.95,27.0,457.5,598.69,448.13
2016,8,5,15,30,690.0,156.0,0.9,27.0,641.0,901.37,649.24
2016,8,5,15,45,350.5,180.0,0.9,27.0,426.0,584.98,434.59
2016,8,5,16,0,11.0,204.0,0.9,27.0,211.0,182.54,136.61
2016,8,5,16,15,5.5,113.0,0.85,27.0,116.5,94.52,69.95
2016,8,5,16,30,0.0,22.0,0.8,27.0,22.0,16.81,7.98
2016,8,5,16,45,159.5,95.0,0.8,27.0,166.5,279.72,221.45
2016,8,5,17,0,319.0,168.0,0.8,27.0,311.0,538.16,413.71
2016,8,5,17,15,296.5,150.0,0.75,26.5,270.0,495.09,381.82
2016,8,5,17,30,274.0,132.0,0.7,26.0,229.0,451.15,351.34
2016,8,5,17,45,245.0,113.0,0.65,26.0,189.0,398.93,312.81
2016,8,5,18,0,216.0,94.0,0.6,26.0,149.0,346.65,272.85
2016,8,5,18,15,172.5,74.5,0.55,25.5,112.0,280.55,220.77
2016,8,5,18,30,129.0,55.0,0.5,25.0,75.0,215.56,167.54
2016,8,5,18,45,64.5,36.5,0.5,24.5,46.5,119.01,86.21
2016,8,5,19,0,0.0,18.0,0.5,24.0,18.0,16.24,0.0
2016,8,5,19,15,0.0,9.0,0.5,23.5,9.0,7.08,0.0
2016,8,5,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,6,5,45,69.0,15.5,0.5,21.5,21.0,12.2,0.0
2016,8,6,6,0,138.0,31.0,0.6,22.0,42.0,23.28,11.87
2016,8,6,6,15,227.0,46.0,0.6,22.0,81.0,34.45,23.48
2016,8,6,6,30,316.0,61.0,0.6,22.0,120.0,45.58,33.62
2016,8,6,6,45,386.5,71.5,0.6,22.5,166.5,53.41,40.63
2016,8,6,7,0,457.0,82.0,0.6,23.0,213.0,61.21,47.38
2016,8,6,7,15,505.0,90.5,0.65,23.5,263.0,69.41,54.25
2016,8,6,7,30,553.0,99.0,0.7,24.0,313.0,74.92,58.67
2016,8,6,7,45,345.0,151.5,0.75,25.0,291.5,104.87,83.35
2016,8,6,8,0,137.0,204.0,0.8,26.0,270.0,134.12,106.75
2016,8,6,8,15,277.0,205.5,0.8,26.5,358.0,133.35,105.43
2016,8,6,8,30,417.0,207.0,0.8,27.0,446.0,131.13,103.06
2016,8,6,8,45,579.5,164.5,0.8,27.5,526.5,108.99,84.57
2016,8,6,9,0,742.0,122.0,0.8,28.0,607.0,93.02,71.21
2016,8,6,9,15,758.0,125.0,0.75,28.5,649.0,93.78,71.5
2016,8,6,9,30,774.0,128.0,0.7,29.0,691.0,94.46,71.71
2016,8,6,9,45,786.5,130.5,0.65,29.5,728.5,94.65,71.53
2016,8,6,10,0,799.0,133.0,0.6,30.0,766.0,94.77,71.31
2016,8,6,10,15,808.0,135.0,0.6,30.0,797.0,138.58,78.4
2016,8,6,10,30,817.0,137.0,0.6,30.0,828.0,193.38,109.04
2016,8,6,10,45,825.5,137.0,0.6,30.5,853.5,254.31,152.82
2016,8,6,11,0,834.0,137.0,0.6,31.0,879.0,308.45,195.34
2016,8,6,11,15,838.0,138.0,0.6,31.0,896.0,362.28,239.32
2016,8,6,11,30,842.0,139.0,0.6,31.0,913.0,415.99,282.93
2016,8,6,11,45,846.5,138.0,0.65,31.5,923.5,468.45,324.35
2016,8,6,12,0,851.0,137.0,0.7,32.0,934.0,520.41,364.17
2016,8,6,12,15,851.0,137.0,0.7,32.0,936.0,569.9,401.42
2016,8,6,12,30,851.0,137.0,0.7,32.0,938.0,618.06,436.61
2016,8,6,12,45,849.0,137.0,0.75,32.0,932.0,663.4,469.43
2016,8,6,13,0,847.0,137.0,0.8,32.0,926.0,706.79,500.22
2016,8,6,13,15,843.5,136.0,0.8,32.0,912.5,746.11,527.16
2016,8,6,13,30,840.0,135.0,0.8,32.0,899.0,782.86,551.57
2016,8,6,13,45,835.0,133.5,0.8,32.0,878.5,815.2,571.95
2016,8,6,14,0,830.0,132.0,0.8,32.0,858.0,844.52,590.42
2016,8,6,14,15,822.0,130.5,0.8,32.0,830.5,868.02,605.32
2016,8,6,14,30,814.0,129.0,0.8,32.0,803.0,901.26,626.31
2016,8,6,14,45,803.0,127.5,0.85,32.0,769.0,915.61,636.53
2016,8,6,15,0,792.0,126.0,0.9,32.0,735.0,926.28,644.9
2016,8,6,15,15,779.0,123.0,0.85,32.0,696.5,929.67,647.28
2016,8,6,15,30,766.0,120.0,0.8,32.0,658.0,929.33,647.6
2016,8,6,15,45,497.5,198.5,0.8,32.0,538.5,754.77,538.48
2016,8,6,16,0,229.0,277.0,0.8,32.0,419.0,530.29,386.52
2016,8,6,16,15,457.5,192.0,0.75,31.5,447.5,722.37,525.17
2016,8,6,16,30,686.0,107.0,0.7,31.0,476.0,870.53,622.03
2016,8,6,16,45,656.0,102.5,0.7,31.0,426.5,834.83,599.44
2016,8,6,17,0,626.0,98.0,0.7,31.0,377.0,796.59,577.29
2016,8,6,17,15,587.5,91.5,0.65,30.0,327.0,745.1,547.27
2016,8,6,17,30,549.0,85.0,0.6,29.0,277.0,692.02,515.07
2016,8,6,17,45,494.5,77.0,0.55,28.5,228.0,620.53,467.55
2016,8,6,18,0,440.0,69.0,0.5,28.0,179.0,548.97,417.66
2016,8,6,18,15,364.5,58.0,0.5,27.5,134.5,449.63,345.1
2016,8,6,18,30,289.0,47.0,0.5,27.0,90.0,362.61,277.55
2016,8,6,18,45,186.5,32.0,0.5,26.5,55.5,250.93,181.62
2016,8,6,19,0,84.0,17.0,0.5,26.0,21.0,118.93,0.0
2016,8,6,19,15,42.0,8.5,0.45,25.5,10.5,39.03,0.0
2016,8,6,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,7,5,45,55.0,15.0,0.8,22.5,19.5,11.8,0.0
2016,8,7,6,0,110.0,30.0,0.9,23.0,39.0,22.46,10.83
2016,8,7,6,15,193.5,46.5,0.95,23.0,77.0,34.61,23.44
2016,8,7,6,30,277.0,63.0,1.0,23.0,115.0,46.65,34.35
2016,8,7,6,45,342.0,76.0,1.05,23.5,160.0,56.01,42.66
2016,8,7,7,0,407.0,89.0,1.1,24.0,205.0,65.25,50.62
2016,8,7,7,15,456.0,98.5,1.1,24.5,253.5,71.87,56.13
2016,8,7,7,30,505.0,108.0,1.1,25.0,302.0,78.38,61.38
2016,8,7,7,45,273.5,147.5,1.15,25.5,254.5,101.23,80.21
2016,8,7,8,0,42.0,187.0,1.2,26.0,207.0,127.29,101.29
2016,8,7,8,15,21.0,131.0,1.2,26.0,141.0,94.9,74.13
2016,8,7,8,30,0.0,75.0,1.2,26.0,75.0,57.66,42.96
2016,8,7,8,45,5.5,142.0,1.2,26.5,146.0,106.17,82.88
2016,8,7,9,0,11.0,209.0,1.2,27.0,217.0,150.57,118.35
2016,8,7,9,15,35.5,263.0,1.2,27.0,289.0,173.13,135.96
2016,8,7,9,30,60.0,317.0,1.2,27.0,361.0,201.51,158.03
2016,8,7,9,45,30.0,226.5,1.2,27.5,248.5,153.65,119.42
2016,8,7,10,0,0.0,136.0,1.2,28.0,136.0,102.91,78.5
2016,8,7,10,15,99.5,275.0,1.15,28.0,359.5,178.7,129.85
2016,8,7,10,30,199.0,414.0,1.1,28.0,583.0,274.05,194.82
2016,8,7,10,45,243.5,419.0,1.1,28.5,631.0,293.44,206.02
2016,8,7,11,0,288.0,424.0,1.1,29.0,679.0,333.0,233.61
2016,8,7,11,15,155.0,379.5,1.05,29.0,517.5,303.56,217.84
2016,8,7,11,30,22.0,335.0,1.0,29.0,356.0,255.48,186.69
2016,8,7,11,45,128.0,401.0,1.0,29.0,520.5,339.31,246.31
2016,8,7,12,0,234.0,467.0,1.0,29.0,685.0,450.49,324.13
2016,8,7,12,15,242.5,466.5,1.0,29.0,693.5,478.3,343.87
2016,8,7,12,30,251.0,466.0,1.0,29.0,702.0,507.13,364.67
2016,8,7,12,45,191.5,466.5,1.0,29.0,646.0,491.92,354.52
2016,8,7,13,0,132.0,467.0,1.0,29.0,590.0,471.06,340.19
2016,8,7,13,15,122.0,457.5,0.95,29.0,570.0,472.77,341.69
2016,8,7,13,30,112.0,448.0,0.9,29.0,550.0,460.66,333.53
2016,8,7,13,45,436.0,309.5,0.9,29.0,692.5,658.71,475.6
2016,8,7,14,0,760.0,171.0,0.9,29.0,835.0,832.87,593.74
2016,8,7,14,15,752.0,169.0,0.9,28.5,808.0,855.37,607.73
2016,8,7,14,30,744.0,167.0,0.9,28.0,781.0,874.47,621.56
2016,8,7,14,45,419.5,262.5,0.9,28.0,606.0,689.31,498.13
2016,8,7,15,0,95.0,358.0,0.9,28.0,431.0,423.8,311.24
2016,8,7,15,15,397.0,254.5,0.9,28.0,535.5,690.83,506.11
2016,8,7,15,30,699.0,151.0,0.9,28.0,640.0,904.62,647.68
2016,8,7,15,45,675.0,149.5,0.9,28.0,596.0,891.41,638.14
2016,8,7,16,0,651.0,148.0,0.9,28.0,552.0,874.67,629.45
2016,8,7,16,15,627.0,142.0,0.85,27.5,505.5,849.45,615.8
2016,8,7,16,30,603.0,136.0,0.8,27.0,459.0,821.1,600.12
2016,8,7,16,45,566.0,131.0,0.8,27.0,410.0,777.78,573.97
2016,8,7,17,0,529.0,126.0,0.8,27.0,361.0,721.81,538.88
2016,8,7,17,15,488.0,117.0,0.75,26.5,312.0,667.3,504.28
2016,8,7,17,30,447.0,108.0,0.7,26.0,263.0,612.01,467.84
2016,8,7,17,45,392.0,96.0,0.65,25.5,215.5,539.0,417.06
2016,8,7,18,0,337.0,84.0,0.6,25.0,168.0,467.0,364.58
2016,8,7,18,15,267.0,68.5,0.55,24.5,125.0,378.12,296.09
2016,8,7,18,30,197.0,53.0,0.5,24.0,82.0,273.35,212.77
2016,8,7,18,45,98.5,35.0,0.5,24.0,49.5,164.52,117.93
2016,8,7,19,0,0.0,17.0,0.5,24.0,17.0,15.83,0.0
2016,8,7,19,15,0.0,8.5,0.5,23.5,8.5,6.69,0.0
2016,8,7,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.5,0.6,21.5,0.5,0.39,0.0
2016,8,8,6,0,0.0,1.0,0.7,22.0,1.0,0.75,0.0
2016,8,8,6,15,0.0,2.5,0.65,22.0,2.5,1.89,0.0
2016,8,8,6,30,0.0,4.0,0.6,22.0,4.0,3.03,0.0
2016,8,8,6,45,0.0,6.0,0.6,22.5,6.0,4.55,0.0
2016,8,8,7,0,0.0,8.0,0.6,23.0,8.0,6.07,0.0
2016,8,8,7,15,0.0,23.0,0.6,23.0,23.0,17.51,9.64
2016,8,8,7,30,0.0,38.0,0.6,23.0,38.0,29.02,19.59
2016,8,8,7,45,0.0,73.0,0.6,23.5,73.0,56.03,42.63
2016,8,8,8,0,0.0,108.0,0.6,24.0,108.0,81.37,63.75
2016,8,8,8,15,5.5,148.0,0.6,24.5,151.0,108.9,86.24
2016,8,8,8,30,11.0,188.0,0.6,25.0,194.0,135.45,107.44
2016,8,8,8,45,13.5,205.5,0.6,25.5,214.0,147.44,116.49
2016,8,8,9,0,16.0,223.0,0.6,26.0,234.0,159.31,125.39
2016,8,8,9,15,17.0,237.5,0.6,26.0,250.0,169.18,132.87
2016,8,8,9,30,18.0,252.0,0.6,26.0,266.0,178.93,140.24
2016,8,8,9,45,63.5,313.5,0.6,26.5,363.5,200.63,156.65
2016,8,8,10,0,109.0,375.0,0.6,27.0,461.0,231.27,179.69
2016,8,8,10,15,58.5,290.0,0.6,27.0,337.0,195.29,143.07
2016,8,8,10,30,8.0,205.0,0.6,27.0,213.0,152.94,112.55
2016,8,8,10,45,7.0,187.5,0.6,27.5,194.5,141.91,104.04
2016,8,8,11,0,6.0,170.0,0.6,28.0,176.0,130.18,94.95
2016,8,8,11,15,5.0,162.0,0.6,28.0,167.0,124.85,90.93
2016,8,8,11,30,4.0,154.0,0.6,28.0,158.0,119.24,86.69
2016,8,8,11,45,4.5,157.0,0.6,28.5,161.5,122.28,88.81
2016,8,8,12,0,5.0,160.0,0.6,29.0,165.0,125.41,90.98
2016,8,8,12,15,5.0,161.0,0.6,29.0,166.5,126.82,92.06
2016,8,8,12,30,5.0,162.0,0.6,29.0,168.0,128.23,93.15
2016,8,8,12,45,9.5,213.5,0.6,29.0,223.5,171.52,125.69
2016,8,8,13,0,14.0,265.0,0.6,29.0,279.0,216.05,158.55
2016,8,8,13,15,19.5,304.0,0.6,29.0,322.5,252.99,185.5
2016,8,8,13,30,25.0,343.0,0.6,29.0,366.0,303.15,221.68
2016,8,8,13,45,16.5,269.0,0.65,29.0,284.0,227.02,166.59
2016,8,8,14,0,8.0,195.0,0.7,29.0,202.0,160.82,117.98
2016,8,8,14,15,23.0,268.5,0.7,28.5,287.5,250.76,185.87
2016,8,8,14,30,38.0,342.0,0.7,28.0,373.0,338.13,249.76
2016,8,8,14,45,20.5,250.5,0.75,28.0,267.5,223.15,165.68
2016,8,8,15,0,3.0,159.0,0.8,28.0,162.0,129.04,95.01
2016,8,8,15,15,4.5,176.0,0.8,27.5,180.0,145.7,108.53
2016,8,8,15,30,6.0,193.0,0.8,27.0,198.0,163.38,122.58
2016,8,8,15,45,3.0,137.0,0.85,27.0,139.5,111.84,82.98
2016,8,8,16,0,0.0,81.0,0.9,27.0,81.0,62.36,44.27
2016,8,8,16,15,12.5,139.0,0.9,26.5,146.0,125.05,94.78
2016,8,8,16,30,25.0,197.0,0.9,26.0,211.0,197.83,152.35
2016,8,8,16,45,12.5,143.5,0.95,26.0,150.5,133.29,101.79
2016,8,8,17,0,0.0,90.0,1.0,26.0,90.0,70.59,51.73
2016,8,8,17,15,0.0,77.5,0.95,25.5,77.5,60.05,43.56
2016,8,8,17,30,0.0,65.0,0.9,25.0,65.0,49.84,35.43
2016,8,8,17,45,155.5,76.0,0.9,24.5,114.0,258.16,208.81
2016,8,8,18,0,311.0,87.0,0.9,24.0,163.0,447.15,354.98
2016,8,8,18,15,239.5,70.5,0.9,23.5,120.5,336.54,267.12
2016,8,8,18,30,168.0,54.0,0.9,23.0,78.0,251.36,196.97
2016,8,8,18,45,84.0,33.5,0.95,23.0,45.5,150.23,106.34
2016,8,8,19,0,0.0,13.0,1.0,23.0,13.0,10.23,0.0
2016,8,8,19,15,0.0,6.5,1.0,22.5,6.5,5.11,0.0
2016,8,8,19,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,9,5,45,85.5,13.5,0.7,21.0,20.0,10.62,0.0
2016,8,9,6,0,171.0,27.0,0.8,21.0,40.0,20.49,8.71
2016,8,9,6,15,272.5,39.0,0.8,21.5,79.0,29.74,19.41
2016,8,9,6,30,374.0,51.0,0.8,22.0,118.0,41.07,29.69
2016,8,9,6,45,187.0,44.5,0.8,22.5,78.0,32.98,22.99
2016,8,9,7,0,0.0,38.0,0.8,23.0,38.0,29.0,19.6
2016,8,9,7,15,0.0,51.5,0.75,23.5,51.5,39.4,28.55
2016,8,9,7,30,0.0,65.0,0.7,24.0,65.0,49.83,37.36
2016,8,9,7,45,0.0,90.0,0.7,24.5,90.0,68.39,52.91
2016,8,9,8,0,0.0,115.0,0.7,25.0,115.0,86.12,67.45
2016,8,9,8,15,0.0,118.0,0.7,25.5,118.0,88.71,69.18
2016,8,9,8,30,0.0,121.0,0.7,26.0,121.0,91.21,70.85
2016,8,9,8,45,0.0,128.5,0.75,26.5,128.5,96.76,75.02
2016,8,9,9,0,0.0,136.0,0.8,27.0,136.0,102.25,79.12
2016,8,9,9,15,2.0,157.5,0.8,27.0,159.0,117.32,91.11
2016,8,9,9,30,4.0,179.0,0.8,27.0,182.0,132.14,102.78
2016,8,9,9,45,8.5,213.0,0.85,27.5,219.5,154.91,120.47
2016,8,9,10,0,13.0,247.0,0.9,28.0,257.0,177.04,137.4
2016,8,9,10,15,14.5,263.5,0.9,28.0,275.5,189.79,140.22
2016,8,9,10,30,16.0,280.0,0.9,28.0,294.0,203.51,149.95
2016,8,9,10,45,54.5,353.0,0.9,28.5,401.5,245.99,179.1
2016,8,9,11,0,93.0,426.0,0.9,29.0,509.0,306.53,221.1
2016,8,9,11,15,96.5,437.0,0.9,29.0,524.5,327.19,235.99
2016,8,9,11,30,100.0,448.0,0.9,29.0,540.0,348.62,251.68
2016,8,9,11,45,483.5,284.5,0.95,29.5,734.5,408.87,290.95
2016,8,9,12,0,867.0,121.0,1.0,30.0,929.0,516.6,366.94
2016,8,9,12,15,867.5,121.0,1.0,30.0,931.5,566.97,405.19
2016,8,9,12,30,868.0,121.0,1.0,30.0,934.0,615.99,441.75
2016,8,9,12,45,865.5,122.0,1.0,30.0,928.0,662.26,475.37
2016,8,9,13,0,863.0,123.0,1.0,30.0,922.0,706.51,506.73
2016,8,9,13,15,583.0,276.0,1.0,30.0,813.0,683.79,488.44
2016,8,9,13,30,303.0,429.0,1.0,30.0,704.0,617.13,440.25
2016,8,9,13,45,155.0,309.0,1.0,30.5,450.0,400.13,291.81
2016,8,9,14,0,7.0,189.0,1.0,31.0,196.0,155.09,112.45
2016,8,9,14,15,141.0,287.5,1.0,30.5,404.0,390.28,288.95
2016,8,9,14,30,275.0,386.0,1.0,30.0,612.0,638.31,460.68
2016,8,9,14,45,538.0,253.0,1.05,30.0,671.5,791.72,567.25
2016,8,9,15,0,801.0,120.0,1.1,30.0,731.0,928.1,656.41
2016,8,9,15,15,788.0,117.5,1.1,30.0,692.0,932.06,658.53
2016,8,9,15,30,775.0,115.0,1.1,30.0,653.0,932.3,660.16
2016,8,9,15,45,753.0,114.0,1.1,30.0,608.0,921.54,655.12
2016,8,9,16,0,731.0,113.0,1.1,30.0,563.0,907.1,648.01
2016,8,9,16,15,708.5,109.0,1.05,29.5,516.0,892.14,641.18
2016,8,9,16,30,686.0,105.0,1.0,29.0,469.0,867.55,628.19
2016,8,9,16,45,343.0,79.5,0.95,28.5,261.5,485.23,370.15
2016,8,9,17,0,0.0,54.0,0.9,28.0,54.0,41.35,27.53
2016,8,9,17,15,268.5,69.5,0.85,27.5,161.0,381.74,303.02
2016,8,9,17,30,537.0,85.0,0.8,27.0,268.0,679.65,517.71
2016,8,9,17,45,481.5,76.5,0.75,26.5,219.0,606.74,463.91
2016,8,9,18,0,426.0,68.0,0.7,26.0,170.0,533.81,411.77
2016,8,9,18,15,343.0,57.0,0.65,25.5,126.0,429.41,333.33
2016,8,9,18,30,260.0,46.0,0.6,25.0,82.0,337.18,259.75
2016,8,9,18,45,130.0,31.5,0.6,24.5,49.5,185.34,128.39
2016,8,9,19,0,0.0,17.0,0.6,24.0,17.0,13.38,0.0
2016,8,9,19,15,0.0,8.5,0.6,24.0,8.5,0.0,0.0
2016,8,9,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,10,5,45,93.5,13.0,0.45,22.5,20.0,10.23,0.0
2016,8,10,6,0,187.0,26.0,0.5,23.0,40.0,19.81,7.64
2016,8,10,6,15,293.0,37.0,0.55,23.0,79.5,30.04,19.48
2016,8,10,6,30,399.0,48.0,0.6,23.0,119.0,38.87,27.67
2016,8,10,6,45,469.5,56.0,0.65,23.5,166.5,45.06,33.26
2016,8,10,7,0,540.0,64.0,0.7,24.0,214.0,51.25,38.65
2016,8,10,7,15,586.5,70.0,0.7,24.5,264.5,55.66,42.33
2016,8,10,7,30,633.0,76.0,0.7,25.0,315.0,60.03,45.86
2016,8,10,7,45,669.5,79.5,0.75,25.5,366.0,62.5,47.69
2016,8,10,8,0,706.0,83.0,0.8,26.0,417.0,70.28,53.95
2016,8,10,8,15,467.0,162.5,0.8,26.5,393.5,108.57,85.36
2016,8,10,8,30,228.0,242.0,0.8,27.0,370.0,157.23,124.33
2016,8,10,8,45,509.5,168.5,0.85,27.5,488.0,110.28,85.61
2016,8,10,9,0,791.0,95.0,0.9,28.0,606.0,77.53,58.61
2016,8,10,9,15,805.0,97.5,0.9,28.0,648.0,88.08,67.11
2016,8,10,9,30,819.0,100.0,0.9,28.0,690.0,89.6,68.16
2016,8,10,9,45,828.5,102.5,0.9,28.5,726.5,90.83,68.85
2016,8,10,10,0,838.0,105.0,0.9,29.0,763.0,91.91,69.42
2016,8,10,10,15,846.0,106.5,0.9,29.0,794.0,132.05,74.35
2016,8,10,10,30,854.0,108.0,0.9,29.0,825.0,187.28,104.1
2016,8,10,10,45,858.0,110.0,0.9,29.5,849.0,242.89,144.14
2016,8,10,11,0,862.0,112.0,0.9,30.0,873.0,298.75,188.71
2016,8,10,11,15,866.0,113.0,0.9,30.0,890.0,354.05,234.57
2016,8,10,11,30,870.0,114.0,0.9,30.0,907.0,409.19,280.09
2016,8,10,11,45,870.5,115.0,0.9,30.5,916.5,462.46,322.7
2016,8,10,12,0,871.0,116.0,0.9,31.0,926.0,514.79,363.19
2016,8,10,12,15,556.5,290.0,0.85,31.0,808.0,521.63,370.7
2016,8,10,12,30,242.0,464.0,0.8,31.0,690.0,499.74,355.19
2016,8,10,12,45,261.0,456.5,0.8,31.0,698.5,532.93,378.97
2016,8,10,13,0,280.0,449.0,0.8,31.0,707.0,566.0,402.02
2016,8,10,13,15,172.0,433.0,0.75,31.0,591.0,490.0,349.9
2016,8,10,13,30,64.0,417.0,0.7,31.0,475.0,396.94,285.08
2016,8,10,13,45,34.0,287.5,0.7,31.0,318.0,268.3,195.2
2016,8,10,14,0,4.0,158.0,0.7,31.0,161.0,127.44,91.87
2016,8,10,14,15,23.0,252.0,0.7,31.0,271.0,236.02,173.51
2016,8,10,14,30,42.0,346.0,0.7,31.0,381.0,346.05,252.64
2016,8,10,14,45,44.0,333.5,0.75,31.0,369.0,342.64,250.27
2016,8,10,15,0,46.0,321.0,0.8,31.0,357.0,338.93,248.48
2016,8,10,15,15,394.5,224.5,0.8,30.5,499.5,657.13,479.59
2016,8,10,15,30,743.0,128.0,0.8,30.0,642.0,914.71,647.94
2016,8,10,15,45,574.5,180.0,0.8,30.0,561.5,822.82,588.28
2016,8,10,16,0,406.0,232.0,0.8,30.0,481.0,707.92,512.8
2016,8,10,16,15,419.0,207.0,0.75,29.5,445.5,700.23,511.92
2016,8,10,16,30,432.0,182.0,0.7,29.0,410.0,689.5,507.84
2016,8,10,16,45,328.0,178.0,0.7,29.0,340.5,557.24,417.94
2016,8,10,17,0,224.0,174.0,0.7,29.0,271.0,452.29,343.81
2016,8,10,17,15,211.0,152.0,0.65,28.5,234.0,414.88,319.03
2016,8,10,17,30,198.0,130.0,0.6,28.0,197.0,376.25,291.95
2016,8,10,17,45,175.5,109.0,0.55,27.5,160.5,329.0,257.09
2016,8,10,18,0,153.0,88.0,0.5,27.0,124.0,281.32,220.52
2016,8,10,18,15,119.5,67.5,0.5,26.5,91.5,205.66,160.88
2016,8,10,18,30,86.0,47.0,0.5,26.0,59.0,149.44,114.2
2016,8,10,18,45,43.0,29.0,0.55,25.5,35.0,88.66,57.14
2016,8,10,19,0,0.0,11.0,0.6,25.0,11.0,8.65,0.0
2016,8,10,19,15,0.0,5.5,0.55,25.0,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,0.45,24.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,0.3,23.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.3,21.5,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,11,5,45,67.5,13.0,0.45,22.5,18.0,10.23,0.0
2016,8,11,6,0,135.0,26.0,0.5,23.0,36.0,19.64,6.93
2016,8,11,6,15,237.0,40.0,0.55,23.0,74.5,30.24,19.59
2016,8,11,6,30,339.0,54.0,0.6,23.0,113.0,40.88,29.35
2016,8,11,6,45,417.5,62.0,0.65,23.5,160.0,49.3,36.88
2016,8,11,7,0,496.0,70.0,0.7,24.0,207.0,55.31,42.12
2016,8,11,7,15,545.0,77.0,0.7,24.5,257.0,60.23,46.23
2016,8,11,7,30,594.0,84.0,0.7,25.0,307.0,65.09,50.16
2016,8,11,7,45,404.5,139.0,0.75,25.5,301.0,95.51,75.44
2016,8,11,8,0,215.0,194.0,0.8,26.0,295.0,130.28,103.71
2016,8,11,8,15,202.0,219.5,0.8,26.5,323.0,144.3,114.45
2016,8,11,8,30,189.0,245.0,0.8,27.0,351.0,157.72,124.61
2016,8,11,8,45,482.0,173.5,0.85,27.5,476.0,112.45,87.39
2016,8,11,9,0,775.0,102.0,0.9,28.0,601.0,81.52,61.89
2016,8,11,9,15,565.5,202.5,0.9,28.0,580.0,127.17,98.78
2016,8,11,9,30,356.0,303.0,0.9,28.0,559.0,179.95,140.41
2016,8,11,9,45,337.0,327.5,0.9,28.5,580.0,189.04,146.74
2016,8,11,10,0,318.0,352.0,0.9,29.0,601.0,197.43,152.66
2016,8,11,10,15,312.0,370.0,0.9,29.0,622.5,224.8,157.77
2016,8,11,10,30,306.0,388.0,0.9,29.0,644.0,260.9,179.86
2016,8,11,10,45,216.0,411.0,0.9,29.5,595.0,296.34,208.1
2016,8,11,11,0,126.0,434.0,0.9,30.0,546.0,307.46,219.47
2016,8,11,11,15,304.5,402.0,0.9,30.0,678.0,353.18,248.04
2016,8,11,11,30,483.0,370.0,0.9,30.0,810.0,422.74,295.67
2016,8,11,11,45,400.5,405.0,0.9,30.5,772.5,453.35,320.05
2016,8,11,12,0,318.0,440.0,0.9,31.0,735.0,469.59,333.12
2016,8,11,12,15,602.0,273.5,0.85,31.0,833.5,535.04,380.23
2016,8,11,12,30,886.0,107.0,0.8,31.0,932.0,615.8,438.66
2016,8,11,12,45,883.0,108.0,0.8,31.0,926.0,662.33,471.86
2016,8,11,13,0,880.0,109.0,0.8,31.0,920.0,706.71,503.02
2016,8,11,13,15,877.0,108.5,0.8,31.0,907.0,747.5,531.14
2016,8,11,13,30,874.0,108.0,0.8,31.0,894.0,785.66,555.85
2016,8,11,13,45,676.5,223.0,0.8,31.0,823.0,783.58,552.18
2016,8,11,14,0,479.0,338.0,0.8,31.0,752.0,746.48,525.23
2016,8,11,14,15,665.5,220.5,0.75,31.0,775.5,835.42,587.07
2016,8,11,14,30,852.0,103.0,0.7,31.0,799.0,896.83,625.19
2016,8,11,14,45,545.5,228.5,0.7,31.0,667.0,782.0,551.69
2016,8,11,15,0,239.0,354.0,0.7,31.0,535.0,582.15,416.96
2016,8,11,15,15,524.0,225.0,0.7,31.0,594.5,785.06,560.1
2016,8,11,15,30,809.0,96.0,0.7,31.0,654.0,930.78,651.78
2016,8,11,15,45,542.5,178.5,0.7,31.0,542.0,788.86,562.47
2016,8,11,16,0,276.0,261.0,0.7,31.0,430.0,585.55,425.81
2016,8,11,16,15,506.0,173.0,0.65,30.5,450.5,749.77,545.18
2016,8,11,16,30,736.0,85.0,0.6,30.0,471.0,886.16,632.89
2016,8,11,16,45,708.5,81.5,0.6,30.0,421.5,853.3,612.31
2016,8,11,17,0,681.0,78.0,0.6,30.0,372.0,817.7,591.97
2016,8,11,17,15,644.0,73.0,0.55,29.5,321.0,774.81,566.6
2016,8,11,17,30,607.0,68.0,0.5,29.0,270.0,724.52,535.34
2016,8,11,17,45,552.0,61.5,0.5,28.5,220.5,653.77,489.25
2016,8,11,18,0,497.0,55.0,0.5,28.0,171.0,583.22,440.61
2016,8,11,18,15,415.5,46.0,0.5,27.0,126.0,486.13,370.24
