Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,11,18,30,334.0,37.0,0.5,26.0,81.0,392.48,297.07
2016,8,11,18,45,210.0,24.5,0.55,25.5,48.0,259.22,168.07
2016,8,11,19,0,86.0,12.0,0.6,25.0,15.0,78.3,0.0
2016,8,11,19,15,43.0,6.0,0.6,25.0,7.5,0.0,0.0
2016,8,11,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,12,5,45,91.0,12.0,0.5,22.5,18.0,9.44,0.0
2016,8,12,6,0,182.0,24.0,0.6,23.0,36.0,18.32,5.42
2016,8,12,6,15,288.5,35.5,0.6,23.5,75.5,28.85,18.33
2016,8,12,6,30,395.0,47.0,0.6,24.0,115.0,38.11,26.84
2016,8,12,6,45,471.0,53.5,0.65,25.0,162.5,43.19,31.42
2016,8,12,7,0,547.0,60.0,0.7,26.0,210.0,48.39,35.86
2016,8,12,7,15,593.5,66.0,0.7,26.5,260.5,52.9,39.63
2016,8,12,7,30,640.0,72.0,0.7,27.0,311.0,57.39,43.25
2016,8,12,7,45,676.0,75.5,0.75,27.5,361.5,64.88,49.29
2016,8,12,8,0,712.0,79.0,0.8,28.0,412.0,67.58,51.25
2016,8,12,8,15,736.0,82.5,0.8,28.0,461.0,70.01,53.07
2016,8,12,8,30,760.0,86.0,0.8,28.0,510.0,72.36,54.81
2016,8,12,8,45,779.5,88.0,0.8,28.5,556.5,73.55,55.48
2016,8,12,9,0,799.0,90.0,0.8,29.0,603.0,83.66,63.44
2016,8,12,9,15,812.5,92.5,0.8,29.5,645.0,85.43,64.53
2016,8,12,9,30,826.0,95.0,0.8,30.0,687.0,87.04,65.52
2016,8,12,9,45,837.5,96.0,0.85,30.5,724.0,87.62,65.69
2016,8,12,10,0,849.0,97.0,0.9,31.0,761.0,88.1,65.8
2016,8,12,10,15,857.0,98.5,0.9,31.0,792.0,126.66,70.13
2016,8,12,10,30,865.0,100.0,0.9,31.0,823.0,182.58,99.5
2016,8,12,10,45,496.5,267.0,0.95,31.0,685.0,251.72,164.02
2016,8,12,11,0,128.0,434.0,1.0,31.0,547.0,307.84,219.25
2016,8,12,11,15,199.5,438.0,1.0,31.0,618.0,350.26,247.96
2016,8,12,11,30,271.0,442.0,1.0,31.0,689.0,392.68,277.65
2016,8,12,11,45,583.0,271.0,1.0,31.5,809.0,438.52,307.92
2016,8,12,12,0,895.0,100.0,1.0,32.0,929.0,514.65,362.36
2016,8,12,12,15,479.0,266.0,1.0,32.0,710.0,465.67,332.44
2016,8,12,12,30,63.0,432.0,1.0,32.0,491.0,368.16,264.0
2016,8,12,12,45,84.5,443.5,1.0,32.0,522.0,401.34,288.25
2016,8,12,13,0,106.0,455.0,1.0,32.0,553.0,437.13,313.43
2016,8,12,13,15,490.0,282.0,1.0,32.0,723.0,619.26,443.98
2016,8,12,13,30,874.0,109.0,1.0,32.0,893.0,786.32,558.2
2016,8,12,13,45,868.0,108.5,1.0,32.5,872.5,819.29,576.52
2016,8,12,14,0,862.0,108.0,1.0,33.0,852.0,849.09,594.22
2016,8,12,14,15,855.5,107.0,1.0,32.5,824.5,874.71,611.75
2016,8,12,14,30,849.0,106.0,1.0,32.0,797.0,896.93,627.35
2016,8,12,14,45,837.5,105.5,1.0,32.0,763.0,911.54,637.13
2016,8,12,15,0,826.0,105.0,1.0,32.0,729.0,922.49,644.9
2016,8,12,15,15,484.5,212.0,0.95,32.0,573.0,732.28,523.2
2016,8,12,15,30,143.0,319.0,0.9,32.0,417.0,473.77,343.97
2016,8,12,15,45,453.5,208.0,0.85,32.0,489.5,721.12,522.09
2016,8,12,16,0,764.0,97.0,0.8,32.0,562.0,921.0,649.52
2016,8,12,16,15,743.0,93.5,0.75,31.5,514.5,901.13,636.88
2016,8,12,16,30,722.0,90.0,0.7,31.0,467.0,877.96,625.09
2016,8,12,16,45,691.0,87.0,0.7,31.0,416.5,848.33,608.74
2016,8,12,17,0,660.0,84.0,0.7,31.0,366.0,810.78,587.02
2016,8,12,17,15,621.0,78.5,0.65,30.0,315.5,759.66,557.29
2016,8,12,17,30,582.0,73.0,0.6,29.0,265.0,707.02,525.31
2016,8,12,17,45,524.0,66.0,0.55,28.5,215.5,633.12,475.88
2016,8,12,18,0,466.0,59.0,0.5,28.0,166.0,559.44,423.99
2016,8,12,18,15,383.0,49.0,0.55,27.5,121.5,460.33,351.23
2016,8,12,18,30,300.0,39.0,0.6,27.0,77.0,364.56,275.54
2016,8,12,18,45,181.0,25.0,0.65,26.5,45.0,229.74,141.03
2016,8,12,19,0,62.0,11.0,0.7,26.0,13.0,58.23,0.0
2016,8,12,19,15,31.0,5.5,0.7,26.0,6.5,0.0,0.0
2016,8,12,19,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,13,5,45,79.5,11.5,0.7,22.5,17.0,9.05,0.0
2016,8,13,6,0,159.0,23.0,0.8,23.0,34.0,17.52,4.17
2016,8,13,6,15,261.5,36.5,0.85,23.5,73.0,27.86,17.43
2016,8,13,6,30,364.0,50.0,0.9,24.0,112.0,40.37,28.72
2016,8,13,6,45,438.5,58.5,0.95,24.5,159.0,46.83,34.57
2016,8,13,7,0,513.0,67.0,1.0,25.0,206.0,53.31,40.21
2016,8,13,7,15,561.0,74.0,1.05,25.5,256.5,58.32,44.41
2016,8,13,7,30,609.0,81.0,1.1,26.0,307.0,63.27,48.42
2016,8,13,7,45,646.0,85.5,1.15,27.0,357.5,66.24,50.55
2016,8,13,8,0,683.0,90.0,1.2,28.0,408.0,69.19,52.61
2016,8,13,8,15,708.0,94.0,1.2,28.5,457.0,71.52,54.23
2016,8,13,8,30,733.0,98.0,1.2,29.0,506.0,79.86,60.78
2016,8,13,8,45,752.0,101.5,1.25,29.5,552.5,81.68,61.92
2016,8,13,9,0,771.0,105.0,1.3,30.0,599.0,83.41,63.0
2016,8,13,9,15,785.5,107.5,1.3,30.0,641.0,84.29,63.53
2016,8,13,9,30,800.0,110.0,1.3,30.0,683.0,85.09,64.01
2016,8,13,9,45,815.0,110.0,1.35,30.5,720.5,94.51,71.3
2016,8,13,10,0,830.0,110.0,1.4,31.0,758.0,94.36,70.88
2016,8,13,10,15,838.5,112.0,1.4,31.0,789.0,131.56,74.8
2016,8,13,10,30,847.0,114.0,1.4,31.0,820.0,187.02,103.86
2016,8,13,10,45,850.5,116.5,1.45,31.5,844.0,242.74,143.59
2016,8,13,11,0,854.0,119.0,1.5,32.0,868.0,298.66,188.1
2016,8,13,11,15,857.5,120.0,1.5,32.0,885.0,353.71,233.79
2016,8,13,11,30,861.0,121.0,1.5,32.0,902.0,408.53,279.22
2016,8,13,11,45,860.0,123.0,1.5,32.0,911.0,461.65,322.6
2016,8,13,12,0,859.0,125.0,1.5,32.0,920.0,513.71,363.99
2016,8,13,12,15,859.5,125.5,1.5,32.0,922.0,564.33,403.1
2016,8,13,12,30,860.0,126.0,1.5,32.0,924.0,613.62,440.1
2016,8,13,12,45,847.0,133.0,1.5,32.5,915.0,657.48,471.32
2016,8,13,13,0,834.0,140.0,1.5,33.0,906.0,698.6,499.7
2016,8,13,13,15,830.5,139.0,1.5,32.5,893.0,737.63,528.2
2016,8,13,13,30,827.0,138.0,1.5,32.0,880.0,774.08,554.46
2016,8,13,13,45,528.5,279.0,1.5,32.0,749.0,707.61,506.22
2016,8,13,14,0,230.0,420.0,1.5,32.0,618.0,577.76,414.62
2016,8,13,14,15,515.0,276.5,1.45,32.0,700.5,748.07,536.28
2016,8,13,14,30,800.0,133.0,1.4,32.0,783.0,891.65,631.19
2016,8,13,14,45,422.0,224.5,1.4,32.0,566.0,653.52,472.68
2016,8,13,15,0,44.0,316.0,1.4,32.0,349.0,332.67,243.12
2016,8,13,15,15,118.5,316.0,1.3,31.5,398.5,436.39,321.9
2016,8,13,15,30,193.0,316.0,1.2,31.0,448.0,520.62,383.43
2016,8,13,15,45,455.0,216.0,1.2,31.0,498.5,731.48,534.07
2016,8,13,16,0,717.0,116.0,1.2,31.0,549.0,902.51,646.86
2016,8,13,16,15,694.0,111.5,1.15,30.5,502.0,879.87,632.94
2016,8,13,16,30,671.0,107.0,1.1,30.0,455.0,854.09,619.24
2016,8,13,16,45,358.0,136.0,1.05,30.0,319.5,561.33,422.21
2016,8,13,17,0,45.0,165.0,1.0,30.0,184.0,216.4,164.58
2016,8,13,17,15,288.0,123.5,0.85,29.5,220.0,452.15,350.87
2016,8,13,17,30,531.0,82.0,0.7,29.0,256.0,668.87,504.43
2016,8,13,17,45,477.0,73.0,0.6,28.5,207.5,596.92,451.74
2016,8,13,18,0,423.0,64.0,0.5,28.0,159.0,524.98,399.81
2016,8,13,18,15,341.0,52.0,0.5,27.5,115.5,420.49,321.91
2016,8,13,18,30,259.0,40.0,0.5,27.0,72.0,328.04,247.74
2016,8,13,18,45,153.5,24.5,0.5,26.5,41.0,204.19,116.0
2016,8,13,19,0,48.0,9.0,0.5,26.0,10.0,45.41,0.0
2016,8,13,19,15,24.0,4.5,0.5,26.0,5.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.5,25.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,14,5,45,90.0,11.0,0.6,22.5,17.0,8.65,0.0
2016,8,14,6,0,180.0,22.0,0.7,23.0,34.0,16.84,2.9
2016,8,14,6,15,286.5,34.0,0.7,23.5,73.0,27.67,17.22
2016,8,14,6,30,393.0,46.0,0.7,24.0,112.0,37.36,26.15
2016,8,14,6,45,467.0,53.5,0.7,24.5,159.5,43.21,31.48
2016,8,14,7,0,541.0,61.0,0.7,25.0,207.0,49.12,36.64
2016,8,14,7,15,588.0,67.0,0.7,25.5,257.5,53.6,40.4
2016,8,14,7,30,635.0,73.0,0.7,26.0,308.0,58.06,44.01
2016,8,14,7,45,670.5,77.5,0.75,27.0,359.0,61.25,46.37
2016,8,14,8,0,706.0,82.0,0.8,28.0,410.0,69.68,53.02
2016,8,14,8,15,730.5,85.5,0.75,28.5,459.0,72.03,54.63
2016,8,14,8,30,755.0,89.0,0.7,29.0,508.0,74.32,56.19
2016,8,14,8,45,774.0,91.5,0.7,29.5,554.5,75.74,57.03
2016,8,14,9,0,793.0,94.0,0.7,30.0,601.0,77.11,57.84
2016,8,14,9,15,807.0,96.5,0.7,30.0,643.0,87.61,66.17
2016,8,14,9,30,821.0,99.0,0.7,30.0,685.0,89.18,67.24
2016,8,14,9,45,831.5,101.0,0.7,30.5,722.0,90.22,67.77
2016,8,14,10,0,842.0,103.0,0.7,31.0,759.0,91.13,68.21
2016,8,14,10,15,850.0,104.5,0.7,31.0,789.5,127.52,71.67
2016,8,14,10,30,858.0,106.0,0.7,31.0,820.0,183.28,100.37
2016,8,14,10,45,863.5,107.5,0.7,31.5,844.5,239.43,139.88
2016,8,14,11,0,869.0,109.0,0.7,32.0,869.0,295.98,184.28
2016,8,14,11,15,872.5,109.5,0.75,32.0,886.0,351.48,229.97
2016,8,14,11,30,876.0,110.0,0.8,32.0,903.0,406.71,275.39
2016,8,14,11,45,878.0,110.5,0.85,32.5,913.0,460.83,318.52
2016,8,14,12,0,880.0,111.0,0.9,33.0,923.0,514.11,359.71
2016,8,14,12,15,880.0,111.0,0.9,33.0,925.0,564.92,398.3
2016,8,14,12,30,880.0,111.0,0.9,33.0,927.0,614.24,434.66
2016,8,14,12,45,877.0,112.0,0.95,33.0,920.5,660.71,468.5
2016,8,14,13,0,874.0,113.0,1.0,33.0,914.0,705.03,500.1
2016,8,14,13,15,871.0,112.5,1.0,33.0,900.5,745.75,528.2
2016,8,14,13,30,868.0,112.0,1.0,33.0,887.0,783.85,553.08
2016,8,14,13,45,864.0,110.5,1.05,33.0,866.5,817.43,575.01
2016,8,14,14,0,860.0,109.0,1.1,33.0,846.0,847.94,595.06
2016,8,14,14,15,571.0,243.0,1.1,32.5,726.0,771.95,545.76
2016,8,14,14,30,282.0,377.0,1.1,32.0,606.0,636.91,453.87
2016,8,14,14,45,556.5,239.0,1.1,32.0,665.0,794.97,566.41
2016,8,14,15,0,831.0,101.0,1.1,32.0,724.0,922.61,648.23
2016,8,14,15,15,655.5,169.5,1.05,32.0,644.5,865.8,611.85
2016,8,14,15,30,480.0,238.0,1.0,32.0,565.0,769.13,548.99
2016,8,14,15,45,630.0,163.5,1.0,32.0,561.5,860.72,612.85
2016,8,14,16,0,780.0,89.0,1.0,32.0,558.0,926.67,654.88
2016,8,14,16,15,759.5,85.5,0.95,31.5,510.5,907.19,644.38
2016,8,14,16,30,739.0,82.0,0.9,31.0,463.0,884.39,632.83
2016,8,14,16,45,713.5,77.5,0.9,31.0,413.0,852.14,614.69
2016,8,14,17,0,688.0,73.0,0.9,31.0,363.0,817.14,594.46
2016,8,14,17,15,650.0,68.5,0.75,30.0,312.5,773.25,567.88
2016,8,14,17,30,612.0,64.0,0.6,29.0,262.0,722.64,535.7
2016,8,14,17,45,558.0,57.5,0.5,28.5,212.5,652.79,488.43
2016,8,14,18,0,504.0,51.0,0.4,28.0,163.0,583.22,438.83
2016,8,14,18,15,420.0,42.0,0.4,27.5,118.5,484.02,365.83
2016,8,14,18,30,336.0,33.0,0.4,27.0,74.0,388.79,289.49
2016,8,14,18,45,207.0,21.0,0.4,26.5,42.0,244.55,124.91
2016,8,14,19,0,78.0,9.0,0.4,26.0,10.0,69.28,0.0
2016,8,14,19,15,39.0,4.5,0.4,26.0,5.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,0.35,22.5,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,15,5,45,94.5,10.5,0.45,23.5,16.5,8.26,0.0
2016,8,15,6,0,189.0,21.0,0.5,24.0,33.0,17.16,1.95
2016,8,15,6,15,297.5,32.0,0.45,24.5,71.5,26.1,15.78
2016,8,15,6,30,406.0,43.0,0.4,25.0,110.0,35.07,24.09
2016,8,15,6,45,478.0,50.5,0.4,25.5,157.5,41.01,29.46
2016,8,15,7,0,550.0,58.0,0.4,26.0,205.0,46.99,34.67
2016,8,15,7,15,597.0,64.0,0.4,26.5,255.5,51.56,38.5
2016,8,15,7,30,644.0,70.0,0.4,27.0,306.0,56.11,42.18
2016,8,15,7,45,677.5,74.0,0.4,28.0,356.5,63.86,48.34
2016,8,15,8,0,711.0,78.0,0.4,29.0,407.0,66.91,50.47
2016,8,15,8,15,735.0,81.5,0.4,29.5,456.0,69.37,52.18
2016,8,15,8,30,759.0,85.0,0.4,30.0,505.0,71.75,53.82
2016,8,15,8,45,775.5,89.0,0.4,30.5,551.0,74.19,55.49
2016,8,15,9,0,792.0,93.0,0.4,31.0,597.0,76.49,57.05
2016,8,15,9,15,806.0,95.5,0.45,31.0,639.0,87.01,65.36
2016,8,15,9,30,820.0,98.0,0.5,31.0,681.0,88.61,66.45
2016,8,15,9,45,823.0,104.0,0.55,31.5,716.0,91.61,68.56
2016,8,15,10,0,826.0,110.0,0.6,32.0,751.0,94.32,70.42
2016,8,15,10,15,834.0,111.5,0.65,32.0,782.0,129.17,73.35
2016,8,15,10,30,842.0,113.0,0.7,32.0,813.0,184.16,101.32
2016,8,15,10,45,565.5,264.0,0.75,32.0,740.0,258.18,164.96
2016,8,15,11,0,289.0,415.0,0.8,32.0,667.0,326.89,225.84
2016,8,15,11,15,293.0,423.0,0.85,32.0,683.5,360.89,251.38
2016,8,15,11,30,297.0,431.0,0.9,32.0,700.0,395.75,277.77
2016,8,15,11,45,171.0,417.0,0.95,32.5,572.5,367.78,261.38
2016,8,15,12,0,45.0,403.0,1.0,33.0,445.0,318.22,228.05
2016,8,15,12,15,452.0,263.5,1.0,33.0,681.0,449.04,321.19
2016,8,15,12,30,859.0,124.0,1.0,33.0,917.0,611.02,434.26
2016,8,15,12,45,471.0,282.0,1.0,33.0,716.5,541.18,385.53
2016,8,15,13,0,83.0,440.0,1.0,33.0,516.0,409.54,292.09
2016,8,15,13,15,59.0,404.5,0.95,33.0,458.0,373.8,268.15
2016,8,15,13,30,35.0,369.0,0.9,33.0,400.0,333.85,240.2
2016,8,15,13,45,20.0,268.0,0.9,33.0,285.5,240.36,174.05
2016,8,15,14,0,5.0,167.0,0.9,33.0,171.0,135.57,97.44
2016,8,15,14,15,31.5,262.5,0.9,33.0,288.0,253.5,185.39
2016,8,15,14,30,58.0,358.0,0.9,33.0,405.0,373.55,271.07
2016,8,15,14,45,189.5,344.0,0.9,33.0,487.5,512.7,370.71
2016,8,15,15,0,321.0,330.0,0.9,33.0,570.0,659.42,471.24
2016,8,15,15,15,532.5,227.5,0.85,32.5,599.5,795.97,565.21
2016,8,15,15,30,744.0,125.0,0.8,32.0,629.0,911.41,639.44
2016,8,15,15,45,725.5,121.5,0.75,32.0,585.0,907.94,636.55
2016,8,15,16,0,707.0,118.0,0.7,32.0,541.0,894.43,629.17
2016,8,15,16,15,683.0,113.5,0.65,31.5,493.5,870.75,616.9
2016,8,15,16,30,659.0,109.0,0.6,31.0,446.0,843.93,602.69
2016,8,15,16,45,629.5,103.0,0.6,31.0,397.0,806.78,581.35
2016,8,15,17,0,600.0,97.0,0.6,31.0,348.0,767.12,558.0
2016,8,15,17,15,557.5,90.0,0.55,30.5,298.0,711.17,523.42
2016,8,15,17,30,515.0,83.0,0.5,30.0,248.0,653.77,486.61
2016,8,15,17,45,460.0,73.0,0.45,29.5,200.0,579.9,436.46
2016,8,15,18,0,405.0,63.0,0.4,29.0,152.0,499.75,379.11
2016,8,15,18,15,320.5,50.5,0.45,28.5,109.0,400.23,304.97
2016,8,15,18,30,236.0,38.0,0.5,28.0,66.0,305.89,228.39
2016,8,15,18,45,118.0,19.0,0.55,28.0,33.0,158.96,67.22
2016,8,15,19,0,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,0.65,26.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,0.7,24.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,0.55,23.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,16,5,45,67.5,10.5,0.7,22.5,14.5,8.26,0.0
2016,8,16,6,0,135.0,21.0,0.8,23.0,29.0,15.97,0.22
2016,8,16,6,15,240.5,34.5,0.85,23.5,67.0,26.29,15.92
2016,8,16,6,30,346.0,48.0,0.9,24.0,105.0,38.76,27.26
2016,8,16,6,45,424.0,57.0,0.95,25.0,152.0,45.64,33.44
2016,8,16,7,0,502.0,66.0,1.0,26.0,199.0,52.54,39.37
2016,8,16,7,15,551.5,73.0,1.0,26.5,249.0,57.56,43.58
2016,8,16,7,30,601.0,80.0,1.0,27.0,299.0,62.54,47.62
2016,8,16,7,45,639.0,84.5,1.05,27.5,349.5,65.53,49.87
2016,8,16,8,0,677.0,89.0,1.1,28.0,400.0,68.51,52.07
2016,8,16,8,15,703.0,93.0,1.05,28.5,449.5,70.88,53.72
2016,8,16,8,30,729.0,97.0,1.0,29.0,499.0,79.22,60.27
2016,8,16,8,45,749.5,100.0,1.0,29.5,545.0,80.77,61.19
2016,8,16,9,0,770.0,103.0,1.0,30.0,591.0,82.26,62.07
2016,8,16,9,15,784.5,105.5,1.0,30.0,633.0,83.2,62.65
2016,8,16,9,30,799.0,108.0,1.0,30.0,675.0,84.06,63.18
2016,8,16,9,45,821.0,104.5,1.0,30.5,714.5,91.85,69.15
2016,8,16,10,0,843.0,101.0,1.0,31.0,754.0,90.17,67.5
2016,8,16,10,15,851.0,102.5,1.05,31.0,785.0,124.71,70.39
2016,8,16,10,30,859.0,104.0,1.1,31.0,816.0,180.65,98.82
2016,8,16,10,45,863.0,106.0,1.15,31.5,840.0,236.98,138.58
2016,8,16,11,0,867.0,108.0,1.2,32.0,864.0,293.53,183.4
2016,8,16,11,15,871.0,109.0,1.2,32.0,881.5,349.51,229.69
2016,8,16,11,30,875.0,110.0,1.2,32.0,899.0,405.28,275.74
2016,8,16,11,45,877.0,110.5,1.2,32.5,908.5,459.47,319.13
2016,8,16,12,0,879.0,111.0,1.2,33.0,918.0,512.81,360.48
2016,8,16,12,15,879.5,111.0,1.2,33.0,920.0,563.94,399.66
2016,8,16,12,30,880.0,111.0,1.2,33.0,922.0,613.62,436.63
2016,8,16,12,45,883.0,107.5,1.2,33.0,917.5,660.5,470.72
2016,8,16,13,0,886.0,104.0,1.2,33.0,913.0,705.49,502.66
2016,8,16,13,15,604.5,259.5,1.2,33.0,807.5,686.44,486.94
2016,8,16,13,30,323.0,415.0,1.2,33.0,702.0,621.64,440.32
2016,8,16,13,45,597.5,258.0,1.2,33.0,773.0,748.94,531.03
2016,8,16,14,0,872.0,101.0,1.2,33.0,844.0,850.14,598.68
2016,8,16,14,15,581.5,236.5,1.2,33.0,725.5,775.31,548.36
2016,8,16,14,30,291.0,372.0,1.2,33.0,607.0,640.62,455.7
2016,8,16,14,45,566.5,233.5,1.2,33.0,664.0,806.01,572.54
2016,8,16,15,0,842.0,95.0,1.2,33.0,721.0,926.16,649.38
2016,8,16,15,15,516.5,203.0,1.15,33.0,580.5,753.82,538.43
2016,8,16,15,30,191.0,311.0,1.1,33.0,440.0,514.07,373.04
2016,8,16,15,45,489.0,198.5,1.1,33.0,497.0,746.16,539.85
2016,8,16,16,0,787.0,86.0,1.1,33.0,554.0,929.27,657.18
2016,8,16,16,15,766.0,82.5,1.05,32.5,506.0,909.18,644.94
2016,8,16,16,30,745.0,79.0,1.0,32.0,458.0,885.77,633.07
2016,8,16,16,45,716.5,75.5,0.95,31.5,407.5,851.71,614.24
2016,8,16,17,0,688.0,72.0,0.9,31.0,357.0,814.94,593.31
2016,8,16,17,15,649.0,67.5,0.8,30.5,306.5,770.08,565.61
2016,8,16,17,30,610.0,63.0,0.7,30.0,256.0,718.52,532.33
2016,8,16,17,45,551.5,56.5,0.6,29.5,206.0,644.5,481.98
2016,8,16,18,0,493.0,50.0,0.5,29.0,156.0,570.99,429.29
2016,8,16,18,15,404.5,41.0,0.45,28.0,112.0,468.25,353.43
2016,8,16,18,30,316.0,32.0,0.4,27.0,68.0,369.88,273.1
2016,8,16,18,45,158.0,16.0,0.4,26.5,34.0,191.38,61.36
2016,8,16,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,17,5,45,70.5,10.0,0.6,22.5,14.0,7.87,0.0
2016,8,17,6,0,141.0,20.0,0.7,23.0,28.0,15.24,0.0
2016,8,17,6,15,250.5,33.0,0.7,23.5,66.0,25.26,14.99
2016,8,17,6,30,360.0,46.0,0.7,24.0,104.0,37.26,25.98
2016,8,17,6,45,434.0,55.0,0.75,25.0,150.5,44.19,32.2
2016,8,17,7,0,508.0,64.0,0.8,26.0,197.0,51.11,38.15
2016,8,17,7,15,557.5,71.0,0.75,26.5,247.5,56.2,42.43
2016,8,17,7,30,607.0,78.0,0.7,27.0,298.0,61.25,46.52
2016,8,17,7,45,643.5,83.0,0.7,28.0,348.5,64.62,48.99
2016,8,17,8,0,680.0,88.0,0.7,29.0,399.0,67.94,51.36
2016,8,17,8,15,706.0,92.0,0.65,29.5,448.5,76.18,57.84
2016,8,17,8,30,732.0,96.0,0.6,30.0,498.0,78.65,59.5
2016,8,17,8,45,753.5,98.5,0.6,30.5,544.5,79.93,60.2
2016,8,17,9,0,775.0,101.0,0.6,31.0,591.0,81.17,60.88
2016,8,17,9,15,789.5,103.5,0.55,31.5,633.0,82.17,61.36
2016,8,17,9,30,804.0,106.0,0.5,32.0,675.0,83.09,61.78
2016,8,17,9,45,817.0,107.5,0.5,32.5,712.5,93.37,69.67
2016,8,17,10,0,830.0,109.0,0.5,33.0,750.0,94.01,69.86
2016,8,17,10,15,838.0,110.5,0.55,33.0,781.0,127.19,72.18
2016,8,17,10,30,846.0,112.0,0.6,33.0,812.0,182.56,99.7
2016,8,17,10,45,850.5,114.0,0.65,33.5,835.5,238.42,138.38
2016,8,17,11,0,855.0,116.0,0.7,34.0,859.0,294.57,182.07
2016,8,17,11,15,859.0,117.0,0.75,34.0,876.5,350.07,227.26
2016,8,17,11,30,863.0,118.0,0.8,34.0,894.0,405.38,272.29
2016,8,17,11,45,500.0,289.0,0.9,34.0,739.5,417.58,290.75
2016,8,17,12,0,137.0,460.0,1.0,34.0,585.0,398.52,282.15
2016,8,17,12,15,501.0,290.5,1.05,34.0,750.5,494.59,350.23
2016,8,17,12,30,865.0,121.0,1.1,34.0,916.0,611.82,433.42
2016,8,17,12,45,640.5,252.5,1.15,34.0,839.5,627.04,443.17
2016,8,17,13,0,416.0,384.0,1.2,34.0,763.0,615.16,434.04
2016,8,17,13,15,615.5,264.0,1.2,34.0,815.0,698.05,493.39
2016,8,17,13,30,815.0,144.0,1.2,34.0,867.0,779.65,550.8
2016,8,17,13,45,809.5,142.5,1.25,34.0,846.0,811.99,571.95
2016,8,17,14,0,804.0,141.0,1.3,34.0,825.0,841.16,591.22
2016,8,17,14,15,796.0,139.5,1.3,33.5,797.0,864.85,607.77
2016,8,17,14,30,788.0,138.0,1.3,33.0,769.0,885.06,622.32
2016,8,17,14,45,523.0,240.0,1.3,33.0,651.5,764.36,543.88
2016,8,17,15,0,258.0,342.0,1.3,33.0,534.0,611.83,439.26
2016,8,17,15,15,394.5,278.5,1.25,32.5,553.0,690.92,499.11
2016,8,17,15,30,531.0,215.0,1.2,32.0,572.0,795.01,571.77
2016,8,17,15,45,364.0,239.0,1.15,32.0,476.0,640.42,466.84
2016,8,17,16,0,197.0,263.0,1.1,32.0,380.0,485.26,358.64
2016,8,17,16,15,98.5,136.0,1.05,31.5,194.5,242.54,184.36
2016,8,17,16,30,0.0,9.0,1.0,31.0,9.0,6.86,0.0
2016,8,17,16,45,0.0,7.5,0.95,31.0,7.5,5.71,0.0
2016,8,17,17,0,0.0,6.0,0.9,31.0,6.0,4.56,0.0
2016,8,17,17,15,0.0,5.0,0.8,30.0,5.0,3.8,0.0
2016,8,17,17,30,0.0,4.0,0.7,29.0,4.0,3.03,0.0
2016,8,17,17,45,0.0,3.0,0.6,28.5,3.0,2.27,0.0
2016,8,17,18,0,0.0,2.0,0.5,28.0,2.0,1.51,0.0
2016,8,17,18,15,0.0,1.5,0.45,27.5,1.5,1.13,0.0
2016,8,17,18,30,0.0,1.0,0.4,27.0,1.0,0.75,0.0
2016,8,17,18,45,0.0,0.5,0.4,26.5,0.5,0.38,0.0
2016,8,17,19,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,0.4,24.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,0.3,22.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,8.0,0.35,22.0,8.0,6.29,0.0
2016,8,18,6,0,0.0,16.0,0.4,22.0,16.0,12.21,0.0
2016,8,18,6,15,19.0,35.0,0.4,22.5,38.5,26.09,15.67
2016,8,18,6,30,38.0,54.0,0.4,23.0,61.0,39.63,28.09
2016,8,18,6,45,59.0,76.0,0.45,23.5,89.5,54.86,41.52
2016,8,18,7,0,80.0,98.0,0.5,24.0,118.0,69.1,53.82
2016,8,18,7,15,90.0,120.5,0.55,24.5,148.5,83.61,66.07
2016,8,18,7,30,100.0,143.0,0.6,25.0,179.0,97.76,77.7
2016,8,18,7,45,395.5,113.0,0.7,25.5,288.5,79.42,61.94
2016,8,18,8,0,691.0,83.0,0.8,26.0,398.0,64.87,49.45
2016,8,18,8,15,716.0,86.5,0.8,26.5,447.0,72.54,55.59
2016,8,18,8,30,741.0,90.0,0.8,27.0,496.0,74.8,57.13
2016,8,18,8,45,544.0,173.5,0.85,27.5,486.5,114.51,89.38
2016,8,18,9,0,347.0,257.0,0.9,28.0,477.0,160.2,125.6
2016,8,18,9,15,425.0,249.5,0.85,28.0,536.5,148.89,116.04
2016,8,18,9,30,503.0,242.0,0.8,28.0,596.0,144.7,112.41
2016,8,18,9,45,435.0,286.5,0.8,28.5,605.0,162.47,126.02
2016,8,18,10,0,367.0,331.0,0.8,29.0,614.0,190.54,147.42
2016,8,18,10,15,615.5,215.0,0.75,29.0,713.0,150.21,96.15
2016,8,18,10,30,864.0,99.0,0.7,29.0,812.0,176.87,96.54
2016,8,18,10,45,588.0,252.5,0.7,29.5,744.5,254.83,163.28
2016,8,18,11,0,312.0,406.0,0.7,30.0,677.0,327.44,227.03
2016,8,18,11,15,276.5,424.0,0.7,30.0,668.0,356.03,249.93
2016,8,18,11,30,241.0,442.0,0.7,30.0,659.0,389.14,275.66
2016,8,18,11,45,317.5,419.0,0.7,30.5,708.0,425.99,301.39
2016,8,18,12,0,394.0,396.0,0.7,31.0,757.0,477.38,337.45
2016,8,18,12,15,637.0,252.5,0.7,31.0,836.5,538.8,381.79
2016,8,18,12,30,880.0,109.0,0.7,31.0,916.0,611.49,434.9
2016,8,18,12,45,882.5,106.0,0.7,31.0,911.0,658.42,468.5
2016,8,18,13,0,885.0,103.0,0.7,31.0,906.0,703.43,500.15
2016,8,18,13,15,882.0,102.5,0.7,31.0,892.5,744.38,528.35
2016,8,18,13,30,879.0,102.0,0.7,31.0,879.0,782.64,553.03
2016,8,18,13,45,875.5,100.0,0.7,31.0,858.0,816.26,574.24
2016,8,18,14,0,872.0,98.0,0.7,31.0,837.0,846.75,593.48
2016,8,18,14,15,865.0,97.0,0.7,31.0,809.5,871.9,609.44
2016,8,18,14,30,858.0,96.0,0.7,31.0,782.0,893.57,623.38
2016,8,18,14,45,850.0,94.0,0.75,31.0,748.0,909.73,634.99
2016,8,18,15,0,842.0,92.0,0.8,31.0,714.0,922.25,644.6
2016,8,18,15,15,830.0,90.0,0.8,30.5,674.0,927.23,650.21
2016,8,18,15,30,818.0,88.0,0.8,30.0,634.0,928.52,653.83
2016,8,18,15,45,801.5,85.5,0.8,30.0,590.0,921.09,650.98
2016,8,18,16,0,785.0,83.0,0.8,30.0,546.0,922.58,653.92
2016,8,18,16,15,764.0,80.0,0.75,29.5,498.0,903.04,644.1
2016,8,18,16,30,743.0,77.0,0.7,29.0,450.0,880.2,632.43
2016,8,18,16,45,371.5,87.0,0.7,29.0,273.5,509.01,385.13
2016,8,18,17,0,0.0,97.0,0.7,29.0,97.0,78.3,56.58
2016,8,18,17,15,0.0,83.0,0.6,28.5,83.0,66.46,48.18
2016,8,18,17,30,0.0,69.0,0.5,28.0,69.0,54.49,38.73
2016,8,18,17,45,0.0,55.0,0.45,27.5,55.0,42.37,28.95
2016,8,18,18,0,0.0,41.0,0.4,27.0,41.0,31.34,19.89
2016,8,18,18,15,0.0,29.0,0.35,26.5,29.0,22.12,12.17
2016,8,18,18,30,0.0,17.0,0.3,26.0,17.0,12.93,4.28
2016,8,18,18,45,0.0,8.5,0.3,25.5,8.5,6.45,0.0
2016,8,18,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,13.5,0.5,20.5,13.5,10.62,0.0
2016,8,19,6,0,0.0,27.0,0.6,21.0,27.0,19.28,0.0
2016,8,19,6,15,198.5,34.0,0.55,21.5,64.5,25.72,15.31
2016,8,19,6,30,397.0,41.0,0.5,22.0,102.0,33.51,22.99
2016,8,19,6,45,469.5,49.0,0.45,22.5,149.0,39.86,28.83
2016,8,19,7,0,542.0,57.0,0.4,23.0,196.0,46.23,34.47
2016,8,19,7,15,590.5,62.5,0.4,23.5,246.5,50.46,38.08
2016,8,19,7,30,639.0,68.0,0.4,24.0,297.0,54.7,41.57
2016,8,19,7,45,444.0,125.0,0.4,25.0,296.0,87.81,69.2
2016,8,19,8,0,249.0,182.0,0.4,26.0,295.0,120.38,95.53
2016,8,19,8,15,252.5,205.5,0.35,26.5,332.0,133.07,105.18
2016,8,19,8,30,256.0,229.0,0.3,27.0,369.0,145.16,114.25
2016,8,19,8,45,266.0,250.5,0.25,27.5,407.5,155.78,122.0
2016,8,19,9,0,276.0,272.0,0.2,28.0,446.0,165.87,129.23
2016,8,19,9,15,180.5,295.5,0.15,28.5,412.0,183.25,142.05
2016,8,19,9,30,85.0,319.0,0.1,29.0,378.0,202.53,156.1
2016,8,19,9,45,55.0,304.5,0.1,29.5,344.0,195.58,149.96
2016,8,19,10,0,25.0,290.0,0.1,30.0,310.0,202.98,155.05
2016,8,19,10,15,99.0,346.5,0.1,30.0,428.0,225.31,161.95
2016,8,19,10,30,173.0,403.0,0.1,30.0,546.0,262.0,183.47
2016,8,19,10,45,123.5,404.5,0.15,30.0,508.0,273.53,192.99
2016,8,19,11,0,74.0,406.0,0.2,30.0,470.0,289.28,206.41
2016,8,19,11,15,70.0,411.0,0.2,30.0,472.5,302.69,216.27
2016,8,19,11,30,66.0,416.0,0.2,30.0,475.0,315.64,225.79
2016,8,19,11,45,107.0,437.5,0.25,30.0,534.5,358.12,255.51
2016,8,19,12,0,148.0,459.0,0.3,30.0,594.0,403.29,287.07
2016,8,19,12,15,158.0,460.5,0.3,30.0,605.0,428.68,304.9
2016,8,19,12,30,168.0,462.0,0.3,30.0,616.0,454.92,323.36
2016,8,19,12,45,211.0,453.5,0.3,30.0,645.5,495.51,351.7
2016,8,19,13,0,254.0,445.0,0.3,30.0,675.0,546.17,386.39
2016,8,19,13,15,281.5,430.5,0.3,29.5,681.5,578.86,409.6
2016,8,19,13,30,309.0,416.0,0.3,29.0,688.0,612.05,433.31
2016,8,19,13,45,189.5,403.5,0.3,29.0,569.5,513.18,366.54
2016,8,19,14,0,70.0,391.0,0.3,29.0,451.0,399.18,287.84
2016,8,19,14,15,54.0,359.5,0.3,29.0,404.5,364.34,264.78
2016,8,19,14,30,38.0,328.0,0.3,29.0,358.0,326.95,238.81
2016,8,19,14,45,84.5,338.0,0.3,29.0,401.5,387.67,283.95
2016,8,19,15,0,131.0,348.0,0.3,29.0,445.0,474.26,345.22
2016,8,19,15,15,137.5,327.5,0.3,28.5,424.0,469.65,343.11
2016,8,19,15,30,144.0,307.0,0.3,28.0,403.0,463.96,341.26
2016,8,19,15,45,72.0,173.5,0.3,28.0,221.5,250.11,188.18
2016,8,19,16,0,0.0,40.0,0.3,28.0,40.0,30.66,18.81
2016,8,19,16,15,0.0,31.5,0.3,27.5,31.5,24.1,13.88
2016,8,19,16,30,0.0,23.0,0.3,27.0,23.0,17.56,8.68
2016,8,19,16,45,20.5,88.5,0.3,27.0,97.0,98.64,75.06
2016,8,19,17,0,41.0,154.0,0.3,27.0,171.0,201.51,156.21
2016,8,19,17,15,33.0,132.5,0.3,26.5,145.0,173.22,134.12
2016,8,19,17,30,25.0,111.0,0.3,26.0,119.0,144.45,111.83
2016,8,19,17,45,15.5,90.0,0.35,25.5,94.5,100.39,76.63
2016,8,19,18,0,6.0,69.0,0.4,25.0,70.0,71.99,53.22
2016,8,19,18,15,3.0,48.0,0.4,24.5,48.5,48.47,33.56
2016,8,19,18,30,0.0,27.0,0.4,24.0,27.0,22.46,11.5
2016,8,19,18,45,0.0,13.5,0.4,24.0,13.5,10.29,0.0
2016,8,19,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,0.35,23.5,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,0.2,22.5,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,0.2,22.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,0.2,21.5,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,0.2,20.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,0.2,20.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,0.25,20.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,11.5,0.5,20.5,11.5,9.05,0.0
2016,8,20,6,0,0.0,23.0,0.6,21.0,23.0,16.75,0.0
2016,8,20,6,15,148.5,36.0,0.55,21.5,59.0,26.92,16.15
2016,8,20,6,30,297.0,49.0,0.5,22.0,95.0,37.03,25.94
2016,8,20,6,45,374.0,60.5,0.45,23.0,141.0,45.74,33.78
2016,8,20,7,0,451.0,72.0,0.4,24.0,187.0,56.81,43.36
2016,8,20,7,15,343.5,103.5,0.35,24.5,203.0,73.84,57.8
2016,8,20,7,30,236.0,135.0,0.3,25.0,219.0,93.08,73.74
2016,8,20,7,45,436.0,117.5,0.3,26.0,303.0,83.0,64.76
2016,8,20,8,0,636.0,100.0,0.3,27.0,387.0,75.28,57.88
2016,8,20,8,15,410.5,168.5,0.25,27.5,362.0,111.53,87.35
2016,8,20,8,30,185.0,237.0,0.2,28.0,337.0,153.27,120.28
2016,8,20,8,45,462.0,176.5,0.15,28.5,458.0,114.32,88.23
2016,8,20,9,0,739.0,116.0,0.1,29.0,579.0,90.06,68.38
2016,8,20,9,15,540.5,207.5,0.1,29.0,559.5,130.02,100.26
2016,8,20,9,30,342.0,299.0,0.1,29.0,540.0,178.38,137.76
2016,8,20,9,45,312.5,326.0,0.1,29.5,555.0,188.54,144.72
2016,8,20,10,0,283.0,353.0,0.1,30.0,570.0,197.92,151.25
2016,8,20,10,15,549.0,242.0,0.15,30.0,685.0,163.15,106.8
2016,8,20,10,30,815.0,131.0,0.2,30.0,800.0,178.57,98.93
2016,8,20,10,45,582.0,262.5,0.25,30.5,748.0,258.86,164.8
2016,8,20,11,0,349.0,394.0,0.3,31.0,696.0,329.94,225.13
2016,8,20,11,15,332.5,407.5,0.3,31.0,700.0,363.95,251.16
2016,8,20,11,30,316.0,421.0,0.3,31.0,704.0,396.64,276.26
2016,8,20,11,45,579.5,278.5,0.35,31.0,803.5,440.9,306.45
2016,8,20,12,0,843.0,136.0,0.4,31.0,903.0,510.69,356.83
2016,8,20,12,15,479.0,295.0,0.4,31.0,731.0,485.79,343.35
2016,8,20,12,30,115.0,454.0,0.4,31.0,559.0,418.04,296.96
2016,8,20,12,45,63.0,340.5,0.45,31.5,398.0,308.35,221.78
2016,8,20,13,0,11.0,227.0,0.5,32.0,237.0,184.31,132.91
2016,8,20,13,15,82.0,333.0,0.5,31.5,405.5,331.78,241.23
2016,8,20,13,30,153.0,439.0,0.5,31.0,574.0,499.01,356.92
2016,8,20,13,45,249.5,410.0,0.55,31.0,623.5,582.36,413.98
2016,8,20,14,0,346.0,381.0,0.6,31.0,673.0,658.07,466.2
2016,8,20,14,15,574.0,255.5,0.6,31.0,719.5,785.07,553.14
2016,8,20,14,30,802.0,130.0,0.6,31.0,766.0,888.91,620.1
2016,8,20,14,45,516.5,236.0,0.65,31.0,639.0,754.0,533.63
2016,8,20,15,0,231.0,342.0,0.7,31.0,512.0,564.22,405.9
2016,8,20,15,15,140.0,309.5,0.7,30.5,411.0,452.7,331.23
2016,8,20,15,30,49.0,277.0,0.7,30.0,310.0,312.68,231.6
2016,8,20,15,45,24.5,191.0,0.75,30.0,207.5,200.44,149.85
2016,8,20,16,0,0.0,105.0,0.8,30.0,105.0,81.97,59.0
2016,8,20,16,15,334.5,103.0,0.75,29.5,268.5,487.32,374.32
2016,8,20,16,30,669.0,101.0,0.7,29.0,432.0,841.94,614.04
2016,8,20,16,45,334.5,89.5,0.7,29.0,255.0,475.23,361.54
2016,8,20,17,0,0.0,78.0,0.7,29.0,78.0,60.38,42.54
2016,8,20,17,15,260.0,76.5,0.6,28.5,155.0,385.07,303.53
2016,8,20,17,30,520.0,75.0,0.5,28.0,232.0,646.42,489.56
2016,8,20,17,45,464.5,65.0,0.45,27.5,184.5,572.18,434.02
2016,8,20,18,0,409.0,55.0,0.4,27.0,137.0,498.36,379.74
2016,8,20,18,15,316.5,43.0,0.35,26.5,95.0,390.59,296.99
2016,8,20,18,30,224.0,31.0,0.3,26.0,53.0,286.5,204.73
2016,8,20,18,45,112.0,15.5,0.3,25.5,26.5,140.03,0.0
2016,8,20,19,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.3,24.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.3,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.35,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,21,5,45,55.0,8.5,0.6,21.5,11.0,6.69,0.0
2016,8,21,6,0,110.0,17.0,0.7,22.0,22.0,12.94,0.0
2016,8,21,6,15,219.0,31.0,0.75,22.5,58.0,23.64,13.27
2016,8,21,6,30,328.0,45.0,0.8,23.0,94.0,36.42,25.25
2016,8,21,6,45,409.0,54.0,0.85,23.5,140.5,43.34,31.62
2016,8,21,7,0,490.0,63.0,0.9,24.0,187.0,50.3,37.77
2016,8,21,7,15,314.5,101.5,0.9,24.5,188.5,72.18,56.44
2016,8,21,7,30,139.0,140.0,0.9,25.0,190.0,96.49,76.74
2016,8,21,7,45,409.0,112.0,0.9,25.5,289.5,79.11,61.74
2016,8,21,8,0,679.0,84.0,0.9,26.0,389.0,65.39,49.91
2016,8,21,8,15,705.0,88.0,0.9,26.5,438.0,73.48,56.4
2016,8,21,8,30,731.0,92.0,0.9,27.0,487.0,76.05,58.2
2016,8,21,8,45,755.5,93.0,0.9,27.5,534.0,76.52,58.25
2016,8,21,9,0,780.0,94.0,0.9,28.0,581.0,77.03,58.36
2016,8,21,9,15,794.5,96.5,0.9,28.5,623.0,78.21,59.02
2016,8,21,9,30,809.0,99.0,0.9,29.0,665.0,88.94,67.45
2016,8,21,9,45,822.0,100.0,0.9,29.5,702.0,89.56,67.62
2016,8,21,10,0,835.0,101.0,0.9,30.0,739.0,90.08,67.75
2016,8,21,10,15,583.5,236.5,0.95,30.0,691.0,158.51,103.96
2016,8,21,10,30,332.0,372.0,1.0,30.0,643.0,253.57,173.79
2016,8,21,10,45,268.0,399.0,1.05,30.0,622.5,285.37,198.15
2016,8,21,11,0,204.0,426.0,1.1,30.0,602.0,321.61,227.5
2016,8,21,11,15,258.5,423.5,1.15,30.0,651.0,350.02,247.59
2016,8,21,11,30,313.0,421.0,1.2,30.0,700.0,395.51,280.71
2016,8,21,11,45,594.0,264.5,1.25,30.5,801.0,437.95,309.51
2016,8,21,12,0,875.0,108.0,1.3,31.0,902.0,506.83,359.95
2016,8,21,12,15,484.5,276.5,1.3,31.0,717.0,475.52,342.04
2016,8,21,12,30,94.0,445.0,1.3,31.0,532.0,396.73,286.47
2016,8,21,12,45,475.0,282.0,1.35,31.0,710.5,543.63,394.31
2016,8,21,13,0,856.0,119.0,1.4,31.0,889.0,695.69,502.92
2016,8,21,13,15,494.0,277.0,1.4,31.0,720.5,617.86,446.0
2016,8,21,13,30,132.0,435.0,1.4,31.0,552.0,479.52,346.16
2016,8,21,13,45,490.0,272.5,1.4,31.0,687.0,670.25,485.54
2016,8,21,14,0,848.0,110.0,1.4,31.0,822.0,837.01,598.88
2016,8,21,14,15,840.5,109.0,1.4,31.0,794.0,861.32,613.4
2016,8,21,14,30,833.0,108.0,1.4,31.0,766.0,882.18,627.32
2016,8,21,14,45,428.5,190.5,1.4,31.0,528.5,623.91,456.33
2016,8,21,15,0,24.0,273.0,1.4,31.0,291.0,251.06,184.89
2016,8,21,15,15,49.0,281.5,1.35,30.5,315.0,310.77,231.9
2016,8,21,15,30,74.0,290.0,1.3,30.0,339.0,352.5,263.91
2016,8,21,15,45,41.0,237.5,1.3,30.0,264.5,267.91,201.36
2016,8,21,16,0,8.0,185.0,1.3,30.0,190.0,163.87,122.58
2016,8,21,16,15,45.0,195.0,1.2,29.5,218.0,235.74,179.93
2016,8,21,16,30,82.0,205.0,1.1,29.0,246.0,293.44,225.42
2016,8,21,16,45,41.0,135.5,1.05,29.0,156.0,171.94,132.01
2016,8,21,17,0,0.0,66.0,1.0,29.0,66.0,50.61,35.2
2016,8,21,17,15,0.0,56.0,0.85,28.5,56.0,42.87,29.25
2016,8,21,17,30,0.0,46.0,0.7,28.0,46.0,35.16,23.09
2016,8,21,17,45,0.0,36.5,0.6,27.5,36.5,27.85,17.14
2016,8,21,18,0,0.0,27.0,0.5,27.0,27.0,20.57,11.09
