Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,31,18,0,278.0,50.0,0.5,28.0,92.0,366.28,279.12
2016,8,31,18,15,139.0,35.0,0.5,27.5,56.0,203.16,145.46
2016,8,31,18,30,0.0,20.0,0.5,27.0,20.0,22.64,0.0
2016,8,31,18,45,0.0,10.0,0.55,26.5,10.0,7.87,0.0
2016,8,31,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.6,21.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,1,5,45,14.0,3.5,0.55,20.5,4.0,0.0,0.0
2016,9,1,6,0,28.0,7.0,0.6,21.0,8.0,5.51,0.0
2016,9,1,6,15,121.0,25.0,0.6,21.5,38.5,18.86,5.74
2016,9,1,6,30,214.0,43.0,0.6,22.0,69.0,32.24,21.32
2016,9,1,6,45,294.0,58.0,0.65,22.5,113.0,43.32,31.49
2016,9,1,7,0,374.0,73.0,0.7,23.0,157.0,54.3,41.25
2016,9,1,7,15,431.5,84.0,0.7,24.0,206.0,62.25,48.04
2016,9,1,7,30,489.0,95.0,0.7,25.0,255.0,70.09,54.5
2016,9,1,7,45,533.5,102.5,0.75,26.0,305.0,77.45,60.35
2016,9,1,8,0,578.0,110.0,0.8,27.0,355.0,81.96,63.66
2016,9,1,8,15,609.0,116.5,0.8,27.5,404.0,85.42,66.17
2016,9,1,8,30,640.0,123.0,0.8,28.0,453.0,88.78,68.55
2016,9,1,8,45,667.0,126.5,0.85,29.0,499.5,90.01,69.03
2016,9,1,9,0,694.0,130.0,0.9,30.0,546.0,91.24,69.52
2016,9,1,9,15,711.5,134.0,0.9,30.0,588.0,92.49,70.32
2016,9,1,9,30,729.0,138.0,0.9,30.0,630.0,93.67,71.08
2016,9,1,9,45,758.5,133.0,0.9,30.5,670.0,97.97,74.2
2016,9,1,10,0,788.0,128.0,0.9,31.0,710.0,94.38,71.0
2016,9,1,10,15,797.5,130.0,0.9,31.5,740.5,114.62,69.87
2016,9,1,10,30,807.0,132.0,0.9,32.0,771.0,170.54,94.64
2016,9,1,10,45,812.5,134.0,0.9,32.5,795.0,226.94,132.45
2016,9,1,11,0,818.0,136.0,0.9,33.0,819.0,283.85,176.25
2016,9,1,11,15,539.0,278.0,0.85,33.0,732.0,342.74,231.36
2016,9,1,11,30,260.0,420.0,0.8,33.0,645.0,375.81,263.51
2016,9,1,11,45,144.5,385.0,0.8,33.0,511.0,336.34,239.27
2016,9,1,12,0,29.0,350.0,0.8,33.0,377.0,274.52,197.4
2016,9,1,12,15,18.0,268.0,0.8,32.5,285.0,214.25,154.98
2016,9,1,12,30,7.0,186.0,0.8,32.0,193.0,147.68,106.64
2016,9,1,12,45,45.0,300.5,0.8,32.0,340.5,266.37,194.27
2016,9,1,13,0,83.0,415.0,0.8,32.0,488.0,391.65,282.75
2016,9,1,13,15,47.0,326.0,0.8,32.0,367.5,301.6,218.73
2016,9,1,13,30,11.0,237.0,0.8,32.0,247.0,195.42,142.04
2016,9,1,13,45,5.5,134.5,0.85,32.0,139.5,109.39,78.46
2016,9,1,14,0,0.0,32.0,0.9,32.0,32.0,24.66,13.58
2016,9,1,14,15,7.0,138.0,0.9,31.5,143.5,114.25,83.04
2016,9,1,14,30,14.0,244.0,0.9,31.0,255.0,211.3,156.28
2016,9,1,14,45,7.0,133.0,0.95,31.0,138.5,110.97,80.64
2016,9,1,15,0,0.0,22.0,1.0,31.0,22.0,16.88,7.67
2016,9,1,15,15,0.0,22.0,1.0,30.5,22.0,16.86,7.74
2016,9,1,15,30,0.0,22.0,1.0,30.0,22.0,16.85,7.79
2016,9,1,15,45,0.0,81.0,1.0,29.5,81.0,62.32,44.03
2016,9,1,16,0,0.0,140.0,1.0,29.0,140.0,114.46,85.26
2016,9,1,16,15,26.0,158.5,0.95,28.5,170.5,178.29,136.48
2016,9,1,16,30,52.0,177.0,0.9,28.0,201.0,234.45,181.18
2016,9,1,16,45,46.0,155.0,0.85,28.0,174.0,208.44,161.3
2016,9,1,17,0,40.0,133.0,0.8,28.0,147.0,181.81,140.94
2016,9,1,17,15,31.0,111.0,0.7,27.5,121.0,151.65,117.41
2016,9,1,17,30,22.0,89.0,0.6,27.0,95.0,120.79,92.71
2016,9,1,17,45,11.0,67.5,0.55,26.5,70.5,76.0,56.21
2016,9,1,18,0,0.0,46.0,0.5,26.0,46.0,44.36,29.79
2016,9,1,18,15,0.0,27.5,0.45,25.5,27.5,25.3,12.97
2016,9,1,18,30,0.0,9.0,0.4,25.0,9.0,7.08,0.0
2016,9,1,18,45,0.0,4.5,0.4,24.5,4.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,0.4,21.5,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,13.0,1.1,19.0,13.0,9.89,0.0
2016,9,2,6,30,0.0,26.0,1.1,19.0,26.0,19.85,11.11
2016,9,2,6,45,0.0,43.5,1.15,19.5,43.5,32.94,22.92
2016,9,2,7,0,0.0,61.0,1.2,20.0,61.0,45.69,34.3
2016,9,2,7,15,0.0,80.5,1.25,20.0,80.5,59.65,46.62
2016,9,2,7,30,0.0,100.0,1.3,20.0,100.0,73.48,58.62
2016,9,2,7,45,8.0,125.0,1.4,20.0,128.5,90.78,73.4
2016,9,2,8,0,16.0,150.0,1.5,20.0,157.0,107.87,87.78
2016,9,2,8,15,8.0,137.0,1.55,20.0,140.5,100.74,81.38
2016,9,2,8,30,0.0,124.0,1.6,20.0,124.0,92.7,74.28
2016,9,2,8,45,21.0,183.0,1.65,20.5,195.5,132.29,107.25
2016,9,2,9,0,42.0,242.0,1.7,21.0,267.0,160.14,129.76
2016,9,2,9,15,30.0,239.5,1.7,21.0,258.0,159.54,128.82
2016,9,2,9,30,18.0,237.0,1.7,21.0,249.0,168.46,135.82
2016,9,2,9,45,14.0,231.0,1.75,21.0,241.0,165.51,133.08
2016,9,2,10,0,10.0,225.0,1.8,21.0,233.0,162.27,130.17
2016,9,2,10,15,13.5,248.0,1.8,21.0,259.0,178.15,136.4
2016,9,2,10,30,17.0,271.0,1.8,21.0,285.0,196.14,149.69
2016,9,2,10,45,20.5,292.5,1.85,21.5,309.5,213.98,162.7
2016,9,2,11,0,24.0,314.0,1.9,22.0,334.0,232.66,176.43
2016,9,2,11,15,22.0,309.5,1.95,22.0,328.5,233.18,176.9
2016,9,2,11,30,20.0,305.0,2.0,22.0,323.0,233.08,176.99
2016,9,2,11,45,17.0,285.0,2.05,22.0,300.0,220.95,167.9
2016,9,2,12,0,14.0,265.0,2.1,22.0,277.0,207.65,157.89
2016,9,2,12,15,15.0,274.0,2.05,22.0,287.0,217.15,165.27
2016,9,2,12,30,16.0,283.0,2.0,22.0,297.0,226.94,172.82
2016,9,2,12,45,20.0,304.0,2.0,22.0,321.5,248.22,189.2
2016,9,2,13,0,24.0,325.0,2.0,22.0,346.0,270.53,206.29
2016,9,2,13,15,17.5,278.0,1.95,21.5,293.5,231.42,176.91
2016,9,2,13,30,11.0,231.0,1.9,21.0,241.0,190.58,145.91
2016,9,2,13,45,6.5,191.0,1.9,21.0,196.5,155.74,118.92
2016,9,2,14,0,2.0,151.0,1.9,21.0,152.0,120.14,90.96
2016,9,2,14,15,3.5,165.5,1.9,21.0,168.0,133.76,102.02
2016,9,2,14,30,5.0,180.0,1.9,21.0,184.0,147.96,113.45
2016,9,2,14,45,2.5,153.0,1.9,21.0,155.0,123.56,94.22
2016,9,2,15,0,0.0,126.0,1.9,21.0,126.0,98.91,74.67
2016,9,2,15,15,3.5,157.5,1.85,20.5,159.5,129.94,100.11
2016,9,2,15,30,7.0,189.0,1.8,20.0,193.0,163.8,127.74
2016,9,2,15,45,3.5,125.5,1.8,20.0,127.5,103.44,79.39
2016,9,2,16,0,0.0,62.0,1.8,20.0,62.0,47.58,33.83
2016,9,2,16,15,0.0,66.0,1.75,20.0,66.0,50.64,36.53
2016,9,2,16,30,0.0,70.0,1.7,20.0,70.0,53.71,39.22
2016,9,2,16,45,0.0,60.5,1.7,20.0,60.5,46.35,33.22
2016,9,2,17,0,0.0,51.0,1.7,20.0,51.0,39.01,27.17
2016,9,2,17,15,0.0,42.0,1.7,19.5,42.0,32.08,21.43
2016,9,2,17,30,0.0,33.0,1.7,19.0,33.0,25.16,15.59
2016,9,2,17,45,0.0,24.5,1.7,19.0,24.5,18.65,9.97
2016,9,2,18,0,0.0,16.0,1.7,19.0,16.0,12.15,4.33
2016,9,2,18,15,0.0,9.5,1.7,19.0,9.5,7.2,0.0
2016,9,2,18,30,0.0,3.0,1.7,19.0,3.0,2.36,0.0
2016,9,2,18,45,0.0,1.5,1.7,19.0,1.5,0.0,0.0
2016,9,2,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,2.05,17.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,9,3,6,15,163.0,17.0,1.55,17.5,36.5,13.7,1.33
2016,9,3,6,30,326.0,34.0,1.6,18.0,73.0,27.86,17.85
2016,9,3,6,45,419.0,43.5,1.7,18.5,119.5,35.51,25.21
2016,9,3,7,0,512.0,53.0,1.8,19.0,166.0,43.21,32.25
2016,9,3,7,15,569.0,59.5,1.8,19.5,217.0,48.28,36.79
2016,9,3,7,30,626.0,66.0,1.8,20.0,268.0,53.36,41.16
2016,9,3,7,45,664.5,71.0,1.85,20.5,319.0,57.1,44.23
2016,9,3,8,0,703.0,76.0,1.9,21.0,370.0,65.76,51.47
2016,9,3,8,15,730.5,80.0,1.85,21.5,420.5,68.7,53.69
2016,9,3,8,30,758.0,84.0,1.8,22.0,471.0,71.58,55.83
2016,9,3,8,45,775.5,88.0,1.8,22.5,517.0,74.15,57.69
2016,9,3,9,0,793.0,92.0,1.8,23.0,563.0,76.61,59.45
2016,9,3,9,15,563.0,189.0,1.75,23.5,536.0,122.06,96.96
2016,9,3,9,30,333.0,286.0,1.7,24.0,509.0,173.08,138.09
2016,9,3,9,45,213.5,313.5,1.7,24.5,459.5,192.71,153.16
2016,9,3,10,0,94.0,341.0,1.7,25.0,410.0,213.94,169.4
2016,9,3,10,15,164.0,359.0,1.65,25.0,486.0,217.81,161.87
2016,9,3,10,30,234.0,377.0,1.6,25.0,562.0,253.69,182.45
2016,9,3,10,45,126.0,332.0,1.6,25.5,432.0,234.95,171.18
2016,9,3,11,0,18.0,287.0,1.6,26.0,302.0,213.42,159.17
2016,9,3,11,15,28.5,324.5,1.55,26.0,348.5,236.89,176.48
2016,9,3,11,30,39.0,362.0,1.5,26.0,395.0,271.61,202.09
2016,9,3,11,45,271.0,352.5,1.45,26.0,588.0,364.12,267.18
2016,9,3,12,0,503.0,343.0,1.4,26.0,781.0,492.28,358.67
2016,9,3,12,15,382.0,384.5,1.35,26.0,717.5,495.78,362.95
2016,9,3,12,30,261.0,426.0,1.3,26.0,654.0,487.61,358.13
2016,9,3,12,45,340.5,392.5,1.3,26.0,687.5,537.57,395.35
2016,9,3,13,0,420.0,359.0,1.3,26.0,721.0,599.51,440.24
2016,9,3,13,15,215.5,299.0,1.25,26.0,485.0,422.19,314.8
2016,9,3,13,30,11.0,239.0,1.2,26.0,249.0,197.1,146.93
2016,9,3,13,45,131.5,309.0,1.15,26.0,415.0,383.48,288.92
2016,9,3,14,0,252.0,379.0,1.1,26.0,581.0,578.73,427.78
2016,9,3,14,15,136.0,323.5,1.05,25.5,432.0,423.76,316.8
2016,9,3,14,30,20.0,268.0,1.0,25.0,283.0,238.32,179.57
2016,9,3,14,45,196.0,275.0,0.95,25.0,409.5,451.67,343.43
2016,9,3,15,0,372.0,282.0,0.9,25.0,536.0,659.0,490.96
2016,9,3,15,15,265.0,279.5,0.9,25.0,454.5,567.92,424.95
2016,9,3,15,30,158.0,277.0,0.9,25.0,373.0,449.53,340.52
2016,9,3,15,45,165.5,253.5,0.9,25.0,347.0,439.56,335.89
2016,9,3,16,0,173.0,230.0,0.9,25.0,321.0,428.21,329.38
2016,9,3,16,15,421.0,161.0,0.85,24.5,352.5,645.43,493.36
2016,9,3,16,30,669.0,92.0,0.8,24.0,384.0,820.98,614.29
2016,9,3,16,45,631.0,86.0,0.75,24.0,332.5,774.91,582.02
2016,9,3,17,0,593.0,80.0,0.7,24.0,281.0,726.55,550.2
2016,9,3,17,15,537.5,72.0,0.65,23.5,230.5,656.94,503.1
2016,9,3,17,30,482.0,64.0,0.6,23.0,180.0,586.5,452.95
2016,9,3,17,45,399.5,53.5,0.55,22.5,133.0,488.11,379.02
2016,9,3,18,0,317.0,43.0,0.5,22.0,86.0,391.54,301.68
2016,9,3,18,15,158.5,29.0,0.5,21.5,50.5,227.89,152.11
2016,9,3,18,30,0.0,15.0,0.5,21.0,15.0,11.8,0.0
2016,9,3,18,45,0.0,7.5,0.5,20.5,7.5,0.0,0.0
2016,9,3,19,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,6,15,144.5,18.0,0.65,16.5,35.0,13.81,0.48
2016,9,4,6,30,289.0,36.0,0.7,17.0,70.0,29.39,19.18
2016,9,4,6,45,381.0,47.5,0.75,18.0,116.0,38.51,27.87
2016,9,4,7,0,473.0,59.0,0.8,19.0,162.0,47.59,36.08
2016,9,4,7,15,532.5,66.5,0.8,19.5,213.0,53.18,41.08
2016,9,4,7,30,592.0,74.0,0.8,20.0,264.0,58.77,45.87
2016,9,4,7,45,631.5,80.5,0.8,21.0,315.5,63.31,49.5
2016,9,4,8,0,671.0,87.0,0.8,22.0,367.0,67.76,52.95
2016,9,4,8,15,700.5,92.0,0.8,22.5,417.5,70.92,55.34
2016,9,4,8,30,730.0,97.0,0.8,23.0,468.0,74.01,57.62
2016,9,4,8,45,749.5,101.5,0.85,23.5,514.5,82.79,64.68
2016,9,4,9,0,769.0,106.0,0.9,24.0,561.0,85.3,66.41
2016,9,4,9,15,785.5,109.0,0.9,24.5,604.0,86.64,67.18
2016,9,4,9,30,802.0,112.0,0.9,25.0,647.0,87.92,67.91
2016,9,4,9,45,817.5,113.0,0.95,25.5,685.0,87.91,67.6
2016,9,4,10,0,833.0,114.0,1.0,26.0,723.0,87.92,67.32
2016,9,4,10,15,842.0,115.5,0.95,26.0,754.0,116.19,73.36
2016,9,4,10,30,851.0,117.0,0.9,26.0,785.0,173.21,97.9
2016,9,4,10,45,858.0,118.0,0.9,26.5,809.5,230.53,136.64
2016,9,4,11,0,865.0,119.0,0.9,27.0,834.0,288.32,182.1
2016,9,4,11,15,869.5,120.0,0.9,27.0,850.5,345.64,229.91
2016,9,4,11,30,874.0,121.0,0.9,27.0,867.0,402.71,277.68
2016,9,4,11,45,879.0,120.0,0.9,27.5,876.5,458.2,322.8
2016,9,4,12,0,884.0,119.0,0.9,28.0,886.0,512.96,365.95
2016,9,4,12,15,884.0,119.0,0.9,28.0,887.0,564.86,406.4
2016,9,4,12,30,884.0,119.0,0.9,28.0,888.0,615.08,444.4
2016,9,4,12,45,570.0,268.0,0.9,28.5,762.5,592.64,428.1
2016,9,4,13,0,256.0,417.0,0.9,29.0,637.0,527.92,380.95
2016,9,4,13,15,328.0,385.0,0.9,29.0,661.5,576.76,416.99
2016,9,4,13,30,400.0,353.0,0.9,29.0,686.0,628.54,453.87
2016,9,4,13,45,247.0,364.0,0.9,29.0,568.0,541.38,393.05
2016,9,4,14,0,94.0,375.0,0.9,29.0,450.0,408.61,299.29
2016,9,4,14,15,195.5,355.5,0.9,29.0,503.0,507.06,372.31
2016,9,4,14,30,297.0,336.0,0.9,29.0,556.0,613.07,446.98
2016,9,4,14,45,564.5,219.5,0.9,29.0,611.0,778.31,563.25
2016,9,4,15,0,832.0,103.0,0.9,29.0,666.0,927.6,659.3
2016,9,4,15,15,817.0,100.0,0.9,28.5,624.0,928.46,660.75
2016,9,4,15,30,802.0,97.0,0.9,28.0,582.0,925.37,661.89
2016,9,4,15,45,782.0,94.0,0.9,28.0,535.5,913.51,656.39
2016,9,4,16,0,762.0,91.0,0.9,28.0,489.0,897.9,648.68
2016,9,4,16,15,735.0,86.5,0.85,27.5,438.5,869.92,633.44
2016,9,4,16,30,708.0,82.0,0.8,27.0,388.0,845.03,620.08
2016,9,4,16,45,670.0,77.0,0.75,26.5,336.0,800.03,592.94
2016,9,4,17,0,632.0,72.0,0.7,26.0,284.0,752.76,563.44
2016,9,4,17,15,577.5,65.0,0.65,25.0,232.0,685.07,519.31
2016,9,4,17,30,523.0,58.0,0.6,24.0,180.0,616.61,471.93
2016,9,4,17,45,438.5,48.0,0.6,23.0,132.5,516.62,398.58
2016,9,4,18,0,354.0,38.0,0.6,22.0,85.0,419.11,321.11
2016,9,4,18,15,225.0,24.0,0.6,21.5,49.0,275.91,173.75
2016,9,4,18,30,96.0,10.0,0.6,21.0,13.0,87.36,0.0
2016,9,4,18,45,48.0,5.0,0.6,20.5,6.5,0.0,0.0
2016,9,4,19,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,0.55,19.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,0.55,16.5,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,9,5,6,15,168.0,16.5,0.55,15.0,35.5,13.34,0.0
2016,9,5,6,30,336.0,33.0,0.6,16.0,71.0,27.14,17.29
2016,9,5,6,45,429.5,43.0,0.7,17.0,118.5,35.24,25.13
2016,9,5,7,0,523.0,53.0,0.8,18.0,166.0,43.37,32.53
2016,9,5,7,15,581.0,60.0,0.75,19.0,218.0,48.84,37.37
2016,9,5,7,30,639.0,67.0,0.7,20.0,270.0,54.31,42.0
2016,9,5,7,45,680.5,72.0,0.7,21.0,323.0,58.09,45.01
2016,9,5,8,0,722.0,77.0,0.7,22.0,376.0,66.9,52.23
2016,9,5,8,15,750.0,81.0,0.7,22.5,427.0,69.87,54.45
2016,9,5,8,30,778.0,85.0,0.7,23.0,478.0,72.77,56.59
2016,9,5,8,45,799.0,88.0,0.75,24.0,526.0,74.77,57.83
2016,9,5,9,0,820.0,91.0,0.8,25.0,574.0,76.71,59.01
2016,9,5,9,15,835.5,93.5,0.8,25.5,617.5,78.13,59.87
2016,9,5,9,30,851.0,96.0,0.8,26.0,661.0,88.62,68.22
2016,9,5,9,45,862.5,98.0,0.8,26.5,699.0,89.98,69.0
2016,9,5,10,0,874.0,100.0,0.8,27.0,737.0,91.22,69.71
2016,9,5,10,15,882.5,101.5,0.75,27.0,768.5,109.99,68.04
2016,9,5,10,30,891.0,103.0,0.7,27.0,800.0,169.22,93.03
2016,9,5,10,45,896.5,104.5,0.7,27.5,824.0,228.77,133.01
2016,9,5,11,0,902.0,106.0,0.7,28.0,848.0,288.61,179.82
2016,9,5,11,15,905.5,107.0,0.65,28.0,865.0,347.59,228.57
2016,9,5,11,30,909.0,108.0,0.6,28.0,882.0,406.16,276.97
2016,9,5,11,45,910.5,108.5,0.6,28.5,890.5,462.91,322.68
2016,9,5,12,0,912.0,109.0,0.6,29.0,899.0,518.55,366.03
2016,9,5,12,15,912.0,109.5,0.55,29.0,900.0,572.06,406.64
2016,9,5,12,30,912.0,110.0,0.5,29.0,901.0,623.86,444.53
2016,9,5,12,45,903.0,114.0,0.45,29.5,891.5,670.88,476.89
2016,9,5,13,0,894.0,118.0,0.4,30.0,882.0,715.09,506.14
2016,9,5,13,15,890.5,117.5,0.35,30.0,866.5,756.46,533.7
2016,9,5,13,30,887.0,117.0,0.3,30.0,851.0,794.98,558.22
2016,9,5,13,45,882.0,115.0,0.3,30.5,827.5,827.89,577.59
2016,9,5,14,0,877.0,113.0,0.3,31.0,804.0,857.45,594.84
2016,9,5,14,15,868.5,111.0,0.25,30.5,773.5,880.52,609.67
2016,9,5,14,30,860.0,109.0,0.2,30.0,743.0,899.87,622.45
2016,9,5,14,45,850.0,106.0,0.2,30.0,706.5,913.05,631.34
2016,9,5,15,0,840.0,103.0,0.2,30.0,670.0,934.31,645.35
2016,9,5,15,15,825.0,100.5,0.2,30.0,627.0,935.86,647.54
2016,9,5,15,30,810.0,98.0,0.2,30.0,584.0,933.43,647.8
2016,9,5,15,45,791.0,94.0,0.2,30.0,537.0,921.39,642.44
2016,9,5,16,0,772.0,90.0,0.2,30.0,490.0,905.54,634.96
2016,9,5,16,15,744.5,86.0,0.2,29.5,439.0,877.65,621.28
2016,9,5,16,30,717.0,82.0,0.2,29.0,388.0,852.95,609.45
2016,9,5,16,45,680.5,76.5,0.2,29.0,336.0,808.66,583.36
2016,9,5,17,0,644.0,71.0,0.2,29.0,284.0,762.04,554.93
2016,9,5,17,15,588.0,64.0,0.3,28.0,231.5,692.79,513.3
2016,9,5,17,30,532.0,57.0,0.4,27.0,179.0,622.79,467.89
2016,9,5,17,45,446.0,47.0,0.5,26.5,131.0,521.39,395.01
2016,9,5,18,0,360.0,37.0,0.6,26.0,83.0,422.55,317.17
2016,9,5,18,15,219.0,23.5,0.7,25.0,47.0,266.14,150.3
2016,9,5,18,30,78.0,10.0,0.8,24.0,11.0,72.29,0.0
2016,9,5,18,45,39.0,5.0,0.9,23.0,5.5,0.0,0.0
2016,9,5,19,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,0.6,18.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,6,6,15,173.0,16.5,0.75,17.5,35.5,13.38,0.0
2016,9,6,6,30,346.0,33.0,0.8,18.0,71.0,27.23,17.08
2016,9,6,6,45,435.5,43.5,0.9,18.5,118.5,35.72,25.32
2016,9,6,7,0,525.0,54.0,1.0,19.0,166.0,44.19,33.08
2016,9,6,7,15,583.5,61.0,1.0,20.0,218.0,49.65,37.9
2016,9,6,7,30,642.0,68.0,1.0,21.0,270.0,55.1,42.5
2016,9,6,7,45,679.0,74.0,1.0,22.0,322.5,59.5,46.03
2016,9,6,8,0,716.0,80.0,1.0,23.0,375.0,63.81,49.39
2016,9,6,8,15,744.5,84.5,1.05,24.0,426.5,72.34,56.22
2016,9,6,8,30,773.0,89.0,1.1,25.0,478.0,75.52,58.44
2016,9,6,8,45,793.0,92.5,1.2,26.0,525.5,77.73,59.84
2016,9,6,9,0,813.0,96.0,1.3,27.0,573.0,79.87,61.16
2016,9,6,9,15,828.5,99.0,1.2,27.5,617.0,81.49,62.17
2016,9,6,9,30,844.0,102.0,1.1,28.0,661.0,83.03,63.12
2016,9,6,9,45,855.5,104.5,1.05,28.5,699.0,93.44,71.29
2016,9,6,10,0,867.0,107.0,1.0,29.0,737.0,94.87,72.11
2016,9,6,10,15,876.0,108.5,0.9,29.5,768.5,112.75,70.0
2016,9,6,10,30,885.0,110.0,0.8,30.0,800.0,171.83,94.25
2016,9,6,10,45,891.5,111.0,0.75,30.5,824.5,231.09,133.35
2016,9,6,11,0,898.0,112.0,0.7,31.0,849.0,290.74,179.26
2016,9,6,11,15,901.5,113.0,0.65,31.0,865.5,349.65,227.31
2016,9,6,11,30,905.0,114.0,0.6,31.0,882.0,408.16,275.04
2016,9,6,11,45,908.0,114.0,0.6,31.5,890.5,465.13,320.28
2016,9,6,12,0,911.0,114.0,0.6,32.0,899.0,521.14,363.31
2016,9,6,12,15,911.0,114.0,0.6,32.0,899.5,574.37,403.69
2016,9,6,12,30,911.0,114.0,0.6,32.0,900.0,625.85,441.55
2016,9,6,12,45,909.5,113.0,0.65,32.5,892.0,673.62,475.43
2016,9,6,13,0,908.0,112.0,0.7,33.0,884.0,718.99,506.78
2016,9,6,13,15,904.0,111.0,0.75,33.0,868.0,759.98,535.61
2016,9,6,13,30,900.0,110.0,0.8,33.0,852.0,797.98,561.33
2016,9,6,13,45,894.0,109.0,0.85,33.0,828.5,831.24,583.07
2016,9,6,14,0,888.0,108.0,0.9,33.0,805.0,861.11,602.78
2016,9,6,14,15,879.5,106.0,0.9,33.0,773.5,884.32,617.69
2016,9,6,14,30,871.0,104.0,0.9,33.0,742.0,903.77,630.45
2016,9,6,14,45,858.5,102.0,0.9,33.0,704.5,915.76,638.82
2016,9,6,15,0,846.0,100.0,0.9,33.0,667.0,923.84,645.03
2016,9,6,15,15,830.0,97.5,0.9,32.5,623.5,936.15,655.41
2016,9,6,15,30,814.0,95.0,0.9,32.0,580.0,932.72,656.25
2016,9,6,15,45,792.5,92.0,0.9,32.0,532.0,919.38,649.97
2016,9,6,16,0,771.0,89.0,0.9,32.0,484.0,902.23,641.47
2016,9,6,16,15,742.5,85.0,0.8,31.5,433.0,873.31,625.1
2016,9,6,16,30,714.0,81.0,0.7,31.0,382.0,847.57,610.59
2016,9,6,16,45,673.5,75.5,0.65,30.5,329.5,799.37,581.86
2016,9,6,17,0,633.0,70.0,0.6,30.0,277.0,748.96,550.73
2016,9,6,17,15,576.5,63.0,0.6,28.5,225.0,679.46,507.64
2016,9,6,17,30,520.0,56.0,0.6,27.0,173.0,609.28,460.8
2016,9,6,17,45,432.0,46.0,0.6,26.0,125.5,506.49,385.6
2016,9,6,18,0,344.0,36.0,0.6,25.0,78.0,406.47,305.33
2016,9,6,18,15,172.0,18.0,0.6,24.5,39.0,215.09,103.7
2016,9,6,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,7,6,15,115.5,18.5,0.85,21.5,31.0,14.08,0.0
2016,9,7,6,30,231.0,37.0,0.9,22.0,62.0,28.01,17.26
2016,9,7,6,45,328.0,49.5,1.0,22.5,107.0,37.6,26.42
2016,9,7,7,0,425.0,62.0,1.1,23.0,152.0,49.7,37.19
2016,9,7,7,15,486.0,71.5,1.1,24.0,201.5,56.65,43.23
2016,9,7,7,30,547.0,81.0,1.1,25.0,251.0,63.52,48.94
2016,9,7,7,45,595.5,86.0,1.1,26.0,303.0,66.83,51.45
2016,9,7,8,0,644.0,91.0,1.1,27.0,355.0,70.19,53.91
2016,9,7,8,15,674.5,96.0,1.05,27.5,404.5,73.23,56.14
2016,9,7,8,30,705.0,101.0,1.0,28.0,454.0,76.21,58.28
2016,9,7,8,45,731.0,104.0,1.0,29.0,501.5,77.76,59.09
2016,9,7,9,0,757.0,107.0,1.0,30.0,549.0,85.88,65.27
2016,9,7,9,15,774.0,110.0,0.95,30.5,591.5,87.21,65.99
2016,9,7,9,30,791.0,113.0,0.9,31.0,634.0,88.49,66.69
2016,9,7,9,45,807.0,113.5,0.85,31.5,672.0,88.17,66.12
2016,9,7,10,0,823.0,114.0,0.8,32.0,710.0,87.9,65.6
2016,9,7,10,15,832.0,116.0,0.75,32.5,740.5,104.44,63.77
2016,9,7,10,30,841.0,118.0,0.7,33.0,771.0,170.69,93.91
2016,9,7,10,45,850.0,118.0,0.7,33.5,795.5,227.32,130.56
2016,9,7,11,0,859.0,118.0,0.7,34.0,820.0,284.6,174.05
2016,9,7,11,15,863.5,119.0,0.7,34.0,836.5,341.63,220.13
2016,9,7,11,30,868.0,120.0,0.7,34.0,853.0,398.4,266.2
2016,9,7,11,45,872.0,119.0,0.75,34.0,862.0,453.14,310.3
2016,9,7,12,0,876.0,118.0,0.8,34.0,871.0,507.02,352.68
2016,9,7,12,15,876.5,118.0,0.8,34.0,871.5,558.72,392.01
2016,9,7,12,30,877.0,118.0,0.8,34.0,872.0,608.8,428.96
2016,9,7,12,45,871.5,120.0,0.85,34.5,863.5,654.86,461.67
2016,9,7,13,0,866.0,122.0,0.9,35.0,855.0,698.4,491.79
2016,9,7,13,15,862.5,121.0,0.9,35.0,839.5,738.17,519.26
2016,9,7,13,30,859.0,120.0,0.9,35.0,824.0,775.11,544.12
2016,9,7,13,45,855.0,117.5,0.9,35.0,801.5,807.3,564.52
2016,9,7,14,0,851.0,115.0,0.9,35.0,779.0,836.25,582.92
2016,9,7,14,15,842.0,113.0,0.9,34.5,749.0,858.04,598.18
2016,9,7,14,30,833.0,111.0,0.9,34.0,719.0,887.38,618.32
2016,9,7,14,45,822.5,108.0,0.9,34.0,682.5,899.84,626.85
2016,9,7,15,0,812.0,105.0,0.9,34.0,646.0,908.42,633.36
2016,9,7,15,15,796.0,102.5,0.85,33.5,603.5,908.48,635.31
2016,9,7,15,30,780.0,100.0,0.8,33.0,561.0,904.63,635.08
2016,9,7,15,45,759.5,96.0,0.8,33.0,514.5,890.77,628.43
2016,9,7,16,0,739.0,92.0,0.8,33.0,468.0,873.2,619.6
2016,9,7,16,15,710.5,87.5,0.75,32.5,418.0,849.89,607.52
2016,9,7,16,30,682.0,83.0,0.7,32.0,368.0,817.8,589.6
2016,9,7,16,45,642.5,77.5,0.65,31.5,316.5,770.84,561.49
2016,9,7,17,0,603.0,72.0,0.6,31.0,265.0,721.71,530.9
2016,9,7,17,15,545.0,64.5,0.6,30.0,214.5,650.55,485.21
2016,9,7,17,30,487.0,57.0,0.6,29.0,164.0,578.79,435.99
2016,9,7,17,45,399.0,46.5,0.65,28.0,118.0,476.14,361.01
2016,9,7,18,0,311.0,36.0,0.7,27.0,72.0,376.29,280.21
2016,9,7,18,15,155.5,18.0,0.7,26.5,36.0,198.0,70.74
2016,9,7,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,8,6,15,135.0,16.5,0.55,21.5,31.0,12.64,0.0
2016,9,8,6,30,270.0,33.0,0.6,22.0,62.0,26.97,16.3
2016,9,8,6,45,362.5,44.5,0.65,22.5,106.5,36.12,25.14
2016,9,8,7,0,455.0,56.0,0.7,23.0,151.0,45.22,33.35
2016,9,8,7,15,425.5,76.0,0.65,24.0,185.0,56.85,43.4
2016,9,8,7,30,396.0,96.0,0.6,25.0,219.0,69.59,54.09
2016,9,8,7,45,528.0,90.0,0.55,26.0,286.0,68.77,53.06
2016,9,8,8,0,660.0,84.0,0.5,27.0,353.0,65.66,50.07
2016,9,8,8,15,690.0,88.5,0.55,28.0,402.5,68.55,52.1
2016,9,8,8,30,720.0,93.0,0.6,29.0,452.0,71.4,54.04
2016,9,8,8,45,742.5,96.5,0.65,30.0,498.5,79.41,60.18
2016,9,8,9,0,765.0,100.0,0.7,31.0,545.0,81.45,61.36
2016,9,8,9,15,781.5,103.0,0.7,31.5,587.5,82.94,62.24
2016,9,8,9,30,798.0,106.0,0.7,32.0,630.0,84.37,63.08
2016,9,8,9,45,819.5,103.5,0.7,32.5,668.5,82.56,61.34
2016,9,8,10,0,841.0,101.0,0.7,33.0,707.0,90.84,67.67
2016,9,8,10,15,849.5,102.5,0.75,33.0,737.5,106.73,65.65
2016,9,8,10,30,858.0,104.0,0.8,33.0,768.0,164.05,88.55
2016,9,8,10,45,863.5,106.0,0.85,33.5,791.5,222.01,126.36
2016,9,8,11,0,869.0,108.0,0.9,34.0,815.0,280.27,170.97
2016,9,8,11,15,873.0,108.5,0.9,34.0,831.0,337.21,217.33
2016,9,8,11,30,877.0,109.0,0.9,34.0,847.0,393.8,263.65
2016,9,8,11,45,877.0,110.5,0.95,34.5,855.0,448.84,307.71
2016,9,8,12,0,877.0,112.0,1.0,35.0,863.0,502.69,349.58
2016,9,8,12,15,877.5,112.0,1.0,35.0,863.5,554.26,388.98
2016,9,8,12,30,878.0,112.0,1.0,35.0,864.0,604.2,426.02
2016,9,8,12,45,868.0,116.5,1.0,35.0,854.5,649.33,458.69
2016,9,8,13,0,858.0,121.0,1.0,35.0,845.0,691.64,488.58
2016,9,8,13,15,854.0,120.0,1.0,35.0,829.5,730.62,515.72
2016,9,8,13,30,850.0,119.0,1.0,35.0,814.0,766.75,540.27
2016,9,8,13,45,841.0,119.5,1.05,35.0,790.0,797.29,560.41
2016,9,8,14,0,832.0,120.0,1.1,35.0,766.0,834.69,584.96
2016,9,8,14,15,823.0,118.0,1.1,35.0,736.0,856.7,599.17
2016,9,8,14,30,814.0,116.0,1.1,35.0,706.0,874.99,611.34
2016,9,8,14,45,798.5,115.0,1.1,35.0,669.0,884.68,618.36
2016,9,8,15,0,783.0,114.0,1.1,35.0,632.0,890.41,623.19
2016,9,8,15,15,766.0,111.0,1.1,34.5,590.0,888.55,624.81
2016,9,8,15,30,749.0,108.0,1.1,34.0,548.0,882.79,624.23
2016,9,8,15,45,722.5,105.5,1.1,34.0,501.0,871.14,618.83
2016,9,8,16,0,696.0,103.0,1.1,34.0,454.0,850.07,607.55
2016,9,8,16,15,666.0,97.5,1.0,33.5,404.5,818.36,589.26
2016,9,8,16,30,636.0,92.0,0.9,33.0,355.0,783.62,568.71
2016,9,8,16,45,588.5,86.5,0.85,32.5,303.5,729.1,535.12
2016,9,8,17,0,541.0,81.0,0.8,32.0,252.0,672.46,498.89
2016,9,8,17,15,481.0,71.5,0.7,30.5,202.5,597.51,449.33
2016,9,8,17,30,421.0,62.0,0.6,29.0,153.0,521.99,396.23
2016,9,8,17,45,328.5,49.5,0.55,28.0,108.0,410.71,312.98
2016,9,8,18,0,236.0,37.0,0.5,27.0,63.0,310.66,230.3
2016,9,8,18,15,118.0,18.5,0.5,26.5,31.5,159.16,27.69
2016,9,8,18,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,0.6,25.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,9,6,15,101.5,18.0,0.4,20.5,28.0,13.66,0.0
2016,9,9,6,30,203.0,36.0,0.4,21.0,56.0,27.16,16.41
2016,9,9,6,45,294.5,50.0,0.45,22.0,99.5,37.71,26.54
2016,9,9,7,0,386.0,64.0,0.5,23.0,143.0,48.25,35.93
2016,9,9,7,15,448.0,74.0,0.5,24.0,192.0,58.31,44.64
2016,9,9,7,30,510.0,84.0,0.5,25.0,241.0,65.43,50.55
2016,9,9,7,45,556.5,91.0,0.5,26.0,291.5,70.0,54.11
2016,9,9,8,0,603.0,98.0,0.5,27.0,342.0,74.53,57.51
2016,9,9,8,15,634.5,104.0,0.5,28.0,391.0,78.02,59.96
2016,9,9,8,30,666.0,110.0,0.5,29.0,440.0,81.43,62.29
2016,9,9,8,45,690.0,114.5,0.5,30.0,486.0,83.6,63.57
2016,9,9,9,0,714.0,119.0,0.5,31.0,532.0,85.72,64.8
2016,9,9,9,15,731.5,122.5,0.5,31.5,574.0,86.99,65.48
2016,9,9,9,30,749.0,126.0,0.5,32.0,616.0,95.79,72.2
2016,9,9,9,45,760.0,130.5,0.55,32.5,652.0,97.49,73.2
2016,9,9,10,0,771.0,135.0,0.6,33.0,688.0,99.09,74.17
2016,9,9,10,15,781.0,137.0,0.6,33.0,718.5,113.12,71.71
2016,9,9,10,30,791.0,139.0,0.6,33.0,749.0,168.51,94.25
2016,9,9,10,45,569.5,252.5,0.65,33.5,699.0,248.02,156.74
2016,9,9,11,0,348.0,366.0,0.7,34.0,649.0,311.76,211.32
2016,9,9,11,15,432.5,342.0,0.7,34.0,700.0,348.28,236.5
2016,9,9,11,30,517.0,318.0,0.7,34.0,751.0,400.3,274.01
2016,9,9,11,45,663.5,234.5,0.75,34.5,796.5,444.63,306.02
2016,9,9,12,0,810.0,151.0,0.8,35.0,842.0,500.16,346.94
2016,9,9,12,15,810.0,151.0,0.8,35.0,842.5,550.45,384.83
2016,9,9,12,30,810.0,151.0,0.8,35.0,843.0,599.17,420.52
2016,9,9,12,45,803.5,153.5,0.85,35.0,834.0,644.08,453.1
2016,9,9,13,0,797.0,156.0,0.9,35.0,825.0,686.49,483.27
2016,9,9,13,15,792.5,155.0,0.9,35.0,809.5,724.59,509.59
2016,9,9,13,30,788.0,154.0,0.9,35.0,794.0,759.85,533.59
2016,9,9,13,45,781.5,151.5,0.9,35.0,771.0,789.13,553.48
2016,9,9,14,0,775.0,149.0,0.9,35.0,748.0,815.08,570.22
2016,9,9,14,15,764.5,147.0,0.85,35.0,718.0,834.63,582.26
2016,9,9,14,30,754.0,145.0,0.8,35.0,688.0,850.48,592.11
2016,9,9,14,45,741.0,141.5,0.8,35.0,652.0,865.82,602.57
2016,9,9,15,0,728.0,138.0,0.8,35.0,616.0,870.94,606.9
2016,9,9,15,15,709.5,134.0,0.8,34.5,574.0,866.51,606.87
2016,9,9,15,30,691.0,130.0,0.8,34.0,532.0,858.28,604.72
2016,9,9,15,45,668.0,124.5,0.8,34.0,486.5,840.25,595.32
2016,9,9,16,0,645.0,119.0,0.8,34.0,441.0,818.67,583.76
2016,9,9,16,15,612.5,112.5,0.75,33.5,392.0,783.25,563.6
2016,9,9,16,30,580.0,106.0,0.7,33.0,343.0,744.79,541.13
2016,9,9,16,45,537.0,97.5,0.65,32.5,293.0,691.07,507.76
2016,9,9,17,0,494.0,89.0,0.6,32.0,243.0,635.17,471.65
2016,9,9,17,15,432.5,78.0,0.6,31.0,194.0,551.84,415.85
2016,9,9,17,30,371.0,67.0,0.6,30.0,145.0,477.26,362.91
2016,9,9,17,45,285.5,52.0,0.6,29.0,102.0,376.45,286.81
2016,9,9,18,0,200.0,37.0,0.6,28.0,59.0,280.18,205.1
2016,9,9,18,15,100.0,18.5,0.6,27.5,29.5,142.25,0.0
2016,9,9,18,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,0.6,26.5,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,0.6,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,0.45,21.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,10,6,15,78.0,18.0,0.45,21.5,25.5,13.65,0.0
2016,9,10,6,30,156.0,36.0,0.4,22.0,51.0,26.95,15.99
2016,9,10,6,45,240.5,53.0,0.4,22.5,93.5,39.46,27.91
2016,9,10,7,0,325.0,70.0,0.4,23.0,136.0,51.83,38.97
2016,9,10,7,15,386.5,82.5,0.4,24.0,184.0,60.8,46.74
2016,9,10,7,30,448.0,95.0,0.4,25.0,232.0,69.64,54.11
2016,9,10,7,45,491.5,105.0,0.45,26.0,281.0,76.47,59.55
2016,9,10,8,0,535.0,115.0,0.5,27.0,330.0,83.16,64.72
2016,9,10,8,15,568.0,122.5,0.5,28.0,378.5,89.68,69.61
2016,9,10,8,30,601.0,130.0,0.5,29.0,427.0,93.59,72.26
2016,9,10,8,45,625.5,136.5,0.5,30.0,472.5,96.52,74.07
2016,9,10,9,0,650.0,143.0,0.5,31.0,518.0,99.33,75.78
2016,9,10,9,15,554.5,190.5,0.55,31.5,527.5,123.42,94.65
2016,9,10,9,30,459.0,238.0,0.6,32.0,537.0,144.97,111.16
2016,9,10,9,45,608.0,189.0,0.65,32.5,609.0,119.42,90.52
2016,9,10,10,0,757.0,140.0,0.7,33.0,681.0,101.86,76.36
2016,9,10,10,15,767.0,142.0,0.75,33.0,711.0,114.91,73.71
2016,9,10,10,30,777.0,144.0,0.8,33.0,741.0,169.53,95.76
2016,9,10,10,45,781.0,148.0,0.85,33.5,763.5,225.65,132.34
2016,9,10,11,0,785.0,152.0,0.9,34.0,786.0,282.16,175.26
2016,9,10,11,15,790.0,153.0,0.9,34.0,802.0,337.15,219.51
2016,9,10,11,30,795.0,154.0,0.9,34.0,818.0,392.13,263.99
2016,9,10,11,45,416.0,255.5,0.95,34.0,603.5,358.06,251.11
2016,9,10,12,0,37.0,357.0,1.0,34.0,389.0,283.75,203.72
2016,9,10,12,15,24.0,295.5,1.0,34.0,316.5,239.3,172.58
2016,9,10,12,30,11.0,234.0,1.0,34.0,244.0,186.72,134.69
2016,9,10,12,45,10.5,230.0,1.05,34.0,239.5,184.95,133.71
2016,9,10,13,0,10.0,226.0,1.1,34.0,235.0,183.01,132.44
2016,9,10,13,15,81.5,312.5,1.1,34.0,379.0,316.0,230.16
2016,9,10,13,30,153.0,399.0,1.1,34.0,523.0,468.34,337.01
2016,9,10,13,45,96.5,360.5,1.15,34.0,438.0,388.15,280.57
2016,9,10,14,0,40.0,322.0,1.2,34.0,353.0,314.83,228.63
2016,9,10,14,15,34.5,301.0,1.2,34.0,327.0,296.85,216.47
2016,9,10,14,30,29.0,280.0,1.2,34.0,301.0,277.62,203.04
2016,9,10,14,45,39.0,277.5,1.25,34.0,304.0,290.53,213.38
2016,9,10,15,0,49.0,275.0,1.3,34.0,307.0,304.42,224.37
2016,9,10,15,15,83.0,267.0,1.3,33.5,317.0,336.1,249.59
2016,9,10,15,30,117.0,259.0,1.3,33.0,327.0,391.59,291.71
2016,9,10,15,45,109.5,235.5,1.3,33.0,295.0,343.55,257.83
2016,9,10,16,0,102.0,212.0,1.3,33.0,263.0,316.79,239.32
2016,9,10,16,15,118.0,189.5,1.2,32.5,242.0,335.28,254.75
2016,9,10,16,30,134.0,167.0,1.1,32.0,221.0,330.29,252.83
2016,9,10,16,45,111.5,147.0,1.05,31.5,187.5,290.29,223.46
2016,9,10,17,0,89.0,127.0,1.0,31.0,154.0,230.58,178.55
2016,9,10,17,15,163.5,104.0,0.9,30.0,142.0,296.43,231.7
2016,9,10,17,30,238.0,81.0,0.8,29.0,130.0,357.03,277.68
2016,9,10,17,45,169.0,59.0,0.75,28.5,88.5,265.24,203.73
2016,9,10,18,0,100.0,37.0,0.7,28.0,47.0,174.04,125.18
2016,9,10,18,15,50.0,18.5,0.7,27.5,23.5,84.79,0.0
2016,9,10,18,30,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,0.75,27.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,0.8,26.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
