Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,11,0,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,0.55,21.5,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,6,15,104.0,16.5,0.7,21.5,26.5,12.55,0.0
2016,9,11,6,30,208.0,33.0,0.8,22.0,53.0,25.01,14.23
2016,9,11,6,45,301.0,46.5,0.9,22.5,96.0,35.28,24.32
2016,9,11,7,0,394.0,60.0,1.0,23.0,139.0,45.55,33.57
2016,9,11,7,15,457.5,69.5,1.05,23.5,188.0,55.02,41.89
2016,9,11,7,30,521.0,79.0,1.1,24.0,237.0,61.91,47.78
2016,9,11,7,45,423.5,112.5,1.2,24.5,256.5,80.29,63.26
2016,9,11,8,0,326.0,146.0,1.3,25.0,276.0,101.21,80.56
2016,9,11,8,15,326.0,168.5,1.25,25.5,313.5,114.28,90.98
2016,9,11,8,30,326.0,191.0,1.2,26.0,351.0,126.77,100.75
2016,9,11,8,45,242.0,224.5,1.15,26.5,349.5,142.64,113.13
2016,9,11,9,0,158.0,258.0,1.1,27.0,348.0,163.5,129.35
2016,9,11,9,15,217.0,272.5,1.05,27.5,407.0,172.68,135.96
2016,9,11,9,30,276.0,287.0,1.0,28.0,466.0,172.68,135.26
2016,9,11,9,45,280.5,305.0,0.95,28.5,496.0,180.28,140.63
2016,9,11,10,0,285.0,323.0,0.9,29.0,526.0,187.52,145.66
2016,9,11,10,15,296.5,336.0,0.85,29.0,555.5,199.25,144.27
2016,9,11,10,30,308.0,349.0,0.8,29.0,585.0,235.03,162.83
2016,9,11,10,45,195.5,364.0,0.75,29.5,516.0,262.73,185.22
2016,9,11,11,0,83.0,379.0,0.7,30.0,447.0,273.95,197.37
2016,9,11,11,15,232.5,372.0,0.65,30.0,565.0,312.78,221.09
2016,9,11,11,30,382.0,365.0,0.6,30.0,683.0,385.42,270.65
2016,9,11,11,45,612.0,250.0,0.6,30.5,765.0,433.63,303.41
2016,9,11,12,0,842.0,135.0,0.6,31.0,847.0,500.91,351.79
2016,9,11,12,15,666.0,232.0,0.6,31.0,796.0,536.12,379.54
2016,9,11,12,30,490.0,329.0,0.6,31.0,745.0,551.66,391.66
2016,9,11,12,45,476.5,328.5,0.6,31.0,729.5,578.97,411.76
2016,9,11,13,0,463.0,328.0,0.6,31.0,714.0,603.59,429.47
2016,9,11,13,15,352.5,358.5,0.55,31.0,649.0,571.88,407.75
2016,9,11,13,30,242.0,389.0,0.5,31.0,584.0,527.0,376.89
2016,9,11,13,45,288.0,365.5,0.5,31.0,591.0,576.07,411.9
2016,9,11,14,0,334.0,342.0,0.5,31.0,598.0,612.61,437.69
2016,9,11,14,15,583.0,226.5,0.45,31.0,650.5,759.87,538.63
2016,9,11,14,30,832.0,111.0,0.4,31.0,703.0,882.94,616.21
2016,9,11,14,45,605.5,187.0,0.4,31.0,606.0,787.87,556.05
2016,9,11,15,0,379.0,263.0,0.4,31.0,509.0,644.13,461.68
2016,9,11,15,15,352.0,249.0,0.4,30.5,465.5,617.14,447.56
2016,9,11,15,30,325.0,235.0,0.4,30.0,422.0,587.46,429.95
2016,9,11,15,45,531.5,163.0,0.4,30.0,437.5,738.56,536.93
2016,9,11,16,0,738.0,91.0,0.4,30.0,453.0,866.26,618.45
2016,9,11,16,15,708.0,86.5,0.35,29.5,403.0,841.71,603.3
2016,9,11,16,30,678.0,82.0,0.3,29.0,353.0,808.11,584.26
2016,9,11,16,45,639.5,75.5,0.3,28.5,301.5,760.82,556.5
2016,9,11,17,0,601.0,69.0,0.3,28.0,250.0,711.37,525.97
2016,9,11,17,15,538.5,61.5,0.3,27.5,199.5,636.25,475.77
2016,9,11,17,30,476.0,54.0,0.3,27.0,149.0,560.64,421.93
2016,9,11,17,45,381.0,42.5,0.3,26.5,103.5,451.48,339.71
2016,9,11,18,0,286.0,31.0,0.3,26.0,58.0,346.34,244.53
2016,9,11,18,15,143.0,15.5,0.3,25.5,29.0,132.53,0.0
2016,9,11,18,30,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,0.35,24.5,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,0.4,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,0.6,20.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,9,12,6,15,4.5,15.0,0.65,17.5,15.5,11.8,0.0
2016,9,12,6,30,9.0,30.0,0.7,18.0,31.0,22.51,12.33
2016,9,12,6,45,31.0,51.5,0.75,18.5,57.0,37.64,26.77
2016,9,12,7,0,53.0,73.0,0.8,19.0,83.0,52.59,40.25
2016,9,12,7,15,70.0,94.5,0.8,20.0,112.5,67.33,53.18
2016,9,12,7,30,87.0,116.0,0.8,21.0,142.0,80.68,64.55
2016,9,12,7,45,363.0,104.5,0.85,22.0,244.0,74.28,58.73
2016,9,12,8,0,639.0,93.0,0.9,23.0,346.0,71.79,56.22
2016,9,12,8,15,333.0,138.5,0.95,23.5,272.0,93.46,74.25
2016,9,12,8,30,27.0,184.0,1.0,24.0,198.0,125.62,100.64
2016,9,12,8,45,170.5,210.0,1.05,25.0,307.0,139.06,110.88
2016,9,12,9,0,314.0,236.0,1.1,26.0,416.0,149.8,118.8
2016,9,12,9,15,549.5,177.5,1.05,26.5,520.5,116.25,90.91
2016,9,12,9,30,785.0,119.0,1.0,27.0,625.0,92.61,71.25
2016,9,12,9,45,807.0,117.0,1.0,27.5,664.0,90.8,69.49
2016,9,12,10,0,829.0,115.0,1.0,28.0,703.0,89.18,67.88
2016,9,12,10,15,838.0,117.0,0.95,28.5,733.5,102.1,65.48
2016,9,12,10,30,847.0,119.0,0.9,29.0,764.0,160.68,88.58
2016,9,12,10,45,593.5,241.0,0.85,29.5,699.5,243.02,155.13
2016,9,12,11,0,340.0,363.0,0.8,30.0,635.0,307.88,212.69
2016,9,12,11,15,325.0,375.5,0.75,30.0,640.0,341.78,239.12
2016,9,12,11,30,310.0,388.0,0.7,30.0,645.0,374.34,264.59
2016,9,12,11,45,283.5,399.0,0.7,30.5,635.5,399.9,284.43
2016,9,12,12,0,257.0,410.0,0.7,31.0,626.0,422.73,301.61
2016,9,12,12,15,369.0,369.5,0.7,31.0,680.0,478.02,341.17
2016,9,12,12,30,481.0,329.0,0.7,31.0,734.0,546.36,389.54
2016,9,12,12,45,479.0,325.5,0.7,31.0,725.5,578.06,412.25
2016,9,12,13,0,477.0,322.0,0.7,31.0,717.0,608.03,433.66
2016,9,12,13,15,358.0,354.5,0.7,31.0,647.5,572.32,409.61
2016,9,12,13,30,239.0,387.0,0.7,31.0,578.0,523.02,375.94
2016,9,12,13,45,519.5,264.5,0.7,31.0,664.5,682.78,489.3
2016,9,12,14,0,800.0,142.0,0.7,31.0,751.0,826.87,585.82
2016,9,12,14,15,533.5,233.0,0.7,31.0,632.5,716.61,511.34
2016,9,12,14,30,267.0,324.0,0.7,31.0,514.0,574.54,414.14
2016,9,12,14,45,507.0,228.5,0.7,31.0,563.5,730.98,526.09
2016,9,12,15,0,747.0,133.0,0.7,31.0,613.0,880.27,623.34
2016,9,12,15,15,484.0,191.5,0.7,30.5,494.5,702.0,508.16
2016,9,12,15,30,221.0,250.0,0.7,30.0,376.0,482.02,357.37
2016,9,12,15,45,111.0,200.5,0.7,30.0,264.0,325.52,245.83
2016,9,12,16,0,1.0,151.0,0.7,30.0,152.0,128.84,95.63
2016,9,12,16,15,290.0,128.5,0.65,29.5,243.0,446.93,345.44
2016,9,12,16,30,579.0,106.0,0.6,29.0,334.0,740.34,550.31
2016,9,12,16,45,529.5,97.5,0.55,28.5,283.0,680.23,507.58
2016,9,12,17,0,480.0,89.0,0.5,28.0,232.0,612.02,462.07
2016,9,12,17,15,414.5,77.5,0.5,27.0,183.0,532.98,407.81
2016,9,12,17,30,349.0,66.0,0.5,26.0,134.0,455.07,350.74
2016,9,12,17,45,256.0,50.0,0.55,25.5,91.0,347.72,266.93
2016,9,12,18,0,163.0,34.0,0.6,25.0,48.0,246.12,171.31
2016,9,12,18,15,81.5,17.0,0.6,24.5,24.0,81.76,0.0
2016,9,12,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,0.45,20.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.35,20.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,0.3,20.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,0.3,19.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,13,6,15,74.5,17.5,0.5,19.5,24.0,13.77,0.0
2016,9,13,6,30,149.0,35.0,0.5,20.0,48.0,26.2,14.86
2016,9,13,6,45,247.5,51.0,0.55,20.5,91.5,38.09,26.87
2016,9,13,7,0,346.0,67.0,0.6,21.0,135.0,49.95,37.61
2016,9,13,7,15,173.0,67.5,0.6,21.5,101.5,49.71,37.65
2016,9,13,7,30,0.0,68.0,0.6,22.0,68.0,51.61,39.31
2016,9,13,7,45,0.0,98.0,0.65,23.0,98.5,72.64,57.13
2016,9,13,8,0,0.0,128.0,0.7,24.0,129.0,93.08,73.99
2016,9,13,8,15,58.0,168.0,0.7,24.5,197.0,115.88,92.6
2016,9,13,8,30,116.0,208.0,0.7,25.0,265.0,135.81,108.46
2016,9,13,8,45,417.0,165.5,0.7,26.0,398.0,108.97,85.61
2016,9,13,9,0,718.0,123.0,0.7,27.0,531.0,88.68,68.4
2016,9,13,9,15,737.0,127.0,0.7,27.5,573.5,90.25,69.38
2016,9,13,9,30,756.0,131.0,0.7,28.0,616.0,91.77,70.28
2016,9,13,9,45,527.5,223.5,0.7,28.5,572.0,137.66,106.94
2016,9,13,10,0,299.0,316.0,0.7,29.0,528.0,184.96,143.69
2016,9,13,10,15,321.0,326.0,0.7,29.5,562.5,195.23,140.97
2016,9,13,10,30,343.0,336.0,0.7,30.0,597.0,231.93,158.72
2016,9,13,10,45,596.0,232.5,0.7,30.5,701.5,238.04,150.27
2016,9,13,11,0,849.0,129.0,0.7,31.0,806.0,280.45,173.37
2016,9,13,11,15,853.5,129.5,0.7,31.0,822.5,341.86,223.09
2016,9,13,11,30,858.0,130.0,0.7,31.0,839.0,398.06,269.21
2016,9,13,11,45,864.0,128.5,0.7,31.5,848.0,453.02,313.04
2016,9,13,12,0,870.0,127.0,0.7,32.0,857.0,507.28,355.01
2016,9,13,12,15,606.0,256.0,0.7,32.0,764.5,521.89,369.19
2016,9,13,12,30,342.0,385.0,0.7,32.0,672.0,504.37,358.56
2016,9,13,12,45,611.0,251.5,0.7,32.0,757.5,603.83,429.7
2016,9,13,13,0,880.0,118.0,0.7,32.0,843.0,700.67,498.08
2016,9,13,13,15,876.0,117.0,0.7,32.0,827.0,740.35,525.1
2016,9,13,13,30,872.0,116.0,0.7,32.0,811.0,777.09,550.06
2016,9,13,13,45,865.5,114.5,0.7,32.5,787.0,808.3,568.81
2016,9,13,14,0,859.0,113.0,0.7,33.0,763.0,836.12,585.41
2016,9,13,14,15,850.0,111.0,0.7,32.5,732.0,857.81,600.65
2016,9,13,14,30,841.0,109.0,0.7,32.0,701.0,886.74,620.6
2016,9,13,14,45,828.5,106.5,0.7,32.0,663.5,897.76,628.3
2016,9,13,15,0,816.0,104.0,0.7,32.0,626.0,904.81,633.95
2016,9,13,15,15,799.0,101.0,0.7,31.5,582.5,903.08,635.7
2016,9,13,15,30,782.0,98.0,0.7,31.0,539.0,897.38,635.26
2016,9,13,15,45,758.5,94.5,0.7,31.0,491.5,880.93,626.96
2016,9,13,16,0,735.0,91.0,0.7,31.0,444.0,860.7,616.4
2016,9,13,16,15,703.5,86.5,0.65,30.5,393.5,834.92,602.51
2016,9,13,16,30,672.0,82.0,0.6,30.0,343.0,799.86,582.26
2016,9,13,16,45,628.5,75.5,0.6,29.5,291.0,747.82,550.87
2016,9,13,17,0,585.0,69.0,0.6,29.0,239.0,693.73,516.57
2016,9,13,17,15,519.0,60.5,0.55,28.0,188.5,614.37,462.72
2016,9,13,17,30,453.0,52.0,0.5,27.0,138.0,534.81,405.13
2016,9,13,17,45,351.5,40.0,0.45,26.0,94.0,420.34,317.45
2016,9,13,18,0,250.0,28.0,0.4,25.0,50.0,307.54,205.24
2016,9,13,18,15,125.0,14.0,0.4,24.5,25.0,115.59,0.0
2016,9,13,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,0.5,23.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,0.6,22.5,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.5,19.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,14,6,15,117.0,15.0,0.55,19.5,25.5,11.8,0.0
2016,9,14,6,30,234.0,30.0,0.6,20.0,51.0,22.92,12.03
2016,9,14,6,45,336.5,42.0,0.65,21.0,95.0,34.18,23.44
2016,9,14,7,0,439.0,54.0,0.7,22.0,139.0,43.76,32.12
2016,9,14,7,15,504.0,62.5,0.75,23.0,189.0,50.21,37.83
2016,9,14,7,30,569.0,71.0,0.8,24.0,239.0,56.64,43.28
2016,9,14,7,45,613.5,77.5,0.85,25.0,290.0,61.28,47.0
2016,9,14,8,0,658.0,84.0,0.9,26.0,341.0,65.87,50.55
2016,9,14,8,15,689.0,88.5,0.8,26.5,390.5,68.79,52.72
2016,9,14,8,30,720.0,93.0,0.7,27.0,440.0,71.66,54.82
2016,9,14,8,45,742.5,97.0,0.65,28.0,487.0,80.1,61.36
2016,9,14,9,0,765.0,101.0,0.6,29.0,534.0,82.5,62.83
2016,9,14,9,15,782.0,104.0,0.5,29.5,576.0,84.02,63.71
2016,9,14,9,30,799.0,107.0,0.4,30.0,618.0,85.49,64.56
2016,9,14,9,45,825.5,102.5,0.35,30.5,657.5,82.57,61.89
2016,9,14,10,0,852.0,98.0,0.3,31.0,697.0,89.64,67.28
2016,9,14,10,15,860.5,100.0,0.25,31.5,727.5,101.6,64.86
2016,9,14,10,30,869.0,102.0,0.2,32.0,758.0,160.04,86.12
2016,9,14,10,45,876.5,102.0,0.2,32.5,782.0,217.93,122.67
2016,9,14,11,0,884.0,102.0,0.2,33.0,806.0,276.23,166.5
2016,9,14,11,15,888.0,103.0,0.2,33.0,821.5,334.36,213.18
2016,9,14,11,30,892.0,104.0,0.2,33.0,837.0,392.08,259.78
2016,9,14,11,45,896.0,103.0,0.25,33.0,845.5,447.75,304.42
2016,9,14,12,0,900.0,102.0,0.3,33.0,854.0,502.45,347.25
2016,9,14,12,15,607.5,246.5,0.35,33.0,754.0,515.56,360.76
2016,9,14,12,30,315.0,391.0,0.4,33.0,654.0,493.47,347.44
2016,9,14,12,45,603.5,247.0,0.45,33.5,744.5,595.39,419.29
2016,9,14,13,0,892.0,103.0,0.5,34.0,835.0,695.1,488.5
2016,9,14,13,15,887.5,102.5,0.5,34.0,818.5,734.86,515.14
2016,9,14,13,30,883.0,102.0,0.5,34.0,802.0,771.63,539.38
2016,9,14,13,45,876.5,101.0,0.5,34.0,778.0,803.22,559.21
2016,9,14,14,0,870.0,100.0,0.5,34.0,754.0,831.4,576.98
2016,9,14,14,15,860.5,98.5,0.5,33.5,723.0,853.02,592.0
2016,9,14,14,30,851.0,97.0,0.5,33.0,692.0,870.92,604.98
2016,9,14,14,45,838.5,95.0,0.5,33.0,654.5,881.81,612.67
2016,9,14,15,0,826.0,93.0,0.5,33.0,617.0,900.02,625.07
2016,9,14,15,15,809.0,90.5,0.5,32.5,574.0,898.77,626.94
2016,9,14,15,30,792.0,88.0,0.5,32.0,531.0,893.59,626.82
2016,9,14,15,45,767.0,85.5,0.5,32.0,483.5,876.87,618.45
2016,9,14,16,0,742.0,83.0,0.5,32.0,436.0,856.44,607.88
2016,9,14,16,15,711.0,78.5,0.5,31.5,386.0,824.17,590.86
2016,9,14,16,30,680.0,74.0,0.5,31.0,336.0,795.19,575.53
2016,9,14,16,45,632.5,69.5,0.55,30.5,284.0,742.09,544.27
2016,9,14,17,0,585.0,65.0,0.6,30.0,232.0,687.11,510.06
2016,9,14,17,15,519.0,57.0,0.6,29.0,182.5,608.63,457.31
2016,9,14,17,30,453.0,49.0,0.6,28.0,133.0,530.11,400.66
2016,9,14,17,45,345.5,37.5,0.65,27.5,89.0,411.35,309.29
2016,9,14,18,0,238.0,26.0,0.7,27.0,45.0,290.85,182.75
2016,9,14,18,15,119.0,13.0,0.7,26.5,22.5,109.48,0.0
2016,9,14,18,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,0.75,25.5,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,15,6,15,124.5,14.0,0.9,18.5,24.5,11.02,0.0
2016,9,15,6,30,249.0,28.0,1.0,19.0,49.0,22.96,11.78
2016,9,15,6,45,349.0,40.0,1.15,20.0,93.0,32.64,22.17
2016,9,15,7,0,449.0,52.0,1.3,21.0,137.0,42.28,30.95
2016,9,15,7,15,277.0,82.5,1.3,21.5,140.5,59.71,46.26
2016,9,15,7,30,105.0,113.0,1.3,22.0,144.0,78.95,62.84
2016,9,15,7,45,383.5,97.0,1.35,23.0,241.0,69.82,54.71
2016,9,15,8,0,662.0,81.0,1.4,24.0,338.0,63.87,49.3
2016,9,15,8,15,463.0,138.5,1.35,24.5,330.5,96.05,76.23
2016,9,15,8,30,264.0,196.0,1.3,25.0,323.0,128.29,102.58
2016,9,15,8,45,253.5,220.0,1.3,26.0,352.0,140.65,111.88
2016,9,15,9,0,243.0,244.0,1.3,27.0,381.0,152.38,120.57
2016,9,15,9,15,335.5,244.0,1.25,27.5,448.5,153.95,121.18
2016,9,15,9,30,428.0,244.0,1.2,28.0,516.0,148.28,116.03
2016,9,15,9,45,621.5,179.0,1.15,29.0,600.5,115.01,88.6
2016,9,15,10,0,815.0,114.0,1.1,30.0,685.0,88.47,66.74
2016,9,15,10,15,824.5,116.0,1.05,30.0,715.5,99.01,64.29
2016,9,15,10,30,834.0,118.0,1.0,30.0,746.0,156.86,86.32
2016,9,15,10,45,837.0,121.5,0.95,30.5,768.0,215.66,124.63
2016,9,15,11,0,840.0,125.0,0.9,31.0,790.0,274.62,169.89
2016,9,15,11,15,844.0,126.0,0.85,31.0,805.5,335.77,219.43
2016,9,15,11,30,848.0,127.0,0.8,31.0,821.0,391.47,265.21
2016,9,15,11,45,846.5,129.5,0.8,31.5,828.0,445.39,308.58
2016,9,15,12,0,845.0,132.0,0.8,32.0,835.0,497.99,349.6
2016,9,15,12,15,844.5,132.0,0.75,32.0,834.5,547.81,387.65
2016,9,15,12,30,844.0,132.0,0.7,32.0,834.0,595.89,423.17
2016,9,15,12,45,826.5,140.5,0.7,32.5,822.0,644.1,456.84
2016,9,15,13,0,809.0,149.0,0.7,33.0,810.0,684.96,484.59
2016,9,15,13,15,804.0,148.0,0.7,33.0,793.5,722.78,510.87
2016,9,15,13,30,799.0,147.0,0.7,33.0,777.0,757.66,534.75
2016,9,15,13,45,786.5,147.5,0.7,33.0,752.0,784.93,553.37
2016,9,15,14,0,774.0,148.0,0.7,33.0,727.0,808.52,568.77
2016,9,15,14,15,763.0,145.5,0.7,32.5,696.0,826.77,582.0
2016,9,15,14,30,752.0,143.0,0.7,32.0,665.0,847.75,597.17
2016,9,15,14,45,731.5,142.0,0.7,32.0,627.0,852.26,600.97
2016,9,15,15,0,711.0,141.0,0.7,32.0,589.0,852.75,602.63
2016,9,15,15,15,690.5,136.5,0.7,31.5,546.5,845.37,600.77
2016,9,15,15,30,670.0,132.0,0.7,31.0,504.0,834.15,596.68
2016,9,15,15,45,630.0,131.0,0.75,31.0,456.0,804.37,580.35
2016,9,15,16,0,590.0,130.0,0.8,31.0,408.0,770.65,561.36
2016,9,15,16,15,553.5,122.0,0.8,30.5,359.0,720.01,531.05
2016,9,15,16,30,517.0,114.0,0.8,30.0,310.0,677.68,505.54
2016,9,15,16,45,457.5,105.5,0.8,29.5,259.5,610.91,461.83
2016,9,15,17,0,398.0,97.0,0.8,29.0,209.0,543.56,415.79
2016,9,15,17,15,332.5,82.0,0.7,28.0,162.0,461.89,356.5
2016,9,15,17,30,267.0,67.0,0.6,27.0,115.0,381.48,294.55
2016,9,15,17,45,179.5,47.0,0.55,26.0,74.5,256.99,195.91
2016,9,15,18,0,92.0,27.0,0.5,25.0,34.0,144.52,82.33
2016,9,15,18,15,46.0,13.5,0.55,24.5,17.0,48.87,0.0
2016,9,15,18,30,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,0.65,24.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,0.9,23.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.55,18.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,9,16,6,15,36.5,15.5,0.7,19.0,18.5,12.2,0.0
2016,9,16,6,30,73.0,31.0,0.8,19.0,37.0,22.99,11.42
2016,9,16,6,45,150.0,53.0,0.9,19.5,77.0,38.69,27.31
2016,9,16,7,0,227.0,75.0,1.0,20.0,117.0,54.21,41.34
2016,9,16,7,15,290.0,91.5,1.0,20.5,163.5,66.05,51.9
2016,9,16,7,30,353.0,108.0,1.0,21.0,210.0,77.08,61.46
2016,9,16,7,45,405.5,120.0,1.0,21.5,259.0,85.0,68.08
2016,9,16,8,0,458.0,132.0,1.0,22.0,308.0,92.76,74.39
2016,9,16,8,15,326.5,167.0,0.95,22.5,301.5,113.42,91.42
2016,9,16,8,30,195.0,202.0,0.9,23.0,295.0,134.13,108.13
2016,9,16,8,45,399.0,180.5,0.9,24.0,396.0,117.65,93.65
2016,9,16,9,0,603.0,159.0,0.9,25.0,497.0,109.55,86.33
2016,9,16,9,15,404.0,224.5,0.85,25.5,458.5,139.27,110.21
2016,9,16,9,30,205.0,290.0,0.8,26.0,420.0,180.91,143.06
2016,9,16,9,45,464.5,222.0,0.75,26.5,539.5,135.6,105.97
2016,9,16,10,0,724.0,154.0,0.7,27.0,659.0,101.49,78.09
2016,9,16,10,15,735.0,157.0,0.65,27.0,689.0,110.61,75.24
2016,9,16,10,30,746.0,160.0,0.6,27.0,719.0,165.4,96.98
2016,9,16,10,45,488.5,270.5,0.6,27.5,641.0,242.66,160.2
2016,9,16,11,0,231.0,381.0,0.6,28.0,563.0,300.2,212.48
2016,9,16,11,15,505.5,271.0,0.55,28.0,680.0,325.76,223.75
2016,9,16,11,30,780.0,161.0,0.5,28.0,797.0,389.04,266.81
2016,9,16,11,45,522.5,280.0,0.5,28.5,708.0,417.09,294.86
2016,9,16,12,0,265.0,399.0,0.5,29.0,619.0,419.15,300.45
2016,9,16,12,15,270.5,398.0,0.5,29.0,622.0,447.5,321.72
2016,9,16,12,30,276.0,397.0,0.5,29.0,625.0,475.81,342.43
2016,9,16,12,45,293.0,379.5,0.5,29.5,620.0,498.08,358.28
2016,9,16,13,0,310.0,362.0,0.5,30.0,615.0,519.98,373.79
2016,9,16,13,15,238.5,373.0,0.5,30.0,565.0,491.56,354.52
2016,9,16,13,30,167.0,384.0,0.5,30.0,515.0,466.51,337.21
2016,9,16,13,45,300.5,339.5,0.55,30.0,566.5,561.86,406.22
2016,9,16,14,0,434.0,295.0,0.6,30.0,618.0,665.58,478.34
2016,9,16,14,15,411.5,289.5,0.6,30.0,585.5,664.02,477.1
2016,9,16,14,30,389.0,284.0,0.6,30.0,553.0,641.0,463.25
2016,9,16,14,45,395.0,265.0,0.65,30.0,524.5,643.99,467.83
2016,9,16,15,0,401.0,246.0,0.7,30.0,496.0,644.71,470.71
2016,9,16,15,15,379.0,231.5,0.7,29.5,454.5,621.85,457.57
2016,9,16,15,30,357.0,217.0,0.7,29.0,413.0,596.32,442.65
2016,9,16,15,45,322.0,201.5,0.7,29.0,366.0,554.69,415.23
2016,9,16,16,0,287.0,186.0,0.7,29.0,319.0,510.92,385.86
2016,9,16,16,15,271.0,166.5,0.7,28.5,280.5,478.6,365.28
2016,9,16,16,30,255.0,147.0,0.7,28.0,242.0,444.63,342.74
2016,9,16,16,45,354.0,115.0,0.7,28.0,225.5,523.71,403.25
2016,9,16,17,0,453.0,83.0,0.7,28.0,209.0,575.29,439.97
2016,9,16,17,15,383.0,71.0,0.65,27.0,161.5,492.34,379.34
2016,9,16,17,30,313.0,59.0,0.6,26.0,114.0,411.01,317.52
2016,9,16,17,45,218.5,42.5,0.55,25.0,74.0,303.57,230.43
2016,9,16,18,0,124.0,26.0,0.5,24.0,34.0,185.81,92.31
2016,9,16,18,15,62.0,13.0,0.45,23.5,17.0,61.63,0.0
2016,9,16,18,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,0.4,22.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,0.5,20.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.45,19.5,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,9,17,6,15,75.0,15.0,0.6,18.5,21.0,11.8,0.0
2016,9,17,6,30,150.0,30.0,0.6,19.0,42.0,22.59,10.67
2016,9,17,6,45,251.5,45.0,0.6,19.5,83.5,33.88,23.2
2016,9,17,7,0,353.0,60.0,0.6,20.0,125.0,45.17,33.55
2016,9,17,7,15,176.5,47.5,0.6,20.5,80.0,34.93,24.93
2016,9,17,7,30,0.0,35.0,0.6,21.0,35.0,26.7,17.79
2016,9,17,7,45,0.0,57.5,0.6,22.0,57.5,44.03,32.78
2016,9,17,8,0,0.0,80.0,0.6,23.0,80.0,60.95,47.05
2016,9,17,8,15,1.0,115.5,0.6,23.5,116.0,85.77,67.82
2016,9,17,8,30,2.0,151.0,0.6,24.0,152.0,109.69,87.4
2016,9,17,8,45,8.0,172.5,0.6,25.0,177.5,124.39,98.79
2016,9,17,9,0,14.0,194.0,0.6,26.0,203.0,138.91,109.86
2016,9,17,9,15,34.0,231.0,0.6,26.5,252.5,154.14,121.54
2016,9,17,9,30,54.0,268.0,0.6,27.0,302.0,174.64,137.26
2016,9,17,9,45,57.0,286.0,0.6,27.5,324.0,184.65,144.47
2016,9,17,10,0,60.0,304.0,0.6,28.0,346.0,194.37,151.45
2016,9,17,10,15,100.0,331.5,0.6,28.0,405.0,211.31,156.29
2016,9,17,10,30,140.0,359.0,0.6,28.0,464.0,231.88,167.12
2016,9,17,10,45,160.0,371.5,0.6,28.5,495.0,259.56,185.03
2016,9,17,11,0,180.0,384.0,0.6,29.0,526.0,290.1,206.17
2016,9,17,11,15,140.0,387.5,0.6,29.0,499.0,301.14,216.28
2016,9,17,11,30,100.0,391.0,0.6,29.0,472.0,311.17,225.33
2016,9,17,11,45,82.0,385.0,0.65,29.5,452.0,313.0,227.29
2016,9,17,12,0,64.0,379.0,0.7,30.0,432.0,312.05,227.0
2016,9,17,12,15,118.5,394.0,0.7,30.0,492.0,363.93,264.28
2016,9,17,12,30,173.0,409.0,0.7,30.0,552.0,421.61,305.25
2016,9,17,12,45,519.5,261.5,0.7,30.5,683.0,551.71,397.96
2016,9,17,13,0,866.0,114.0,0.7,31.0,814.0,684.82,490.68
2016,9,17,13,15,451.5,219.0,0.7,31.0,584.0,532.81,385.68
2016,9,17,13,30,37.0,324.0,0.7,31.0,354.0,301.87,219.53
2016,9,17,13,45,442.5,215.5,0.75,31.0,544.0,574.3,420.55
2016,9,17,14,0,848.0,107.0,0.8,31.0,734.0,817.19,583.37
2016,9,17,14,15,427.0,151.0,0.8,31.0,467.0,549.71,402.74
2016,9,17,14,30,6.0,195.0,0.8,31.0,200.0,162.79,118.85
2016,9,17,14,45,406.5,146.0,0.85,31.0,399.0,547.97,410.45
2016,9,17,15,0,807.0,97.0,0.9,31.0,598.0,883.37,632.03
2016,9,17,15,15,789.5,94.5,0.9,30.5,555.5,881.29,629.28
2016,9,17,15,30,772.0,92.0,0.9,30.0,513.0,875.31,628.57
2016,9,17,15,45,750.5,87.5,0.95,30.0,466.0,859.27,621.11
2016,9,17,16,0,729.0,83.0,1.0,30.0,419.0,839.57,611.28
2016,9,17,16,15,696.5,78.5,0.95,29.5,369.0,811.88,595.76
2016,9,17,16,30,664.0,74.0,0.9,29.0,319.0,775.88,574.26
2016,9,17,16,45,619.5,68.0,0.85,29.0,268.5,723.78,539.91
2016,9,17,17,0,575.0,62.0,0.8,29.0,218.0,669.83,502.77
2016,9,17,17,15,503.5,54.0,0.7,27.5,168.5,586.79,445.05
2016,9,17,17,30,432.0,46.0,0.6,26.0,119.0,503.98,383.45
2016,9,17,17,45,316.5,34.0,0.55,25.0,77.0,379.19,283.86
2016,9,17,18,0,201.0,22.0,0.5,24.0,35.0,242.3,93.25
2016,9,17,18,15,100.5,11.0,0.5,23.5,17.5,91.72,0.0
2016,9,17,18,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,0.7,21.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,0.45,20.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,9,18,6,15,100.5,13.5,0.35,19.5,21.0,10.62,0.0
2016,9,18,6,30,201.0,27.0,0.3,20.0,42.0,20.59,8.69
2016,9,18,6,45,306.0,39.5,0.25,20.5,84.0,32.13,21.59
2016,9,18,7,0,411.0,52.0,0.2,21.0,126.0,42.12,30.8
2016,9,18,7,15,479.5,60.5,0.2,21.5,175.0,48.59,36.66
2016,9,18,7,30,548.0,69.0,0.2,22.0,224.0,55.05,42.29
2016,9,18,7,45,448.0,101.5,0.2,23.0,245.5,73.72,58.04
2016,9,18,8,0,348.0,134.0,0.2,24.0,267.0,92.34,73.3
2016,9,18,8,15,367.0,152.5,0.25,24.5,309.5,103.1,81.87
2016,9,18,8,30,386.0,171.0,0.3,25.0,352.0,113.41,89.94
2016,9,18,8,45,389.5,191.0,0.35,26.0,390.0,128.02,101.21
2016,9,18,9,0,393.0,211.0,0.4,27.0,428.0,138.69,109.09
2016,9,18,9,15,446.5,212.0,0.45,27.5,477.5,133.69,104.52
2016,9,18,9,30,500.0,213.0,0.5,28.0,527.0,133.85,104.21
2016,9,18,9,45,659.5,159.5,0.55,28.5,599.5,105.05,80.64
2016,9,18,10,0,819.0,106.0,0.6,29.0,672.0,84.04,63.42
2016,9,18,10,15,489.5,232.5,0.65,29.0,575.0,144.08,111.5
2016,9,18,10,30,160.0,359.0,0.7,29.0,478.0,233.7,167.67
2016,9,18,10,45,187.5,369.5,0.75,29.5,513.0,262.87,185.92
2016,9,18,11,0,215.0,380.0,0.8,30.0,548.0,295.67,208.56
2016,9,18,11,15,218.0,388.0,0.85,30.0,561.5,323.62,229.85
2016,9,18,11,30,221.0,396.0,0.9,30.0,575.0,352.02,251.7
2016,9,18,11,45,158.0,396.0,0.95,30.5,524.5,349.13,251.74
2016,9,18,12,0,95.0,396.0,1.0,31.0,474.0,338.21,245.17
2016,9,18,12,15,270.5,363.0,1.0,31.0,584.5,422.23,305.24
2016,9,18,12,30,446.0,330.0,1.0,31.0,695.0,526.05,378.57
2016,9,18,12,45,469.0,305.5,1.0,31.5,686.5,555.06,399.08
2016,9,18,13,0,492.0,281.0,1.0,32.0,678.0,583.25,419.36
2016,9,18,13,15,427.5,312.0,1.0,32.0,651.5,595.3,427.72
2016,9,18,13,30,363.0,343.0,1.0,32.0,625.0,590.22,424.44
2016,9,18,13,45,239.0,346.5,1.05,32.0,530.0,504.37,365.91
2016,9,18,14,0,115.0,350.0,1.1,32.0,435.0,405.9,296.64
2016,9,18,14,15,99.0,330.0,1.1,31.5,401.0,383.4,282.35
2016,9,18,14,30,83.0,310.0,1.1,31.0,367.0,358.88,265.87
2016,9,18,14,45,147.0,295.0,1.1,31.0,388.5,430.77,319.92
2016,9,18,15,0,211.0,280.0,1.1,31.0,410.0,484.92,360.45
2016,9,18,15,15,148.5,257.0,1.05,30.5,345.5,412.03,308.44
2016,9,18,15,30,86.0,234.0,1.0,30.0,281.0,314.07,237.46
2016,9,18,15,45,59.0,204.5,0.95,29.5,235.5,261.39,199.12
2016,9,18,16,0,32.0,175.0,0.9,29.0,190.0,207.03,158.16
2016,9,18,16,15,28.5,154.5,0.75,28.5,166.5,185.75,142.58
2016,9,18,16,30,25.0,134.0,0.6,28.0,143.0,163.93,126.13
2016,9,18,16,45,268.0,100.5,0.5,27.5,173.0,397.23,312.37
2016,9,18,17,0,511.0,67.0,0.4,27.0,203.0,614.99,467.8
2016,9,18,17,15,436.0,58.0,0.4,26.5,155.5,528.23,402.51
2016,9,18,17,30,361.0,49.0,0.4,26.0,108.0,441.65,336.91
2016,9,18,17,45,250.0,35.0,0.4,25.5,69.0,318.4,237.03
2016,9,18,18,0,139.0,21.0,0.4,25.0,30.0,183.4,37.67
2016,9,18,18,15,69.5,10.5,0.4,24.5,15.0,65.53,0.0
2016,9,18,18,30,0.0,0.0,0.4,24.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.45,24.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,0.55,24.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,0.5,22.5,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,0.35,21.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,0.2,21.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,0.25,21.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,9,19,6,15,8.5,12.5,0.4,21.0,13.0,9.83,0.0
2016,9,19,6,30,17.0,25.0,0.5,21.0,26.0,18.82,6.84
2016,9,19,6,45,49.0,45.0,0.6,21.5,52.5,33.03,22.14
2016,9,19,7,0,81.0,65.0,0.7,22.0,79.0,47.06,34.79
2016,9,19,7,15,101.0,86.5,0.65,22.0,110.5,61.65,47.75
2016,9,19,7,30,121.0,108.0,0.6,22.0,142.0,75.95,60.2
2016,9,19,7,45,128.5,131.0,0.6,22.5,174.0,90.58,72.53
2016,9,19,8,0,136.0,154.0,0.6,23.0,206.0,104.81,84.21
2016,9,19,8,15,68.0,84.5,0.55,23.5,110.5,62.5,48.03
2016,9,19,8,30,0.0,15.0,0.5,24.0,15.0,11.44,4.21
2016,9,19,8,45,0.0,13.0,0.5,24.5,13.0,9.92,2.87
2016,9,19,9,0,0.0,11.0,0.5,25.0,11.0,8.4,1.53
2016,9,19,9,15,22.5,135.0,0.5,25.0,149.0,97.85,76.7
2016,9,19,9,30,45.0,259.0,0.5,25.0,287.0,169.7,134.63
2016,9,19,9,45,30.0,248.5,0.5,25.5,267.5,164.74,129.74
2016,9,19,10,0,15.0,238.0,0.5,26.0,248.0,169.38,132.91
2016,9,19,10,15,117.5,295.5,0.5,26.0,382.0,183.38,143.73
2016,9,19,10,30,220.0,353.0,0.5,26.0,516.0,236.68,169.4
2016,9,19,10,45,185.0,367.0,0.5,26.0,507.0,261.0,186.75
2016,9,19,11,0,150.0,381.0,0.5,26.0,498.0,281.45,203.26
2016,9,19,11,15,217.0,381.5,0.5,26.0,554.5,319.44,229.58
2016,9,19,11,30,284.0,382.0,0.5,26.0,611.0,361.34,259.61
2016,9,19,11,45,285.0,385.5,0.5,26.0,617.0,391.69,283.1
2016,9,19,12,0,286.0,389.0,0.5,26.0,623.0,421.95,306.24
2016,9,19,12,15,566.0,252.5,0.5,26.0,715.0,496.04,359.89
2016,9,19,12,30,846.0,116.0,0.5,26.0,807.0,581.81,422.79
2016,9,19,12,45,513.0,255.5,0.5,26.0,673.5,542.14,395.32
2016,9,19,13,0,180.0,395.0,0.5,26.0,540.0,451.57,330.47
2016,9,19,13,15,277.0,366.0,0.5,26.0,583.0,524.3,384.12
2016,9,19,13,30,374.0,337.0,0.5,26.0,626.0,592.84,432.92
2016,9,19,13,45,593.5,226.0,0.55,26.0,667.0,707.74,515.2
2016,9,19,14,0,813.0,115.0,0.6,26.0,708.0,803.81,581.89
2016,9,19,14,15,589.0,200.0,0.65,25.5,620.0,734.99,536.48
2016,9,19,14,30,365.0,285.0,0.7,25.0,532.0,620.15,458.56
2016,9,19,14,45,431.0,246.5,0.75,25.0,521.5,676.19,501.4
2016,9,19,15,0,497.0,208.0,0.8,25.0,511.0,713.01,529.71
2016,9,19,15,15,610.0,154.5,0.85,25.0,499.5,784.66,581.62
2016,9,19,15,30,723.0,101.0,0.9,25.0,488.0,842.3,621.28
2016,9,19,15,45,685.5,100.0,0.95,25.0,440.0,815.68,605.58
2016,9,19,16,0,648.0,99.0,1.0,25.0,392.0,785.5,588.28
2016,9,19,16,15,612.0,93.5,0.95,24.5,343.0,747.83,565.26
2016,9,19,16,30,576.0,88.0,0.9,24.0,294.0,707.33,539.58
2016,9,19,16,45,522.5,80.5,0.9,24.0,244.5,645.24,497.12
2016,9,19,17,0,469.0,73.0,0.9,24.0,195.0,581.33,451.45
2016,9,19,17,15,394.0,62.0,0.8,23.5,148.5,487.4,380.99
2016,9,19,17,30,319.0,51.0,0.7,23.0,102.0,403.39,314.3
2016,9,19,17,45,216.0,35.5,0.65,22.5,64.0,290.65,217.9
2016,9,19,18,0,113.0,20.0,0.6,22.0,26.0,157.08,0.0
2016,9,19,18,15,56.5,10.0,0.65,22.0,13.0,54.29,0.0
2016,9,19,18,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,0.8,21.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,0.75,20.5,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,20,6,15,0.0,5.0,1.15,18.0,5.0,3.93,0.0
2016,9,20,6,30,0.0,10.0,1.2,18.0,10.0,7.59,0.0
2016,9,20,6,45,0.0,22.0,1.25,18.5,22.0,16.76,8.59
2016,9,20,7,0,0.0,34.0,1.3,19.0,34.0,25.96,16.96
2016,9,20,7,15,0.0,47.0,1.35,19.5,47.0,35.97,25.91
2016,9,20,7,30,0.0,60.0,1.4,20.0,60.0,45.8,34.57
2016,9,20,7,45,0.0,74.0,1.5,20.5,74.0,56.14,43.49
2016,9,20,8,0,0.0,88.0,1.6,21.0,88.0,66.39,52.16
2016,9,20,8,15,105.5,141.5,1.65,21.5,191.0,98.39,79.26
2016,9,20,8,30,211.0,195.0,1.7,22.0,294.0,130.51,105.88
2016,9,20,8,45,232.5,215.0,1.75,22.5,334.0,142.42,115.2
2016,9,20,9,0,254.0,235.0,1.8,23.0,374.0,148.21,119.39
2016,9,20,9,15,225.0,259.5,1.8,23.5,390.0,166.14,133.51
2016,9,20,9,30,196.0,284.0,1.8,24.0,406.0,177.67,142.23
2016,9,20,9,45,115.5,280.5,1.8,24.5,353.5,174.3,138.85
2016,9,20,10,0,35.0,277.0,1.8,25.0,301.0,180.13,142.99
2016,9,20,10,15,42.5,298.0,1.8,25.0,328.5,192.33,152.5
2016,9,20,10,30,50.0,319.0,1.8,25.0,356.0,212.72,159.35
2016,9,20,10,45,45.5,323.0,1.85,25.5,357.5,223.53,166.82
2016,9,20,11,0,41.0,327.0,1.9,26.0,359.0,233.57,174.2
2016,9,20,11,15,82.5,359.5,1.9,26.0,425.5,273.48,202.95
2016,9,20,11,30,124.0,392.0,1.9,26.0,492.0,316.08,234.04
2016,9,20,11,45,63.0,271.5,1.9,26.5,322.0,227.56,169.54
2016,9,20,12,0,2.0,151.0,1.9,27.0,152.0,116.98,86.05
2016,9,20,12,15,96.0,276.5,1.9,27.0,354.0,266.45,200.01
2016,9,20,12,30,190.0,402.0,1.9,27.0,556.0,426.0,317.1
2016,9,20,12,45,505.5,265.0,1.95,27.0,669.0,544.8,405.66
2016,9,20,13,0,821.0,128.0,2.0,27.0,782.0,670.49,499.13
2016,9,20,13,15,442.0,237.5,1.95,27.0,589.0,541.39,405.28
2016,9,20,13,30,63.0,347.0,1.9,27.0,396.0,342.54,256.44
2016,9,20,13,45,36.0,280.5,1.9,27.0,308.0,268.76,202.62
2016,9,20,14,0,9.0,214.0,1.9,27.0,220.0,178.85,134.44
2016,9,20,14,15,390.5,167.0,1.85,26.5,429.0,523.24,401.95
2016,9,20,14,30,772.0,120.0,1.8,26.0,638.0,829.79,618.11
2016,9,20,14,45,420.0,191.5,1.8,26.0,471.5,608.81,461.14
2016,9,20,15,0,68.0,263.0,1.8,26.0,305.0,313.57,239.55
2016,9,20,15,15,45.5,230.5,1.75,26.0,257.5,264.09,203.33
2016,9,20,15,30,23.0,198.0,1.7,26.0,210.0,193.25,148.78
2016,9,20,15,45,55.5,192.5,1.7,26.0,218.0,244.46,190.54
2016,9,20,16,0,88.0,187.0,1.7,26.0,226.0,278.07,218.21
2016,9,20,16,15,83.0,164.0,1.65,25.5,197.5,252.86,199.57
2016,9,20,16,30,78.0,141.0,1.6,25.0,169.0,226.69,179.98
2016,9,20,16,45,69.0,119.0,1.55,25.0,140.5,197.31,156.8
2016,9,20,17,0,60.0,97.0,1.5,25.0,112.0,167.11,132.36
2016,9,20,17,15,43.5,75.0,1.35,24.5,84.5,128.98,100.76
2016,9,20,17,30,27.0,53.0,1.2,24.0,57.0,89.4,67.32
2016,9,20,17,45,13.5,33.0,1.05,23.5,35.0,54.04,36.01
2016,9,20,18,0,0.0,13.0,0.9,23.0,13.0,9.91,0.0
2016,9,20,18,15,0.0,6.5,0.85,22.5,6.5,5.11,0.0
2016,9,20,18,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
