Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,1,6,15,87.5,7.5,0.5,14.5,11.0,0.0,0.0
2016,10,1,6,30,175.0,15.0,0.5,15.0,22.0,11.8,0.0
2016,10,1,6,45,306.5,27.5,0.5,15.5,62.5,22.66,12.56
2016,10,1,7,0,438.0,40.0,0.5,16.0,103.0,33.09,23.12
2016,10,1,7,15,515.5,48.5,0.45,16.5,152.5,39.97,29.63
2016,10,1,7,30,593.0,57.0,0.4,17.0,202.0,46.88,35.93
2016,10,1,7,45,355.0,97.5,0.35,17.5,190.0,70.17,56.35
2016,10,1,8,0,117.0,138.0,0.3,18.0,178.0,94.65,77.31
2016,10,1,8,15,440.5,107.5,0.45,19.0,292.0,76.99,61.62
2016,10,1,8,30,764.0,77.0,0.6,20.0,406.0,67.5,53.09
2016,10,1,8,45,789.0,80.0,0.75,21.0,453.0,69.81,54.7
2016,10,1,9,0,814.0,83.0,0.9,22.0,500.0,72.09,56.24
2016,10,1,9,15,831.5,86.0,0.95,22.0,542.5,74.18,57.82
2016,10,1,9,30,849.0,89.0,1.0,22.0,585.0,76.2,59.37
2016,10,1,9,45,861.5,91.0,1.05,22.5,621.5,85.88,67.22
2016,10,1,10,0,874.0,93.0,1.1,23.0,658.0,87.5,68.26
2016,10,1,10,15,883.0,94.5,1.1,23.0,687.5,88.64,69.08
2016,10,1,10,30,892.0,96.0,1.1,23.0,717.0,144.89,81.44
2016,10,1,10,45,898.5,97.0,1.15,23.5,739.0,204.43,118.12
2016,10,1,11,0,905.0,98.0,1.2,24.0,761.0,264.17,164.38
2016,10,1,11,15,908.5,98.5,1.15,24.0,775.5,322.73,213.81
2016,10,1,11,30,912.0,99.0,1.1,24.0,790.0,380.64,263.53
2016,10,1,11,45,585.0,233.5,1.1,24.5,678.0,404.72,292.64
2016,10,1,12,0,258.0,368.0,1.1,25.0,566.0,393.59,290.67
2016,10,1,12,15,215.0,371.5,1.1,25.0,536.5,395.71,294.16
2016,10,1,12,30,172.0,375.0,1.1,25.0,507.0,394.94,294.75
2016,10,1,12,45,540.0,236.5,1.1,25.5,642.0,536.27,399.32
2016,10,1,13,0,908.0,98.0,1.1,26.0,777.0,682.13,504.32
2016,10,1,13,15,630.0,206.0,1.1,26.0,672.0,642.25,474.63
2016,10,1,13,30,352.0,314.0,1.1,26.0,567.0,551.99,410.05
2016,10,1,13,45,329.0,307.0,1.1,26.0,537.0,550.23,410.62
2016,10,1,14,0,306.0,300.0,1.1,26.0,507.0,545.39,408.13
2016,10,1,14,15,302.5,285.0,1.1,25.5,481.0,545.64,410.49
2016,10,1,14,30,299.0,270.0,1.1,25.0,455.0,543.81,411.36
2016,10,1,14,45,559.0,179.5,1.1,25.0,498.0,709.89,534.52
2016,10,1,15,0,819.0,89.0,1.1,25.0,541.0,862.29,637.57
2016,10,1,15,15,798.0,86.0,1.05,24.5,496.5,855.88,633.68
2016,10,1,15,30,777.0,83.0,1.0,24.0,452.0,845.47,629.17
2016,10,1,15,45,747.0,79.0,0.95,24.0,403.5,821.66,614.51
2016,10,1,16,0,717.0,75.0,0.9,24.0,355.0,794.14,597.23
2016,10,1,16,15,676.5,70.0,0.8,23.5,304.5,759.16,574.7
2016,10,1,16,30,636.0,65.0,0.7,23.0,254.0,715.49,545.14
2016,10,1,16,45,575.5,57.5,0.6,22.5,203.5,647.82,497.0
2016,10,1,17,0,515.0,50.0,0.5,22.0,153.0,578.98,445.22
2016,10,1,17,15,417.5,40.0,0.55,21.0,106.5,473.86,365.13
2016,10,1,17,30,320.0,30.0,0.6,20.0,60.0,371.52,269.98
2016,10,1,17,45,160.0,15.0,0.7,19.5,30.0,145.84,0.0
2016,10,1,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.4,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,3.5,0.5,13.0,3.5,0.0,0.0
2016,10,2,6,30,0.0,7.0,0.6,13.0,7.0,5.51,0.0
2016,10,2,6,45,0.0,20.5,0.7,13.5,20.5,15.64,6.82
2016,10,2,7,0,0.0,34.0,0.8,14.0,34.0,25.93,17.04
2016,10,2,7,15,0.0,51.0,0.75,14.5,51.0,38.38,28.45
2016,10,2,7,30,0.0,68.0,0.7,15.0,68.0,50.71,39.6
2016,10,2,7,45,0.0,85.5,0.7,16.0,85.5,63.27,50.61
2016,10,2,8,0,0.0,103.0,0.7,17.0,103.0,75.71,61.25
2016,10,2,8,15,0.0,120.0,0.7,18.0,120.0,87.73,71.25
2016,10,2,8,30,0.0,137.0,0.7,19.0,137.0,99.63,80.93
2016,10,2,8,45,2.5,151.5,0.7,20.0,153.0,109.89,89.02
2016,10,2,9,0,5.0,166.0,0.7,21.0,169.0,120.06,96.89
2016,10,2,9,15,178.0,202.0,0.65,21.5,305.5,135.29,109.02
2016,10,2,9,30,351.0,238.0,0.6,22.0,442.0,151.6,121.84
2016,10,2,9,45,353.0,254.0,0.55,22.5,470.5,159.28,127.44
2016,10,2,10,0,355.0,270.0,0.5,23.0,499.0,166.67,132.81
2016,10,2,10,15,427.5,258.5,0.45,23.5,545.5,153.87,121.89
2016,10,2,10,30,500.0,247.0,0.4,24.0,592.0,186.39,125.21
2016,10,2,10,45,693.5,172.0,0.4,24.5,668.0,208.38,128.3
2016,10,2,11,0,887.0,97.0,0.4,25.0,744.0,258.69,158.99
2016,10,2,11,15,890.5,98.0,0.35,25.0,758.0,316.45,206.75
2016,10,2,11,30,894.0,99.0,0.3,25.0,772.0,373.61,254.63
2016,10,2,11,45,895.0,99.5,0.3,25.0,778.0,428.61,300.54
2016,10,2,12,0,896.0,100.0,0.3,25.0,784.0,482.26,344.24
2016,10,2,12,15,895.0,100.0,0.25,25.0,781.5,532.96,384.03
2016,10,2,12,30,894.0,100.0,0.2,25.0,779.0,581.64,420.99
2016,10,2,12,45,888.0,100.5,0.2,25.5,768.0,625.59,453.14
2016,10,2,13,0,882.0,101.0,0.2,26.0,757.0,666.71,482.34
2016,10,2,13,15,876.5,100.0,0.2,26.0,738.5,703.83,509.06
2016,10,2,13,30,871.0,99.0,0.2,26.0,720.0,737.83,533.19
2016,10,2,13,45,861.5,98.5,0.2,26.0,694.0,766.05,552.02
2016,10,2,14,0,852.0,98.0,0.2,26.0,668.0,790.73,568.34
2016,10,2,14,15,840.5,96.0,0.2,25.5,635.5,817.51,587.26
2016,10,2,14,30,829.0,94.0,0.2,25.0,603.0,832.17,598.57
2016,10,2,14,45,809.5,93.0,0.25,25.0,563.5,837.16,603.77
2016,10,2,15,0,790.0,92.0,0.3,25.0,524.0,838.04,606.7
2016,10,2,15,15,768.5,88.5,0.3,25.0,480.0,830.17,603.3
2016,10,2,15,30,747.0,85.0,0.3,25.0,436.0,818.36,597.53
2016,10,2,15,45,712.5,82.0,0.35,25.0,388.0,797.15,586.48
2016,10,2,16,0,678.0,79.0,0.4,25.0,340.0,767.63,569.69
2016,10,2,16,15,636.0,73.5,0.4,24.5,290.5,724.71,543.46
2016,10,2,16,30,594.0,68.0,0.4,24.0,241.0,679.16,514.16
2016,10,2,16,45,526.0,60.5,0.4,23.5,191.5,605.08,462.79
2016,10,2,17,0,458.0,53.0,0.4,23.0,142.0,529.88,407.41
2016,10,2,17,15,359.0,41.5,0.45,22.5,98.0,422.61,324.52
2016,10,2,17,30,260.0,30.0,0.5,22.0,54.0,318.56,224.85
2016,10,2,17,45,130.0,15.0,0.6,21.5,27.0,120.31,0.0
2016,10,2,18,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,7.5,0.65,15.0,7.5,0.0,0.0
2016,10,3,6,30,0.0,15.0,0.7,15.0,15.0,11.8,0.0
2016,10,3,6,45,104.5,32.5,0.8,15.5,46.5,24.17,13.11
2016,10,3,7,0,209.0,50.0,0.9,16.0,78.0,37.16,26.5
2016,10,3,7,15,263.5,67.0,0.9,16.5,119.0,49.29,37.69
2016,10,3,7,30,318.0,84.0,0.9,17.0,160.0,61.15,48.38
2016,10,3,7,45,370.5,94.5,0.9,18.0,203.0,68.44,54.69
2016,10,3,8,0,423.0,105.0,0.9,19.0,246.0,75.62,60.67
2016,10,3,8,15,543.0,101.5,0.85,19.5,312.5,76.77,61.41
2016,10,3,8,30,663.0,98.0,0.8,20.0,379.0,75.1,59.67
2016,10,3,8,45,692.5,102.0,0.8,20.5,424.5,77.42,61.35
2016,10,3,9,0,722.0,106.0,0.8,21.0,470.0,79.74,63.0
2016,10,3,9,15,634.0,142.0,0.75,21.5,481.5,100.04,79.78
2016,10,3,9,30,546.0,178.0,0.7,22.0,493.0,117.59,93.96
2016,10,3,9,45,696.0,136.0,0.65,22.5,563.5,94.6,74.39
2016,10,3,10,0,846.0,94.0,0.6,23.0,634.0,87.32,68.07
2016,10,3,10,15,855.5,96.0,0.5,23.0,663.5,88.75,69.12
2016,10,3,10,30,865.0,98.0,0.4,23.0,693.0,141.81,80.28
2016,10,3,10,45,869.0,100.5,0.35,23.5,714.5,200.26,115.61
2016,10,3,11,0,873.0,103.0,0.3,24.0,736.0,258.68,159.94
2016,10,3,11,15,877.0,104.0,0.25,24.0,750.0,315.86,207.11
2016,10,3,11,30,881.0,105.0,0.2,24.0,764.0,372.51,254.54
2016,10,3,11,45,876.5,108.5,0.2,24.5,769.0,426.99,299.52
2016,10,3,12,0,872.0,112.0,0.2,25.0,774.0,479.68,341.77
2016,10,3,12,15,871.5,112.0,0.15,25.0,772.0,529.65,380.87
2016,10,3,12,30,871.0,112.0,0.1,25.0,770.0,577.71,417.32
2016,10,3,12,45,500.0,234.5,0.1,25.5,611.5,509.41,370.88
2016,10,3,13,0,129.0,357.0,0.1,26.0,453.0,387.09,283.44
2016,10,3,13,15,243.0,332.5,0.1,26.0,507.0,457.63,336.67
2016,10,3,13,30,357.0,308.0,0.1,26.0,561.0,549.22,401.65
2016,10,3,13,45,453.5,262.0,0.1,26.0,571.0,616.31,448.81
2016,10,3,14,0,550.0,216.0,0.1,26.0,581.0,672.9,489.07
2016,10,3,14,15,447.5,235.5,0.15,25.5,523.0,631.78,462.13
2016,10,3,14,30,345.0,255.0,0.2,25.0,465.0,566.18,419.21
2016,10,3,14,45,543.0,183.0,0.25,25.0,489.0,697.34,515.13
2016,10,3,15,0,741.0,111.0,0.3,25.0,513.0,819.95,597.43
2016,10,3,15,15,516.0,149.0,0.3,25.0,418.0,665.27,494.66
2016,10,3,15,30,291.0,187.0,0.3,25.0,323.0,494.05,374.85
2016,10,3,15,45,454.0,141.0,0.35,25.0,326.5,619.22,470.35
2016,10,3,16,0,617.0,95.0,0.4,25.0,330.0,729.68,546.96
2016,10,3,16,15,571.0,88.0,0.4,24.0,280.5,681.06,515.3
2016,10,3,16,30,525.0,81.0,0.4,23.0,231.0,629.6,482.15
2016,10,3,16,45,461.0,70.5,0.4,22.5,183.0,555.64,429.72
2016,10,3,17,0,397.0,60.0,0.4,22.0,135.0,478.83,371.99
2016,10,3,17,15,297.0,46.0,0.4,21.5,92.0,371.57,287.24
2016,10,3,17,30,197.0,32.0,0.4,21.0,49.0,266.61,182.19
2016,10,3,17,45,98.5,16.0,0.4,20.5,24.5,94.51,0.0
2016,10,3,18,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,0.4,19.5,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.4,17.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,0.4,15.5,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,4,6,15,41.0,6.5,0.7,13.5,8.0,0.0,0.0
2016,10,4,6,30,82.0,13.0,0.8,14.0,16.0,10.23,0.0
2016,10,4,6,45,207.5,29.0,0.9,14.5,53.0,22.08,11.16
2016,10,4,7,0,333.0,45.0,1.0,15.0,90.0,36.78,26.22
2016,10,4,7,15,415.0,56.0,1.0,15.5,137.0,45.32,34.34
2016,10,4,7,30,497.0,67.0,1.0,16.0,184.0,53.82,42.12
2016,10,4,7,45,557.5,73.5,1.05,17.0,234.5,58.56,46.26
2016,10,4,8,0,618.0,80.0,1.1,18.0,285.0,63.37,50.26
2016,10,4,8,15,655.5,85.5,1.15,18.5,334.0,67.13,53.33
2016,10,4,8,30,693.0,91.0,1.2,19.0,383.0,70.86,56.29
2016,10,4,8,45,722.5,94.5,1.3,20.0,429.0,73.05,57.77
2016,10,4,9,0,752.0,98.0,1.4,21.0,475.0,75.26,59.23
2016,10,4,9,15,771.5,101.0,1.35,21.5,516.5,83.26,65.71
2016,10,4,9,30,791.0,104.0,1.3,22.0,558.0,84.98,66.83
2016,10,4,9,45,810.5,104.5,1.3,22.5,595.0,85.05,66.58
2016,10,4,10,0,830.0,105.0,1.3,23.0,632.0,85.19,66.41
2016,10,4,10,15,840.0,107.0,1.3,23.0,661.5,86.08,67.02
2016,10,4,10,30,850.0,109.0,1.3,23.0,691.0,138.46,78.73
2016,10,4,10,45,856.0,110.5,1.3,23.5,712.5,197.05,114.54
2016,10,4,11,0,862.0,112.0,1.3,24.0,734.0,261.16,163.85
2016,10,4,11,15,866.5,113.0,1.3,24.0,748.0,318.02,211.71
2016,10,4,11,30,871.0,114.0,1.3,24.0,762.0,374.41,260.23
2016,10,4,11,45,871.5,115.0,1.3,24.0,768.0,428.61,306.74
2016,10,4,12,0,872.0,116.0,1.3,24.0,774.0,481.46,351.15
2016,10,4,12,15,871.0,116.0,1.3,24.0,771.5,531.24,392.1
2016,10,4,12,30,870.0,116.0,1.3,24.0,769.0,579.07,430.39
2016,10,4,12,45,865.5,116.0,1.3,24.5,758.5,622.68,463.72
2016,10,4,13,0,861.0,116.0,1.3,25.0,748.0,668.86,497.62
2016,10,4,13,15,699.0,177.5,1.3,25.0,682.5,660.89,492.36
2016,10,4,13,30,537.0,239.0,1.3,25.0,617.0,629.44,470.35
2016,10,4,13,45,422.0,265.5,1.35,25.0,556.0,594.8,446.6
2016,10,4,14,0,307.0,292.0,1.4,25.0,495.0,537.21,405.84
2016,10,4,14,15,556.5,199.5,1.4,24.5,544.5,684.47,517.43
2016,10,4,14,30,806.0,107.0,1.4,24.0,594.0,823.51,615.94
2016,10,4,14,45,789.5,104.0,1.4,24.0,555.0,828.47,619.14
2016,10,4,15,0,773.0,101.0,1.4,24.0,516.0,829.39,621.3
2016,10,4,15,15,750.5,97.0,1.4,23.5,472.0,825.46,621.56
2016,10,4,15,30,728.0,93.0,1.4,23.0,428.0,812.68,615.89
2016,10,4,15,45,696.0,88.5,1.4,23.0,380.5,786.92,600.09
2016,10,4,16,0,664.0,84.0,1.4,23.0,333.0,757.71,581.59
2016,10,4,16,15,619.5,77.5,1.25,22.5,283.0,711.28,549.81
2016,10,4,16,30,575.0,71.0,1.1,22.0,233.0,662.17,514.86
2016,10,4,16,45,506.5,62.5,1.0,21.5,184.0,586.63,459.16
2016,10,4,17,0,438.0,54.0,0.9,21.0,135.0,509.8,399.41
2016,10,4,17,15,334.5,41.0,0.8,20.0,91.0,397.78,309.35
2016,10,4,17,30,231.0,28.0,0.7,19.0,47.0,283.27,186.19
2016,10,4,17,45,115.5,14.0,0.65,18.5,23.5,106.72,0.0
2016,10,4,18,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,5,6,15,32.0,6.5,0.9,13.5,7.5,0.0,0.0
2016,10,5,6,30,64.0,13.0,1.0,14.0,15.0,10.23,0.0
2016,10,5,6,45,186.5,29.5,1.15,14.5,51.0,22.36,10.87
2016,10,5,7,0,309.0,46.0,1.3,15.0,87.0,34.9,24.52
2016,10,5,7,15,396.5,57.0,1.35,15.5,134.0,46.07,34.95
2016,10,5,7,30,484.0,68.0,1.4,16.0,181.0,54.56,42.74
2016,10,5,7,45,242.0,86.0,1.5,16.5,142.5,62.67,49.96
2016,10,5,8,0,0.0,104.0,1.6,17.0,104.0,76.11,61.64
2016,10,5,8,15,15.0,131.5,1.6,17.0,138.0,94.9,77.88
2016,10,5,8,30,30.0,159.0,1.6,17.0,172.0,109.59,90.34
2016,10,5,8,45,18.5,163.5,1.6,17.5,172.0,117.35,96.52
2016,10,5,9,0,7.0,168.0,1.6,18.0,172.0,121.07,99.2
2016,10,5,9,15,18.5,195.0,1.55,18.5,206.0,138.94,113.82
2016,10,5,9,30,30.0,222.0,1.5,19.0,240.0,148.57,121.31
2016,10,5,9,45,15.5,196.0,1.5,19.5,205.5,141.38,114.75
2016,10,5,10,0,1.0,170.0,1.5,20.0,171.0,124.94,100.59
2016,10,5,10,15,0.5,160.5,1.45,20.0,161.0,118.98,95.44
2016,10,5,10,30,0.0,151.0,1.4,20.0,151.0,113.21,86.41
2016,10,5,10,45,11.0,210.0,1.4,20.5,218.0,155.86,119.49
2016,10,5,11,0,22.0,269.0,1.4,21.0,285.0,199.72,152.8
2016,10,5,11,15,85.5,314.5,1.4,21.0,378.0,244.54,185.0
2016,10,5,11,30,149.0,360.0,1.4,21.0,471.0,302.97,228.18
2016,10,5,11,45,79.0,289.5,1.4,21.5,348.5,245.5,186.45
2016,10,5,12,0,9.0,219.0,1.4,22.0,226.0,170.87,130.12
2016,10,5,12,15,32.0,275.0,1.35,22.0,299.5,228.99,175.23
2016,10,5,12,30,55.0,331.0,1.3,22.0,373.0,291.01,222.36
2016,10,5,12,45,31.5,273.0,1.3,22.5,297.0,238.31,182.01
2016,10,5,13,0,8.0,215.0,1.3,23.0,221.0,173.41,131.95
2016,10,5,13,15,9.0,217.5,1.3,23.0,224.0,177.69,135.65
2016,10,5,13,30,10.0,220.0,1.3,23.0,227.0,182.22,139.38
2016,10,5,13,45,16.5,233.0,1.3,23.0,244.0,200.28,153.76
2016,10,5,14,0,23.0,246.0,1.3,23.0,261.0,219.75,169.23
2016,10,5,14,15,17.5,225.0,1.3,22.5,236.0,199.61,154.11
2016,10,5,14,30,12.0,204.0,1.3,22.0,211.0,178.68,138.3
2016,10,5,14,45,42.0,216.0,1.3,22.0,239.0,237.14,185.53
2016,10,5,15,0,72.0,228.0,1.3,22.0,267.0,284.62,223.6
2016,10,5,15,15,47.0,198.5,1.25,21.5,223.5,236.14,185.99
2016,10,5,15,30,22.0,169.0,1.2,21.0,180.0,168.13,132.36
2016,10,5,15,45,18.0,151.5,1.2,21.0,159.5,150.88,118.98
2016,10,5,16,0,14.0,134.0,1.2,21.0,139.0,133.43,105.08
2016,10,5,16,15,277.5,105.0,1.1,20.5,182.5,398.87,324.8
2016,10,5,16,30,541.0,76.0,1.0,20.0,226.0,635.2,501.72
2016,10,5,16,45,472.5,66.0,0.95,19.5,177.0,558.03,441.19
2016,10,5,17,0,404.0,56.0,0.9,19.0,128.0,479.51,379.55
2016,10,5,17,15,294.0,42.5,0.8,18.5,85.5,363.07,283.94
2016,10,5,17,30,184.0,29.0,0.7,18.0,43.0,243.63,148.52
2016,10,5,17,45,92.0,14.5,0.65,17.5,21.5,87.37,0.0
2016,10,5,18,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,6,6,15,50.5,6.0,0.8,11.5,7.5,0.0,0.0
2016,10,6,6,30,101.0,12.0,0.9,12.0,15.0,9.44,0.0
2016,10,6,6,45,249.5,25.0,1.05,12.5,52.5,20.53,9.09
2016,10,6,7,0,398.0,38.0,1.2,13.0,90.0,31.39,21.64
2016,10,6,7,15,483.5,46.5,1.3,13.5,138.0,38.28,28.34
2016,10,6,7,30,569.0,55.0,1.4,14.0,186.0,45.23,34.8
2016,10,6,7,45,284.5,77.5,1.5,15.0,143.0,56.19,44.54
2016,10,6,8,0,0.0,100.0,1.6,16.0,100.0,73.46,59.58
2016,10,6,8,15,95.5,136.0,1.6,16.5,175.5,94.06,77.32
2016,10,6,8,30,191.0,172.0,1.6,17.0,251.0,116.5,96.33
2016,10,6,8,45,258.5,184.5,1.6,18.0,304.5,121.94,100.28
2016,10,6,9,0,326.0,197.0,1.6,19.0,358.0,130.05,106.44
2016,10,6,9,15,585.5,141.0,1.6,19.5,460.5,98.82,79.48
2016,10,6,9,30,845.0,85.0,1.6,20.0,563.0,73.66,57.77
2016,10,6,9,45,858.5,86.5,1.6,20.5,599.0,82.96,65.44
2016,10,6,10,0,872.0,88.0,1.6,21.0,635.0,84.39,66.35
2016,10,6,10,15,881.0,89.5,1.55,21.0,664.0,85.63,67.25
2016,10,6,10,30,890.0,91.0,1.5,21.0,693.0,136.48,77.37
2016,10,6,10,45,897.0,91.5,1.5,21.5,714.5,195.34,112.72
2016,10,6,11,0,904.0,92.0,1.5,22.0,736.0,254.4,158.4
2016,10,6,11,15,907.5,92.5,1.45,22.0,750.0,312.51,207.95
2016,10,6,11,30,911.0,93.0,1.4,22.0,764.0,369.95,258.05
2016,10,6,11,45,548.0,228.5,1.4,22.5,633.0,382.44,280.09
2016,10,6,12,0,185.0,364.0,1.4,23.0,502.0,355.73,267.06
2016,10,6,12,15,287.0,343.0,1.4,23.0,556.0,412.99,310.44
2016,10,6,12,30,389.0,322.0,1.4,23.0,610.0,476.29,358.16
2016,10,6,12,45,263.5,336.0,1.4,23.5,530.0,442.51,333.82
2016,10,6,13,0,138.0,350.0,1.4,24.0,450.0,386.83,292.63
2016,10,6,13,15,513.5,221.5,1.4,24.0,579.5,566.17,429.28
2016,10,6,13,30,889.0,93.0,1.4,24.0,709.0,738.18,555.23
2016,10,6,13,45,519.0,199.5,1.4,24.0,556.0,604.51,457.32
2016,10,6,14,0,149.0,306.0,1.4,24.0,403.0,409.63,312.06
2016,10,6,14,15,498.5,196.0,1.35,24.0,496.5,631.3,481.72
2016,10,6,14,30,848.0,86.0,1.3,24.0,590.0,822.3,615.04
2016,10,6,14,45,832.0,83.5,1.3,24.0,550.5,837.65,624.54
2016,10,6,15,0,816.0,81.0,1.3,24.0,511.0,839.96,627.52
2016,10,6,15,15,497.0,136.5,1.3,23.5,391.5,629.91,484.99
2016,10,6,15,30,178.0,192.0,1.3,23.0,272.0,376.55,295.79
2016,10,6,15,45,170.0,171.0,1.3,23.0,241.0,352.77,280.2
2016,10,6,16,0,162.0,150.0,1.3,23.0,210.0,327.59,261.74
2016,10,6,16,15,387.5,104.5,1.2,22.5,218.0,521.55,415.54
2016,10,6,16,30,613.0,59.0,1.1,22.0,226.0,677.41,527.6
2016,10,6,16,45,539.5,52.5,1.05,21.5,176.5,600.46,468.82
2016,10,6,17,0,466.0,46.0,1.0,21.0,127.0,522.71,408.2
2016,10,6,17,15,351.5,35.0,0.95,20.5,84.0,404.22,311.25
2016,10,6,17,30,237.0,24.0,0.9,20.0,41.0,276.43,148.31
2016,10,6,17,45,118.5,12.0,0.85,19.5,20.5,106.92,0.0
2016,10,6,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,1.0,1.3,16.0,1.0,0.0,0.0
2016,10,7,6,30,0.0,2.0,1.3,16.0,2.0,1.57,0.0
2016,10,7,6,45,0.0,9.5,1.35,16.0,9.5,7.21,0.0
2016,10,7,7,0,0.0,17.0,1.4,16.0,17.0,12.92,5.45
2016,10,7,7,15,0.0,27.0,1.4,16.0,27.0,20.57,12.48
2016,10,7,7,30,0.0,37.0,1.4,16.0,37.0,28.24,19.48
2016,10,7,7,45,0.0,48.0,1.4,16.5,48.0,36.71,27.05
2016,10,7,8,0,0.0,59.0,1.4,17.0,59.0,45.2,34.5
2016,10,7,8,15,0.0,96.0,1.4,17.0,96.0,71.69,57.71
2016,10,7,8,30,0.0,133.0,1.4,17.0,133.0,96.66,79.23
2016,10,7,8,45,6.0,152.5,1.4,17.5,155.5,110.12,90.37
2016,10,7,9,0,12.0,172.0,1.4,18.0,178.0,123.43,101.24
2016,10,7,9,15,6.0,166.0,1.4,18.0,169.0,120.55,98.48
2016,10,7,9,30,0.0,160.0,1.4,18.0,160.0,117.28,95.45
2016,10,7,9,45,0.0,119.5,1.45,18.5,119.5,90.4,72.25
2016,10,7,10,0,0.0,79.0,1.5,19.0,79.0,60.82,46.79
2016,10,7,10,15,0.5,120.5,1.5,19.0,120.5,91.46,72.8
2016,10,7,10,30,1.0,162.0,1.5,19.0,162.0,120.76,92.91
2016,10,7,10,45,0.5,105.5,1.5,19.5,105.5,81.11,60.66
2016,10,7,11,0,0.0,49.0,1.5,20.0,49.0,37.7,25.29
2016,10,7,11,15,0.0,50.0,1.5,20.0,50.0,38.49,25.94
2016,10,7,11,30,0.0,51.0,1.5,20.0,51.0,39.27,26.56
2016,10,7,11,45,4.0,130.0,1.5,20.5,133.0,101.35,76.53
2016,10,7,12,0,8.0,209.0,1.5,21.0,215.0,162.94,124.96
2016,10,7,12,15,11.5,229.5,1.45,21.0,238.5,181.63,139.44
2016,10,7,12,30,15.0,250.0,1.4,21.0,262.0,201.25,154.74
2016,10,7,12,45,15.5,249.5,1.4,21.5,261.5,203.55,156.33
2016,10,7,13,0,16.0,249.0,1.4,22.0,261.0,205.91,158.04
2016,10,7,13,15,12.0,228.5,1.4,22.0,237.0,188.83,144.95
2016,10,7,13,30,8.0,208.0,1.4,22.0,213.0,170.88,131.15
2016,10,7,13,45,4.0,177.0,1.4,22.0,179.5,143.35,109.68
2016,10,7,14,0,0.0,146.0,1.4,22.0,146.0,115.11,87.43
2016,10,7,14,15,0.0,155.0,1.35,22.0,155.5,123.47,94.31
2016,10,7,14,30,0.0,164.0,1.3,22.0,165.0,132.49,101.68
2016,10,7,14,45,0.0,155.5,1.3,22.0,156.0,126.31,96.99
2016,10,7,15,0,0.0,147.0,1.3,22.0,147.0,120.18,92.36
2016,10,7,15,15,0.0,128.0,1.25,21.5,128.0,104.13,79.86
2016,10,7,15,30,0.0,109.0,1.2,21.0,109.0,87.84,67.01
2016,10,7,15,45,0.0,96.0,1.2,21.0,96.0,77.07,58.4
2016,10,7,16,0,0.0,83.0,1.2,21.0,83.0,66.2,49.59
2016,10,7,16,15,0.0,69.5,1.15,21.0,69.5,54.71,40.14
2016,10,7,16,30,0.0,56.0,1.1,21.0,56.0,43.07,30.43
2016,10,7,16,45,0.0,43.5,1.1,21.0,43.5,33.27,22.11
2016,10,7,17,0,0.0,31.0,1.1,21.0,31.0,23.66,13.87
2016,10,7,17,15,0.0,20.0,1.05,20.5,20.0,15.23,6.53
2016,10,7,17,30,0.0,9.0,1.0,20.0,9.0,6.83,0.0
2016,10,7,17,45,0.0,4.5,1.0,20.0,4.5,3.54,0.0
2016,10,7,18,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,8,6,45,0.0,2.5,1.55,18.5,2.5,1.89,0.0
2016,10,8,7,0,0.0,5.0,1.6,19.0,5.0,3.78,0.0
2016,10,8,7,15,0.0,8.5,1.65,19.0,8.5,6.44,0.0
2016,10,8,7,30,0.0,12.0,1.7,19.0,12.0,9.1,2.36
2016,10,8,7,45,0.0,15.5,1.75,19.0,15.5,11.77,4.76
2016,10,8,8,0,0.0,19.0,1.8,19.0,19.0,14.45,7.14
2016,10,8,8,15,0.0,18.0,1.85,19.0,18.0,13.7,6.45
2016,10,8,8,30,0.0,17.0,1.9,19.0,17.0,12.95,5.76
2016,10,8,8,45,0.0,18.0,2.0,19.0,18.0,13.72,6.41
2016,10,8,9,0,0.0,19.0,2.1,19.0,19.0,14.5,7.06
2016,10,8,9,15,0.0,24.5,2.15,19.0,24.5,18.72,10.71
2016,10,8,9,30,0.0,30.0,2.2,19.0,30.0,22.96,14.35
2016,10,8,9,45,0.0,27.0,2.3,19.5,27.0,20.67,12.28
2016,10,8,10,0,0.0,24.0,2.4,20.0,24.0,18.38,10.24
2016,10,8,10,15,0.0,21.5,2.45,20.0,21.5,16.47,8.56
2016,10,8,10,30,0.0,19.0,2.5,20.0,19.0,14.57,6.37
2016,10,8,10,45,0.0,19.5,2.6,20.0,19.5,14.96,6.67
2016,10,8,11,0,0.0,20.0,2.7,20.0,20.0,15.35,6.98
2016,10,8,11,15,0.0,20.5,2.7,20.0,20.5,15.74,7.29
2016,10,8,11,30,0.0,21.0,2.7,20.0,21.0,16.13,7.6
2016,10,8,11,45,0.0,21.5,2.75,20.0,21.5,16.52,7.92
2016,10,8,12,0,0.0,22.0,2.8,20.0,22.0,16.9,8.23
2016,10,8,12,15,0.0,35.0,2.75,20.0,35.0,26.92,16.44
2016,10,8,12,30,0.0,48.0,2.7,20.0,48.0,36.95,24.65
2016,10,8,12,45,0.0,51.0,2.65,20.0,51.0,39.26,26.55
2016,10,8,13,0,0.0,54.0,2.6,20.0,54.0,41.57,28.45
2016,10,8,13,15,0.0,40.0,2.55,19.5,40.0,30.75,19.67
2016,10,8,13,30,0.0,26.0,2.5,19.0,26.0,19.95,10.85
2016,10,8,13,45,0.0,52.5,2.5,19.0,52.5,40.36,27.71
2016,10,8,14,0,0.0,79.0,2.5,19.0,79.0,60.83,44.59
2016,10,8,14,15,0.0,53.5,2.5,19.0,53.5,41.08,28.41
2016,10,8,14,30,0.0,28.0,2.5,19.0,28.0,21.43,12.2
2016,10,8,14,45,0.0,19.0,2.5,19.0,19.0,14.52,6.48
2016,10,8,15,0,0.0,10.0,2.5,19.0,10.0,7.63,0.73
2016,10,8,15,15,0.0,15.0,2.5,18.5,15.0,11.44,3.97
2016,10,8,15,30,0.0,20.0,2.5,18.0,20.0,15.25,7.24
2016,10,8,15,45,0.0,17.5,2.5,18.0,17.5,13.33,5.64
2016,10,8,16,0,0.0,15.0,2.5,18.0,15.0,11.41,4.04
2016,10,8,16,15,0.0,12.5,2.5,18.0,12.5,9.5,2.42
2016,10,8,16,30,0.0,10.0,2.5,18.0,10.0,7.59,0.79
2016,10,8,16,45,0.0,7.5,2.5,18.0,7.5,5.68,0.0
2016,10,8,17,0,0.0,5.0,2.5,18.0,5.0,3.78,0.0
2016,10,8,17,15,0.0,3.0,2.5,17.5,3.0,2.27,0.0
2016,10,8,17,30,0.0,1.0,2.5,17.0,1.0,0.75,0.0
2016,10,8,17,45,0.0,0.5,2.5,17.0,0.5,0.39,0.0
2016,10,8,18,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,2.25,12.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,9,6,45,254.0,15.0,1.75,10.5,45.5,13.39,2.34
2016,10,9,7,0,508.0,30.0,1.8,11.0,91.0,27.65,18.34
2016,10,9,7,15,593.5,36.5,1.85,11.0,142.0,33.81,24.55
2016,10,9,7,30,679.0,43.0,1.9,11.0,193.0,40.1,30.57
2016,10,9,7,45,730.5,48.0,2.0,11.5,246.0,44.89,34.99
2016,10,9,8,0,782.0,53.0,2.1,12.0,299.0,49.71,39.28
2016,10,9,8,15,816.0,56.0,2.1,12.5,350.5,52.74,41.85
2016,10,9,8,30,850.0,59.0,2.1,13.0,402.0,61.54,49.49
2016,10,9,8,45,872.5,62.0,2.15,13.5,450.0,64.98,52.28
2016,10,9,9,0,895.0,65.0,2.2,14.0,498.0,68.3,54.93
2016,10,9,9,15,911.0,67.0,2.2,14.5,540.5,70.69,56.75
2016,10,9,9,30,927.0,69.0,2.2,15.0,583.0,72.97,58.46
2016,10,9,9,45,941.0,69.5,2.2,15.5,620.0,74.12,59.19
2016,10,9,10,0,955.0,70.0,2.2,16.0,657.0,75.21,59.87
2016,10,9,10,15,962.5,71.0,2.2,16.0,686.5,76.37,60.76
2016,10,9,10,30,970.0,72.0,2.2,16.0,716.0,127.1,70.27
2016,10,9,10,45,975.5,72.0,2.2,16.5,737.5,189.62,107.65
2016,10,9,11,0,981.0,72.0,2.2,17.0,759.0,252.06,156.85
2016,10,9,11,15,984.0,72.5,2.2,17.5,773.0,313.88,210.57
2016,10,9,11,30,987.0,73.0,2.2,18.0,787.0,374.85,264.87
2016,10,9,11,45,988.5,72.5,2.2,18.5,792.5,433.36,316.76
2016,10,9,12,0,990.0,72.0,2.2,19.0,798.0,490.29,366.11
2016,10,9,12,15,989.0,72.0,2.15,19.0,795.0,544.65,412.56
2016,10,9,12,30,988.0,72.0,2.1,19.0,792.0,596.75,455.85
2016,10,9,12,45,984.5,72.0,2.1,19.0,780.5,644.94,495.19
2016,10,9,13,0,981.0,72.0,2.1,19.0,769.0,690.22,531.39
2016,10,9,13,15,976.0,71.0,2.05,19.0,749.5,730.44,562.78
2016,10,9,13,30,971.0,70.0,2.0,19.0,730.0,767.27,590.79
2016,10,9,13,45,963.5,69.0,2.0,19.0,703.0,798.72,613.31
2016,10,9,14,0,956.0,68.0,2.0,19.0,676.0,826.4,633.29
2016,10,9,14,15,946.0,67.0,1.95,19.0,642.0,848.24,648.87
2016,10,9,14,30,936.0,66.0,1.9,19.0,608.0,866.11,661.84
2016,10,9,14,45,921.0,64.5,1.9,19.0,567.5,875.13,669.43
2016,10,9,15,0,906.0,63.0,1.9,19.0,527.0,880.04,674.44
2016,10,9,15,15,886.0,60.5,1.85,18.5,481.0,875.2,673.64
2016,10,9,15,30,866.0,58.0,1.8,18.0,435.0,866.37,670.16
2016,10,9,15,45,837.0,55.5,1.75,18.0,385.5,845.68,657.02
2016,10,9,16,0,808.0,53.0,1.7,18.0,336.0,821.56,641.11
2016,10,9,16,15,766.0,49.5,1.55,17.5,284.0,790.71,619.65
2016,10,9,16,30,724.0,46.0,1.4,17.0,232.0,747.05,587.39
2016,10,9,16,45,655.0,40.5,1.3,16.5,180.0,674.11,531.83
2016,10,9,17,0,586.0,35.0,1.2,16.0,128.0,599.79,471.14
2016,10,9,17,15,462.5,26.5,1.15,15.0,82.5,475.03,362.64
2016,10,9,17,30,339.0,18.0,1.1,14.0,37.0,334.75,33.86
2016,10,9,17,45,169.5,9.0,1.05,13.5,18.5,145.03,0.0
2016,10,9,18,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.7,10.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.65,9.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,6,45,238.0,16.0,0.8,7.5,44.0,13.08,1.42
2016,10,10,7,0,476.0,32.0,0.9,8.0,88.0,29.3,19.99
2016,10,10,7,15,564.5,39.5,1.0,8.5,138.0,36.21,26.97
2016,10,10,7,30,653.0,47.0,1.1,9.0,188.0,43.21,33.65
2016,10,10,7,45,707.0,52.0,1.2,10.0,241.0,47.87,37.92
2016,10,10,8,0,761.0,57.0,1.3,11.0,294.0,52.57,42.03
2016,10,10,8,15,795.5,60.5,1.35,11.5,345.0,55.84,44.83
2016,10,10,8,30,830.0,64.0,1.4,12.0,396.0,59.12,47.55
2016,10,10,8,45,855.5,66.5,1.45,12.5,444.0,67.68,54.9
2016,10,10,9,0,881.0,69.0,1.5,13.0,492.0,70.65,57.24
2016,10,10,9,15,897.5,71.0,1.45,13.5,534.5,73.0,59.01
2016,10,10,9,30,914.0,73.0,1.4,14.0,577.0,75.24,60.68
2016,10,10,9,45,928.5,73.5,1.4,14.5,614.0,76.36,61.37
2016,10,10,10,0,943.0,74.0,1.4,15.0,651.0,77.41,62.02
2016,10,10,10,15,951.0,75.5,1.4,15.0,680.5,78.86,63.15
2016,10,10,10,30,959.0,77.0,1.4,15.0,710.0,128.24,72.22
2016,10,10,10,45,965.5,77.0,1.4,15.5,732.0,190.32,108.94
2016,10,10,11,0,972.0,77.0,1.4,16.0,754.0,252.43,157.53
2016,10,10,11,15,975.0,77.5,1.35,16.0,767.5,313.81,210.86
2016,10,10,11,30,978.0,78.0,1.3,16.0,781.0,374.34,264.82
2016,10,10,11,45,979.5,78.0,1.3,16.5,787.0,432.82,316.31
2016,10,10,12,0,981.0,78.0,1.3,17.0,793.0,489.79,365.24
2016,10,10,12,15,980.0,78.0,1.25,17.0,790.0,543.79,410.82
2016,10,10,12,30,979.0,78.0,1.2,17.0,787.0,595.56,453.18
2016,10,10,12,45,976.0,77.5,1.2,17.5,775.5,643.25,490.7
2016,10,10,13,0,973.0,77.0,1.2,18.0,764.0,688.1,524.97
2016,10,10,13,15,968.0,76.0,1.15,18.0,744.5,728.08,555.35
2016,10,10,13,30,963.0,75.0,1.1,18.0,725.0,764.71,582.63
2016,10,10,13,45,955.5,74.0,1.1,18.0,698.0,795.99,604.51
2016,10,10,14,0,948.0,73.0,1.1,18.0,671.0,823.54,623.89
2016,10,10,14,15,937.5,71.5,1.05,18.0,636.5,844.31,638.06
2016,10,10,14,30,927.0,70.0,1.0,18.0,602.0,861.07,649.68
2016,10,10,14,45,912.0,68.0,1.0,18.0,561.5,869.42,656.61
2016,10,10,15,0,897.0,66.0,1.0,18.0,521.0,873.65,661.04
2016,10,10,15,15,876.5,63.5,0.95,17.5,475.5,868.38,659.65
2016,10,10,15,30,856.0,61.0,0.9,17.0,430.0,859.17,655.68
2016,10,10,15,45,827.5,58.0,0.85,17.0,380.0,838.37,642.47
2016,10,10,16,0,799.0,55.0,0.8,17.0,330.0,823.83,633.2
2016,10,10,16,15,755.5,51.0,0.7,16.0,278.0,781.11,604.9
2016,10,10,16,30,712.0,47.0,0.6,15.0,226.0,735.46,572.93
2016,10,10,16,45,643.5,41.0,0.55,14.5,174.5,662.5,518.29
2016,10,10,17,0,575.0,35.0,0.5,14.0,123.0,588.12,458.3
2016,10,10,17,15,448.0,26.0,0.6,13.0,78.5,460.41,347.04
2016,10,10,17,30,321.0,17.0,0.7,12.0,34.0,315.29,0.0
2016,10,10,17,45,160.5,8.5,0.8,11.5,17.0,136.85,0.0
2016,10,10,18,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,0.65,4.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,10,11,6,45,237.0,15.0,0.8,6.0,42.0,12.27,0.01
2016,10,11,7,0,474.0,30.0,0.9,7.0,84.0,27.51,18.4
2016,10,11,7,15,562.0,37.0,0.85,7.5,133.5,34.02,25.1
2016,10,11,7,30,650.0,44.0,0.8,8.0,183.0,40.66,31.47
2016,10,11,7,45,703.5,49.0,0.8,9.0,235.0,45.38,35.83
2016,10,11,8,0,757.0,54.0,0.8,10.0,287.0,50.14,40.03
2016,10,11,8,15,791.0,57.5,0.8,10.5,337.5,53.47,42.9
2016,10,11,8,30,825.0,61.0,0.8,11.0,388.0,56.8,45.69
2016,10,11,8,45,849.0,63.5,0.85,12.0,435.0,65.42,53.03
2016,10,11,9,0,873.0,66.0,0.9,13.0,482.0,68.39,55.26
2016,10,11,9,15,890.0,68.0,0.9,13.5,524.5,70.77,57.06
2016,10,11,9,30,907.0,70.0,0.9,14.0,567.0,73.04,58.77
2016,10,11,9,45,919.5,71.5,0.9,14.5,603.0,74.79,60.02
2016,10,11,10,0,932.0,73.0,0.9,15.0,639.0,76.44,61.19
2016,10,11,10,15,940.5,74.0,0.85,15.0,668.5,77.59,62.05
2016,10,11,10,30,949.0,75.0,0.8,15.0,698.0,124.88,70.19
2016,10,11,10,45,953.0,77.0,0.8,15.5,719.0,187.25,106.87
