Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,21,10,45,9.5,158.0,1.6,20.0,164.0,119.15,91.25
2016,10,21,11,0,19.0,238.0,1.7,20.0,250.0,176.57,136.29
2016,10,21,11,15,9.5,172.0,1.75,19.5,178.0,131.69,101.11
2016,10,21,11,30,0.0,106.0,1.8,19.0,106.0,81.54,61.26
2016,10,21,11,45,13.0,184.5,1.85,19.0,193.5,144.69,111.91
2016,10,21,12,0,26.0,263.0,1.9,19.0,281.0,209.77,163.25
2016,10,21,12,15,13.0,184.0,1.9,19.0,193.0,147.36,113.99
2016,10,21,12,30,0.0,105.0,1.9,19.0,105.0,81.03,60.82
2016,10,21,12,45,13.0,179.5,1.9,19.0,188.0,146.73,114.06
2016,10,21,13,0,26.0,254.0,1.9,19.0,271.0,216.54,169.59
2016,10,21,13,15,13.0,155.0,1.85,19.0,163.5,129.6,100.39
2016,10,21,13,30,0.0,56.0,1.8,19.0,56.0,43.02,29.94
2016,10,21,13,45,0.0,33.5,1.8,19.0,33.5,25.67,15.7
2016,10,21,14,0,0.0,11.0,1.8,19.0,11.0,8.41,1.36
2016,10,21,14,15,59.0,122.0,1.8,19.0,153.0,162.27,129.71
2016,10,21,14,30,118.0,233.0,1.8,19.0,295.0,332.62,265.71
2016,10,21,14,45,116.5,215.0,1.85,19.0,272.0,321.62,257.31
2016,10,21,15,0,115.0,197.0,1.9,19.0,249.0,309.54,248.87
2016,10,21,15,15,406.5,140.5,1.95,18.5,298.0,537.7,434.41
2016,10,21,15,30,698.0,84.0,2.0,18.0,347.0,739.59,587.44
2016,10,21,15,45,671.0,76.0,2.05,18.0,301.5,714.18,568.3
2016,10,21,16,0,644.0,68.0,2.1,18.0,256.0,685.51,547.9
2016,10,21,16,15,585.5,61.0,2.1,17.0,207.5,627.97,505.99
2016,10,21,16,30,527.0,54.0,2.1,16.0,159.0,568.12,459.51
2016,10,21,16,45,443.5,43.0,2.1,15.5,114.0,480.91,387.23
2016,10,21,17,0,360.0,32.0,2.1,15.0,69.0,394.54,303.6
2016,10,21,17,15,180.0,16.0,2.05,14.5,34.5,202.18,0.0
2016,10,21,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.45,9.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.1,7.5,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,10,22,6,45,167.5,13.5,1.4,7.5,26.5,10.62,0.0
2016,10,22,7,0,335.0,27.0,1.5,8.0,53.0,22.53,10.79
2016,10,22,7,15,446.5,37.0,1.6,8.0,99.0,30.85,21.6
2016,10,22,7,30,558.0,47.0,1.7,8.0,145.0,39.27,29.86
2016,10,22,7,45,630.0,52.5,1.85,8.5,196.0,43.92,34.37
2016,10,22,8,0,702.0,58.0,2.0,9.0,247.0,52.72,42.46
2016,10,22,8,15,744.0,62.5,2.0,9.5,297.0,56.71,46.02
2016,10,22,8,30,786.0,67.0,2.0,10.0,347.0,60.71,49.48
2016,10,22,8,45,821.0,68.5,2.05,10.5,395.0,62.33,50.72
2016,10,22,9,0,856.0,70.0,2.1,11.0,443.0,64.03,52.0
2016,10,22,9,15,875.5,72.5,2.1,11.0,484.5,66.19,53.78
2016,10,22,9,30,895.0,75.0,2.1,11.0,526.0,75.36,61.76
2016,10,22,9,45,916.0,74.0,2.1,11.5,563.5,75.68,61.76
2016,10,22,10,0,937.0,73.0,2.1,12.0,601.0,75.95,61.74
2016,10,22,10,15,946.5,74.5,2.05,12.0,629.5,77.51,62.99
2016,10,22,10,30,956.0,76.0,2.0,12.0,658.0,109.58,65.76
2016,10,22,10,45,965.0,75.5,2.0,12.5,680.0,170.58,96.9
2016,10,22,11,0,974.0,75.0,2.0,13.0,702.0,231.81,142.89
2016,10,22,11,15,977.5,75.5,2.0,13.0,715.0,292.5,195.61
2016,10,22,11,30,981.0,76.0,2.0,13.0,728.0,352.35,250.03
2016,10,22,11,45,983.5,75.0,2.0,13.5,733.5,409.56,302.0
2016,10,22,12,0,986.0,74.0,2.0,14.0,739.0,465.24,351.72
2016,10,22,12,15,985.0,74.0,2.0,14.0,735.5,518.47,398.87
2016,10,22,12,30,984.0,74.0,2.0,14.0,732.0,569.43,442.91
2016,10,22,12,45,981.0,73.5,2.0,14.5,720.0,616.35,481.79
2016,10,22,13,0,978.0,73.0,2.0,15.0,708.0,660.41,517.34
2016,10,22,13,15,972.5,72.0,2.0,15.0,688.0,699.34,549.17
2016,10,22,13,30,967.0,71.0,2.0,15.0,668.0,734.88,577.88
2016,10,22,13,45,956.5,71.0,2.0,15.0,640.5,764.47,601.15
2016,10,22,14,0,946.0,71.0,2.0,15.0,613.0,790.23,620.37
2016,10,22,14,15,933.5,69.5,1.95,14.5,578.5,808.87,635.38
2016,10,22,14,30,921.0,68.0,1.9,14.0,544.0,823.48,647.71
2016,10,22,14,45,900.5,67.0,1.9,14.0,502.5,828.22,652.48
2016,10,22,15,0,880.0,66.0,1.9,14.0,461.0,828.87,654.52
2016,10,22,15,15,855.0,63.0,1.85,13.5,415.5,819.18,649.89
2016,10,22,15,30,830.0,60.0,1.8,13.0,370.0,814.56,648.79
2016,10,22,15,45,788.5,57.5,1.75,13.0,319.5,783.61,626.9
2016,10,22,16,0,747.0,55.0,1.7,13.0,269.0,748.9,601.46
2016,10,22,16,15,689.5,49.5,1.5,12.5,218.5,693.22,558.48
2016,10,22,16,30,632.0,44.0,1.3,12.0,168.0,634.71,510.73
2016,10,22,16,45,538.0,36.0,1.15,11.5,120.0,540.44,432.44
2016,10,22,17,0,444.0,28.0,1.0,11.0,72.0,445.48,337.3
2016,10,22,17,15,222.0,14.0,0.9,10.0,36.0,230.73,0.0
2016,10,22,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,10,23,6,45,167.0,12.0,0.75,4.5,24.5,9.44,0.0
2016,10,23,7,0,334.0,24.0,0.8,5.0,49.0,20.0,8.39
2016,10,23,7,15,445.0,33.5,0.85,5.5,94.0,27.98,19.25
2016,10,23,7,30,556.0,43.0,0.9,6.0,139.0,36.07,27.21
2016,10,23,7,45,621.0,49.0,0.95,7.0,188.0,44.6,35.23
2016,10,23,8,0,686.0,55.0,1.0,8.0,237.0,50.09,40.26
2016,10,23,8,15,727.5,59.5,1.0,9.0,286.0,54.11,43.78
2016,10,23,8,30,769.0,64.0,1.0,10.0,335.0,58.14,47.19
2016,10,23,8,45,799.0,67.0,1.05,11.0,381.0,60.84,49.31
2016,10,23,9,0,829.0,70.0,1.1,12.0,427.0,63.54,51.37
2016,10,23,9,15,848.5,72.0,1.15,12.5,467.5,65.31,52.69
2016,10,23,9,30,868.0,74.0,1.2,13.0,508.0,74.06,60.15
2016,10,23,9,45,890.5,73.0,1.3,14.0,545.0,74.38,60.03
2016,10,23,10,0,913.0,72.0,1.4,15.0,582.0,74.66,59.9
2016,10,23,10,15,922.0,73.0,1.4,15.5,610.0,75.88,60.71
2016,10,23,10,30,931.0,74.0,1.4,16.0,638.0,105.21,62.48
2016,10,23,10,45,938.0,75.0,1.4,16.5,659.0,165.35,92.44
2016,10,23,11,0,945.0,76.0,1.4,17.0,680.0,225.61,136.73
2016,10,23,11,15,948.5,76.5,1.4,17.5,693.0,284.55,186.48
2016,10,23,11,30,952.0,77.0,1.4,18.0,706.0,342.69,237.72
2016,10,23,11,45,952.5,77.0,1.45,18.5,710.5,398.36,287.21
2016,10,23,12,0,953.0,77.0,1.5,19.0,715.0,452.41,334.49
2016,10,23,12,15,951.5,77.0,1.5,19.0,711.0,503.73,378.92
2016,10,23,12,30,950.0,77.0,1.5,19.0,707.0,552.81,420.37
2016,10,23,12,45,944.5,77.0,1.5,19.0,695.0,597.27,457.25
2016,10,23,13,0,939.0,77.0,1.5,19.0,683.0,638.77,490.97
2016,10,23,13,15,932.5,76.0,1.45,19.0,663.0,675.54,520.09
2016,10,23,13,30,926.0,75.0,1.4,19.0,643.0,708.96,546.11
2016,10,23,13,45,915.0,74.5,1.4,19.5,615.5,736.31,566.5
2016,10,23,14,0,904.0,74.0,1.4,20.0,588.0,759.9,582.6
2016,10,23,14,15,890.5,72.5,1.35,19.5,553.5,776.68,595.74
2016,10,23,14,30,877.0,71.0,1.3,19.0,519.0,789.54,606.36
2016,10,23,14,45,858.0,68.5,1.3,19.0,479.0,792.85,609.95
2016,10,23,15,0,839.0,66.0,1.3,19.0,439.0,792.18,610.95
2016,10,23,15,15,813.5,63.5,1.15,18.5,394.5,791.09,610.97
2016,10,23,15,30,788.0,61.0,1.0,18.0,350.0,777.42,601.89
2016,10,23,15,45,751.0,57.0,0.9,18.0,302.5,748.21,581.07
2016,10,23,16,0,714.0,53.0,0.8,18.0,255.0,715.5,556.96
2016,10,23,16,15,657.5,47.5,0.75,17.0,206.0,660.99,518.25
2016,10,23,16,30,601.0,42.0,0.7,16.0,157.0,603.88,474.81
2016,10,23,16,45,507.0,34.0,0.7,15.0,111.0,510.5,400.66
2016,10,23,17,0,413.0,26.0,0.7,14.0,65.0,417.12,306.62
2016,10,23,17,15,206.5,13.0,0.7,13.5,32.5,213.99,0.0
2016,10,23,17,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,0.8,10.5,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,24,6,45,137.5,12.0,0.75,8.5,22.0,9.44,0.0
2016,10,24,7,0,275.0,24.0,0.8,9.0,44.0,19.85,7.15
2016,10,24,7,15,387.5,34.5,0.85,9.5,87.0,28.54,19.3
2016,10,24,7,30,500.0,45.0,0.9,10.0,130.0,37.3,27.8
2016,10,24,7,45,570.5,52.0,1.0,11.0,178.5,43.02,33.2
2016,10,24,8,0,641.0,59.0,1.1,12.0,227.0,48.8,38.43
2016,10,24,8,15,563.0,81.0,1.05,13.0,249.5,63.88,51.79
2016,10,24,8,30,485.0,103.0,1.0,14.0,272.0,75.12,61.46
2016,10,24,8,45,453.0,125.5,1.0,15.0,300.0,88.55,72.84
2016,10,24,9,0,421.0,148.0,1.0,16.0,328.0,101.31,83.41
2016,10,24,9,15,486.0,148.0,1.05,16.5,374.5,101.75,83.38
2016,10,24,9,30,551.0,148.0,1.1,17.0,421.0,102.37,83.54
2016,10,24,9,45,713.5,115.5,1.15,18.0,495.0,85.17,68.3
2016,10,24,10,0,876.0,83.0,1.2,19.0,569.0,80.81,64.19
2016,10,24,10,15,887.0,84.5,1.2,19.5,597.5,82.28,65.19
2016,10,24,10,30,898.0,86.0,1.2,20.0,626.0,109.53,66.47
2016,10,24,10,45,906.0,87.0,1.2,20.5,647.5,168.09,94.67
2016,10,24,11,0,914.0,88.0,1.2,21.0,669.0,226.9,136.8
2016,10,24,11,15,918.0,88.5,1.2,21.5,682.0,284.44,184.28
2016,10,24,11,30,922.0,89.0,1.2,22.0,695.0,341.28,233.3
2016,10,24,11,45,922.5,89.5,1.25,22.5,699.5,395.98,280.94
2016,10,24,12,0,923.0,90.0,1.3,23.0,704.0,449.16,326.5
2016,10,24,12,15,922.0,90.0,1.3,23.0,700.5,499.49,369.22
2016,10,24,12,30,921.0,90.0,1.3,23.0,697.0,547.71,409.14
2016,10,24,12,45,925.0,86.0,1.35,23.0,686.5,592.68,445.96
2016,10,24,13,0,929.0,82.0,1.4,23.0,676.0,635.32,480.27
2016,10,24,13,15,922.5,81.0,1.4,23.0,656.5,671.8,509.07
2016,10,24,13,30,916.0,80.0,1.4,23.0,637.0,704.97,534.96
2016,10,24,13,45,904.5,79.0,1.4,23.5,609.5,731.22,554.5
2016,10,24,14,0,893.0,78.0,1.4,24.0,582.0,753.7,569.71
2016,10,24,14,15,879.5,76.5,1.3,23.5,548.0,770.3,582.06
2016,10,24,14,30,866.0,75.0,1.2,23.0,514.0,783.04,591.84
2016,10,24,14,45,849.5,71.5,1.2,23.0,474.5,795.42,601.54
2016,10,24,15,0,833.0,68.0,1.2,23.0,435.0,795.85,603.16
2016,10,24,15,15,807.5,65.0,1.1,22.5,390.5,785.45,597.37
2016,10,24,15,30,782.0,62.0,1.0,22.0,346.0,771.12,588.7
2016,10,24,15,45,748.5,57.5,0.95,21.5,299.0,744.31,571.51
2016,10,24,16,0,715.0,53.0,0.9,21.0,252.0,714.01,550.91
2016,10,24,16,15,657.0,47.5,0.85,19.5,203.0,658.34,512.48
2016,10,24,16,30,599.0,42.0,0.8,18.0,154.0,600.02,469.06
2016,10,24,16,45,500.5,34.0,0.75,17.0,107.5,503.05,391.7
2016,10,24,17,0,402.0,26.0,0.7,16.0,61.0,405.86,290.03
2016,10,24,17,15,201.0,13.0,0.7,15.5,30.5,172.07,0.0
2016,10,24,17,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,0.75,10.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,0.7,9.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,10,25,6,45,161.0,11.5,0.5,5.5,22.5,9.05,0.0
2016,10,25,7,0,322.0,23.0,0.5,6.0,45.0,19.18,5.73
2016,10,25,7,15,441.0,32.5,0.55,6.5,90.0,27.18,18.3
2016,10,25,7,30,560.0,42.0,0.6,7.0,135.0,35.34,26.38
2016,10,25,7,45,629.5,48.0,0.65,8.0,185.0,43.86,34.38
2016,10,25,8,0,699.0,54.0,0.7,9.0,235.0,49.43,39.49
2016,10,25,8,15,741.5,58.5,0.75,9.5,284.0,53.51,43.16
2016,10,25,8,30,784.0,63.0,0.8,10.0,333.0,57.6,46.72
2016,10,25,8,45,814.0,66.0,0.9,11.0,379.5,60.34,48.88
2016,10,25,9,0,844.0,69.0,1.0,12.0,426.0,63.08,51.0
2016,10,25,9,15,863.0,71.5,0.95,12.5,467.0,65.24,52.67
2016,10,25,9,30,882.0,74.0,0.9,13.0,508.0,74.21,60.31
2016,10,25,9,45,899.5,74.5,0.85,13.5,543.5,75.44,61.1
2016,10,25,10,0,917.0,75.0,0.8,14.0,579.0,76.59,61.84
2016,10,25,10,15,925.5,76.0,0.75,14.0,607.0,77.79,62.75
2016,10,25,10,30,934.0,77.0,0.7,14.0,635.0,103.92,63.61
2016,10,25,10,45,934.0,80.5,0.65,14.5,654.5,165.11,93.49
2016,10,25,11,0,934.0,84.0,0.6,15.0,674.0,225.7,137.61
2016,10,25,11,15,936.5,84.5,0.5,15.5,686.0,283.86,185.94
2016,10,25,11,30,939.0,85.0,0.4,16.0,698.0,341.12,235.42
2016,10,25,11,45,936.0,86.5,0.35,16.5,701.0,396.18,283.23
2016,10,25,12,0,933.0,88.0,0.3,17.0,704.0,449.35,328.34
2016,10,25,12,15,930.5,88.0,0.2,17.0,700.0,499.4,369.8
2016,10,25,12,30,928.0,88.0,0.1,17.0,696.0,547.16,408.12
2016,10,25,12,45,924.5,87.0,0.05,17.5,683.5,591.0,442.02
2016,10,25,13,0,921.0,86.0,0.0,18.0,671.0,632.05,472.95
2016,10,25,13,15,914.0,85.0,0.05,18.0,651.0,667.98,500.81
2016,10,25,13,30,907.0,84.0,0.1,18.0,631.0,700.59,526.03
2016,10,25,13,45,721.0,131.5,0.15,18.0,554.5,663.52,500.93
2016,10,25,14,0,535.0,179.0,0.2,18.0,478.0,595.31,454.06
2016,10,25,14,15,694.0,128.5,0.25,18.0,493.0,694.68,529.2
2016,10,25,14,30,853.0,78.0,0.3,18.0,508.0,781.69,589.83
2016,10,25,14,45,830.5,76.5,0.35,18.0,467.5,783.59,592.0
2016,10,25,15,0,808.0,75.0,0.4,18.0,427.0,781.32,592.74
2016,10,25,15,15,780.0,71.5,0.4,17.5,382.5,768.0,586.19
2016,10,25,15,30,752.0,68.0,0.4,17.0,338.0,750.69,576.73
2016,10,25,15,45,710.0,63.5,0.45,17.0,290.0,716.47,554.66
2016,10,25,16,0,668.0,59.0,0.5,17.0,242.0,685.71,533.93
2016,10,25,16,15,606.0,52.5,0.6,16.0,194.0,626.62,493.34
2016,10,25,16,30,544.0,46.0,0.7,15.0,146.0,565.53,447.83
2016,10,25,16,45,437.0,37.0,0.8,14.5,101.0,462.5,364.87
2016,10,25,17,0,330.0,28.0,0.9,14.0,56.0,358.74,253.19
2016,10,25,17,15,165.0,14.0,0.95,13.0,28.0,143.37,0.0
2016,10,25,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,0.4,8.5,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,0.4,5.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,10,26,6,45,121.5,11.5,0.55,4.5,19.5,9.05,0.0
2016,10,26,7,0,243.0,23.0,0.6,5.0,39.0,19.0,4.21
2016,10,26,7,15,356.0,34.5,0.6,5.5,80.5,28.47,19.4
2016,10,26,7,30,469.0,46.0,0.6,6.0,122.0,37.98,28.83
2016,10,26,7,45,536.5,54.0,0.65,6.5,169.0,44.35,35.01
2016,10,26,8,0,604.0,62.0,0.7,7.0,216.0,50.74,41.0
2016,10,26,8,15,649.0,68.0,0.65,8.0,263.0,55.35,45.1
2016,10,26,8,30,694.0,74.0,0.6,9.0,310.0,59.94,49.04
2016,10,26,8,45,722.0,78.5,0.55,10.0,354.0,63.19,51.66
2016,10,26,9,0,750.0,83.0,0.5,11.0,398.0,71.86,59.04
2016,10,26,9,15,771.5,86.5,0.4,11.5,437.5,74.39,60.97
2016,10,26,9,30,793.0,90.0,0.3,12.0,477.0,76.89,62.88
2016,10,26,9,45,815.5,90.0,0.2,13.0,512.5,76.94,62.5
2016,10,26,10,0,838.0,90.0,0.1,14.0,548.0,77.09,62.21
2016,10,26,10,15,848.5,92.0,0.15,14.5,575.5,78.36,63.07
2016,10,26,10,30,859.0,94.0,0.2,15.0,603.0,101.91,63.88
2016,10,26,10,45,862.5,96.5,0.3,15.5,622.5,159.74,91.71
2016,10,26,11,0,866.0,99.0,0.4,16.0,642.0,217.47,133.26
2016,10,26,11,15,870.0,99.5,0.45,16.0,654.0,273.5,179.92
2016,10,26,11,30,874.0,100.0,0.5,16.0,666.0,328.93,228.45
2016,10,26,11,45,872.0,101.5,0.6,16.5,670.0,382.32,275.56
2016,10,26,12,0,870.0,103.0,0.7,17.0,674.0,434.06,320.6
2016,10,26,12,15,868.0,103.0,0.75,17.0,670.0,482.67,362.54
2016,10,26,12,30,866.0,103.0,0.8,17.0,666.0,529.15,401.79
2016,10,26,12,45,865.5,100.5,0.85,17.5,655.0,571.82,436.47
2016,10,26,13,0,865.0,98.0,0.9,18.0,644.0,611.99,468.4
2016,10,26,13,15,857.5,97.0,0.9,18.0,624.5,646.61,495.97
2016,10,26,13,30,850.0,96.0,0.9,18.0,605.0,677.98,520.67
2016,10,26,13,45,838.0,94.5,0.9,18.0,578.0,702.32,540.01
2016,10,26,14,0,826.0,93.0,0.9,18.0,551.0,722.93,556.36
2016,10,26,14,15,811.0,90.5,0.9,18.0,518.0,736.42,566.64
2016,10,26,14,30,796.0,88.0,0.9,18.0,485.0,746.0,574.38
2016,10,26,14,45,773.5,85.5,0.95,18.0,446.0,745.68,576.05
2016,10,26,15,0,751.0,83.0,1.0,18.0,407.0,741.29,575.01
2016,10,26,15,15,721.5,79.0,0.9,17.5,364.0,730.75,568.74
2016,10,26,15,30,692.0,75.0,0.8,17.0,321.0,711.97,556.38
2016,10,26,15,45,648.0,70.0,0.75,17.0,274.5,676.16,530.97
2016,10,26,16,0,604.0,65.0,0.7,17.0,228.0,637.15,502.28
2016,10,26,16,15,540.5,57.5,0.65,16.0,181.5,575.68,457.07
2016,10,26,16,30,477.0,50.0,0.6,15.0,135.0,512.11,407.37
2016,10,26,16,45,371.5,39.0,0.55,14.0,92.0,408.66,322.84
2016,10,26,17,0,266.0,28.0,0.5,13.0,49.0,302.06,205.97
2016,10,26,17,15,133.0,14.0,0.5,12.5,24.5,117.29,0.0
2016,10,26,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,0.55,8.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,0.45,8.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,6.0,0.45,8.5,6.0,4.72,0.0
2016,10,27,7,0,0.0,12.0,0.5,9.0,12.0,9.13,0.0
2016,10,27,7,15,0.0,26.5,0.6,9.5,26.5,20.25,11.84
2016,10,27,7,30,0.0,41.0,0.7,10.0,41.0,31.01,22.1
2016,10,27,7,45,0.0,57.5,0.8,10.5,57.5,42.99,33.19
2016,10,27,8,0,0.0,74.0,0.9,11.0,74.0,54.86,44.01
2016,10,27,8,15,0.0,91.0,0.95,11.5,91.0,66.93,54.82
2016,10,27,8,30,0.0,108.0,1.0,12.0,108.0,78.89,65.32
2016,10,27,8,45,32.0,139.5,1.05,12.5,153.0,97.34,81.36
2016,10,27,9,0,64.0,171.0,1.1,13.0,198.0,116.58,97.8
2016,10,27,9,15,208.0,180.0,1.2,13.5,279.0,122.18,102.2
2016,10,27,9,30,352.0,189.0,1.3,14.0,360.0,126.23,105.26
2016,10,27,9,45,199.5,207.0,1.4,15.0,305.5,137.78,114.52
2016,10,27,10,0,47.0,225.0,1.5,16.0,251.0,149.59,123.86
2016,10,27,10,15,142.5,245.5,1.55,16.5,329.0,156.94,129.57
2016,10,27,10,30,238.0,266.0,1.6,17.0,407.0,177.58,135.97
2016,10,27,10,45,197.5,279.5,1.7,17.5,399.0,202.22,151.43
2016,10,27,11,0,157.0,293.0,1.8,18.0,391.0,222.4,167.72
2016,10,27,11,15,147.5,299.0,1.85,18.5,392.5,240.77,182.6
2016,10,27,11,30,138.0,305.0,1.9,19.0,394.0,257.99,196.95
2016,10,27,11,45,243.0,293.5,1.95,19.5,451.5,300.83,228.39
2016,10,27,12,0,348.0,282.0,2.0,20.0,509.0,356.82,271.06
2016,10,27,12,15,286.5,292.0,1.95,20.0,478.5,363.69,279.05
2016,10,27,12,30,225.0,302.0,1.9,20.0,448.0,357.43,276.28
2016,10,27,12,45,159.5,295.0,1.9,20.5,397.5,334.47,259.55
2016,10,27,13,0,94.0,288.0,1.9,21.0,347.0,294.87,229.3
2016,10,27,13,15,66.0,266.0,1.9,21.0,307.0,267.16,208.4
2016,10,27,13,30,38.0,244.0,1.9,21.0,267.0,235.89,184.22
2016,10,27,13,45,82.5,247.0,1.9,21.0,293.5,276.27,217.23
2016,10,27,14,0,127.0,250.0,1.9,21.0,320.0,335.55,264.44
2016,10,27,14,15,63.5,182.5,1.85,21.0,217.5,211.64,167.2
2016,10,27,14,30,0.0,115.0,1.8,21.0,115.0,91.06,69.27
2016,10,27,14,45,0.0,118.0,1.75,21.0,118.0,94.78,72.65
2016,10,27,15,0,0.0,121.0,1.7,21.0,121.0,99.28,76.51
2016,10,27,15,15,0.0,108.0,1.55,20.5,108.0,88.77,68.21
2016,10,27,15,30,0.0,95.0,1.4,20.0,95.0,78.17,59.73
2016,10,27,15,45,0.0,80.5,1.3,20.0,80.5,65.89,49.61
2016,10,27,16,0,0.0,66.0,1.2,20.0,66.0,53.4,39.17
2016,10,27,16,15,0.0,51.5,1.1,19.5,51.5,40.63,28.43
2016,10,27,16,30,0.0,37.0,1.0,19.0,37.0,28.28,17.91
2016,10,27,16,45,0.0,25.0,0.95,18.5,25.0,19.07,9.89
2016,10,27,17,0,0.0,13.0,0.9,18.0,13.0,9.88,0.91
2016,10,27,17,15,0.0,6.5,0.85,17.5,6.5,5.11,0.0
2016,10,27,17,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.8,15.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,10,28,6,45,106.0,11.0,0.4,10.5,17.0,8.65,0.0
2016,10,28,7,0,212.0,22.0,0.4,11.0,34.0,18.16,0.0
2016,10,28,7,15,331.0,33.5,0.5,11.5,74.5,27.62,17.86
2016,10,28,7,30,450.0,45.0,0.6,12.0,115.0,37.13,27.25
2016,10,28,7,45,527.5,52.0,0.7,12.5,162.0,42.77,32.68
2016,10,28,8,0,605.0,59.0,0.8,13.0,209.0,48.52,37.99
2016,10,28,8,15,651.0,64.5,0.8,13.5,255.5,52.84,41.85
2016,10,28,8,30,697.0,70.0,0.8,14.0,302.0,57.16,45.6
2016,10,28,8,45,733.0,72.5,0.85,15.0,346.5,64.05,51.41
2016,10,28,9,0,769.0,75.0,0.9,16.0,391.0,66.26,53.0
2016,10,28,9,15,790.5,78.0,0.9,16.5,431.0,68.6,54.79
2016,10,28,9,30,812.0,81.0,0.9,17.0,471.0,70.93,56.56
2016,10,28,9,45,831.0,82.0,0.9,17.5,505.5,71.79,57.04
2016,10,28,10,0,850.0,83.0,0.9,18.0,540.0,72.68,57.56
2016,10,28,10,15,860.5,84.5,0.85,18.5,567.5,73.73,58.23
2016,10,28,10,30,871.0,86.0,0.8,19.0,595.0,101.5,64.38
2016,10,28,10,45,878.5,86.5,0.8,19.5,615.0,157.74,89.09
2016,10,28,11,0,886.0,87.0,0.8,20.0,635.0,214.15,128.35
2016,10,28,11,15,889.5,88.0,0.75,20.0,647.5,269.98,174.17
2016,10,28,11,30,893.0,89.0,0.7,20.0,660.0,325.11,221.85
2016,10,28,11,45,894.5,89.0,0.7,20.5,664.5,377.87,267.69
2016,10,28,12,0,896.0,89.0,0.7,21.0,669.0,429.23,311.58
2016,10,28,12,15,894.5,89.0,0.65,21.0,665.0,477.65,352.42
2016,10,28,12,30,893.0,89.0,0.6,21.0,661.0,523.98,390.36
2016,10,28,12,45,888.0,88.5,0.55,21.5,649.5,565.69,422.95
2016,10,28,13,0,883.0,88.0,0.5,22.0,638.0,604.63,452.38
2016,10,28,13,15,876.0,87.0,0.45,22.0,618.5,638.94,478.5
2016,10,28,13,30,869.0,86.0,0.4,22.0,599.0,670.05,501.73
2016,10,28,13,45,858.0,85.0,0.4,22.0,572.5,701.1,524.92
2016,10,28,14,0,847.0,84.0,0.4,22.0,546.0,723.34,541.59
2016,10,28,14,15,832.0,81.5,0.35,22.0,513.0,737.18,550.91
2016,10,28,14,30,817.0,79.0,0.3,22.0,480.0,747.08,557.77
2016,10,28,14,45,796.0,76.5,0.3,22.0,441.0,748.32,559.75
2016,10,28,15,0,775.0,74.0,0.3,22.0,402.0,745.55,559.19
2016,10,28,15,15,746.0,70.5,0.25,21.5,358.5,731.1,550.97
2016,10,28,15,30,717.0,67.0,0.2,21.0,315.0,712.78,539.96
2016,10,28,15,45,676.0,62.0,0.2,21.0,269.0,678.92,517.32
2016,10,28,16,0,635.0,57.0,0.2,21.0,223.0,648.78,496.2
2016,10,28,16,15,570.0,50.5,0.2,20.5,176.5,587.85,452.27
2016,10,28,16,30,505.0,44.0,0.2,20.0,130.0,525.11,404.14
2016,10,28,16,45,398.5,34.0,0.2,19.5,88.0,422.93,321.75
2016,10,28,17,0,292.0,24.0,0.2,19.0,46.0,312.68,183.6
2016,10,28,17,15,146.0,12.0,0.2,18.5,23.0,125.22,0.0
2016,10,28,17,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,0.2,17.5,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,0.2,15.5,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,0.2,14.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,0.15,13.5,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,0.1,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,0.15,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,0.35,11.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,0.9,9.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,10,29,6,45,81.5,10.0,0.5,9.5,14.5,7.87,0.0
2016,10,29,7,0,163.0,20.0,0.5,10.0,29.0,15.28,0.0
2016,10,29,7,15,275.5,34.0,0.6,10.5,68.0,27.86,17.96
2016,10,29,7,30,388.0,48.0,0.7,11.0,107.0,39.27,29.2
2016,10,29,7,45,463.0,57.0,0.8,12.0,152.0,46.27,35.83
2016,10,29,8,0,538.0,66.0,0.9,13.0,197.0,53.29,42.22
2016,10,29,8,15,586.5,72.5,0.95,13.5,243.0,58.1,46.53
2016,10,29,8,30,635.0,79.0,1.0,14.0,289.0,62.9,50.69
2016,10,29,8,45,674.0,82.5,1.1,15.0,333.0,65.4,52.6
2016,10,29,9,0,713.0,86.0,1.2,16.0,377.0,67.96,54.51
2016,10,29,9,15,737.0,89.5,1.25,16.5,416.0,70.29,56.28
2016,10,29,9,30,761.0,93.0,1.3,17.0,455.0,78.61,63.24
2016,10,29,9,45,802.0,87.5,1.4,18.0,493.0,75.06,59.77
2016,10,29,10,0,843.0,82.0,1.5,19.0,531.0,71.87,56.66
2016,10,29,10,15,854.0,83.5,1.5,19.5,558.5,72.95,57.36
2016,10,29,10,30,865.0,85.0,1.5,20.0,586.0,98.88,63.16
2016,10,29,10,45,871.0,86.5,1.55,21.0,606.0,155.17,87.4
2016,10,29,11,0,877.0,88.0,1.6,22.0,626.0,211.5,126.25
2016,10,29,11,15,881.5,88.5,1.55,22.0,638.5,266.63,171.47
2016,10,29,11,30,886.0,89.0,1.5,22.0,651.0,321.14,218.88
2016,10,29,11,45,886.5,89.5,1.5,22.5,655.5,373.51,264.79
2016,10,29,12,0,887.0,90.0,1.5,23.0,660.0,424.4,308.8
2016,10,29,12,15,885.5,90.0,1.45,23.0,656.5,472.34,349.94
2016,10,29,12,30,884.0,90.0,1.4,23.0,653.0,518.19,388.31
2016,10,29,12,45,883.0,88.5,1.4,23.5,642.0,560.68,422.56
2016,10,29,13,0,882.0,87.0,1.4,24.0,631.0,600.71,453.99
2016,10,29,13,15,875.5,85.5,1.35,24.0,612.0,634.71,480.85
2016,10,29,13,30,869.0,84.0,1.3,24.0,593.0,665.54,504.83
2016,10,29,13,45,858.5,82.5,1.3,24.5,567.0,690.34,523.52
2016,10,29,14,0,848.0,81.0,1.3,25.0,541.0,718.16,543.44
2016,10,29,14,15,833.5,79.0,1.25,24.5,508.0,732.89,554.96
2016,10,29,14,30,819.0,77.0,1.2,24.0,475.0,743.74,564.04
2016,10,29,14,45,799.0,74.5,1.15,24.0,436.5,745.8,566.08
2016,10,29,15,0,779.0,72.0,1.1,24.0,398.0,743.91,565.49
2016,10,29,15,15,750.0,68.5,1.0,23.5,355.0,729.57,556.71
2016,10,29,15,30,721.0,65.0,0.9,23.0,312.0,711.36,544.99
2016,10,29,15,45,679.5,60.0,0.85,22.5,266.0,677.23,522.04
2016,10,29,16,0,638.0,55.0,0.8,22.0,220.0,646.5,500.31
2016,10,29,16,15,572.5,48.5,0.75,21.0,173.5,585.37,455.62
2016,10,29,16,30,507.0,42.0,0.7,20.0,127.0,522.56,406.62
2016,10,29,16,45,396.5,32.5,0.7,19.5,85.0,418.22,320.47
2016,10,29,17,0,286.0,23.0,0.7,19.0,43.0,303.41,163.71
2016,10,29,17,15,143.0,11.5,0.7,18.5,21.5,122.03,0.0
2016,10,29,17,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,10,30,6,45,108.0,9.5,0.5,11.5,15.0,7.47,0.0
2016,10,30,7,0,216.0,19.0,0.5,12.0,30.0,15.67,0.0
2016,10,30,7,15,339.0,30.0,0.55,12.5,69.5,24.8,15.03
2016,10,30,7,30,462.0,41.0,0.6,13.0,109.0,34.01,24.3
2016,10,30,7,45,535.5,48.0,0.7,14.0,155.5,39.74,29.74
2016,10,30,8,0,609.0,55.0,0.8,15.0,202.0,45.55,35.01
2016,10,30,8,15,486.5,83.5,0.75,15.5,216.5,65.43,52.62
2016,10,30,8,30,364.0,112.0,0.7,16.0,231.0,79.42,64.76
2016,10,30,8,45,564.0,93.0,0.7,17.0,306.5,71.35,57.34
2016,10,30,9,0,764.0,74.0,0.7,18.0,382.0,65.48,51.89
2016,10,30,9,15,786.0,77.0,0.75,18.5,421.5,67.85,53.72
2016,10,30,9,30,808.0,80.0,0.8,19.0,461.0,70.2,55.5
2016,10,30,9,45,661.5,127.0,0.85,20.0,454.0,92.49,74.16
2016,10,30,10,0,515.0,174.0,0.9,21.0,447.0,116.1,93.54
2016,10,30,10,15,507.0,187.0,0.95,21.5,467.0,122.63,98.57
2016,10,30,10,30,499.0,200.0,1.0,22.0,487.0,139.59,100.8
2016,10,30,10,45,509.5,203.5,1.1,23.0,505.5,180.11,119.71
2016,10,30,11,0,520.0,207.0,1.2,24.0,524.0,221.65,147.8
2016,10,30,11,15,420.5,242.0,1.2,24.0,502.0,260.74,182.85
2016,10,30,11,30,321.0,277.0,1.2,24.0,480.0,288.76,209.83
2016,10,30,11,45,260.5,289.0,1.25,24.5,454.5,303.26,224.23
2016,10,30,12,0,200.0,301.0,1.3,25.0,429.0,307.91,230.32
2016,10,30,12,15,240.0,294.0,1.3,25.0,446.5,337.67,253.71
2016,10,30,12,30,280.0,287.0,1.3,25.0,464.0,377.27,284.43
2016,10,30,12,45,355.5,263.5,1.35,25.0,484.5,419.25,317.22
2016,10,30,13,0,431.0,240.0,1.4,25.0,505.0,475.59,360.57
2016,10,30,13,15,242.0,244.0,1.3,25.0,392.5,378.07,288.89
2016,10,30,13,30,53.0,248.0,1.2,25.0,280.0,249.74,191.19
2016,10,30,13,45,234.5,226.0,1.2,25.0,354.0,388.12,299.85
2016,10,30,14,0,416.0,204.0,1.2,25.0,428.0,526.18,403.8
2016,10,30,14,15,496.0,170.0,1.15,24.5,420.5,570.55,438.19
2016,10,30,14,30,576.0,136.0,1.1,24.0,413.0,622.38,478.39
2016,10,30,14,45,499.5,139.5,1.05,24.0,365.5,575.16,444.59
2016,10,30,15,0,423.0,143.0,1.0,24.0,318.0,531.58,413.37
2016,10,30,15,15,562.0,106.0,0.9,23.5,312.0,621.68,482.25
2016,10,30,15,30,701.0,69.0,0.8,23.0,306.0,702.73,539.13
2016,10,30,15,45,659.0,63.5,0.75,22.5,260.0,668.44,514.73
2016,10,30,16,0,617.0,58.0,0.7,22.0,214.0,631.08,488.17
2016,10,30,16,15,549.0,50.5,0.65,21.0,168.0,566.74,441.01
2016,10,30,16,30,481.0,43.0,0.6,20.0,122.0,500.7,389.44
2016,10,30,16,45,368.0,32.5,0.6,19.5,80.5,393.7,300.6
2016,10,30,17,0,255.0,22.0,0.6,19.0,39.0,274.19,129.23
2016,10,30,17,15,127.5,11.0,0.6,18.5,19.5,109.02,0.0
2016,10,30,17,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,0.6,14.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,10,31,6,45,44.5,9.5,0.55,12.5,11.5,7.47,0.0
2016,10,31,7,0,89.0,19.0,0.6,13.0,23.0,14.36,0.0
2016,10,31,7,15,192.0,36.5,0.75,13.5,59.5,27.45,16.88
2016,10,31,7,30,295.0,54.0,0.9,14.0,96.0,40.48,29.73
2016,10,31,7,45,374.0,66.0,1.05,14.5,140.5,49.49,38.2
2016,10,31,8,0,453.0,78.0,1.2,15.0,185.0,58.47,46.39
2016,10,31,8,15,505.0,86.5,1.2,15.5,230.0,68.11,54.96
2016,10,31,8,30,557.0,95.0,1.2,16.0,275.0,74.02,60.04
2016,10,31,8,45,601.0,100.0,1.25,16.5,319.0,77.17,62.59
2016,10,31,9,0,645.0,105.0,1.3,17.0,363.0,80.4,65.14
2016,10,31,9,15,671.5,109.5,1.25,17.5,402.0,83.01,67.11
2016,10,31,9,30,698.0,114.0,1.2,18.0,441.0,85.63,69.06
2016,10,31,9,45,721.0,116.0,1.15,18.5,475.5,86.53,69.52
2016,10,31,10,0,744.0,118.0,1.1,19.0,510.0,87.51,70.06
2016,10,31,10,15,403.5,183.0,1.05,19.0,397.5,118.07,95.84
2016,10,31,10,30,63.0,248.0,1.0,19.0,285.0,164.9,128.05
2016,10,31,10,45,106.0,265.5,0.95,19.5,329.5,187.97,142.48
2016,10,31,11,0,149.0,283.0,0.9,20.0,374.0,213.33,159.2
2016,10,31,11,15,76.5,234.0,0.85,20.0,281.0,184.97,140.14
2016,10,31,11,30,4.0,185.0,0.8,20.0,188.0,140.25,107.85
2016,10,31,11,45,5.0,190.5,0.8,20.5,194.0,145.84,112.17
2016,10,31,12,0,6.0,196.0,0.8,21.0,200.0,151.65,116.52
2016,10,31,12,15,84.5,246.5,0.75,21.0,300.0,228.86,176.05
