Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,31,12,30,163.0,297.0,0.7,21.0,400.0,321.44,246.28
2016,10,31,12,45,173.0,291.0,0.7,21.5,398.5,336.74,257.77
2016,10,31,13,0,183.0,285.0,0.7,22.0,397.0,352.2,269.86
2016,10,31,13,15,472.5,205.0,0.7,22.0,481.0,495.11,378.61
2016,10,31,13,30,762.0,125.0,0.7,22.0,565.0,639.73,484.81
2016,10,31,13,45,737.0,127.0,0.7,22.0,537.0,657.0,497.36
2016,10,31,14,0,712.0,129.0,0.7,22.0,509.0,670.05,508.17
2016,10,31,14,15,693.0,125.5,0.75,21.5,476.0,677.72,516.92
2016,10,31,14,30,674.0,122.0,0.8,21.0,443.0,681.53,522.94
2016,10,31,14,45,638.0,119.5,0.85,21.0,403.5,669.16,516.34
2016,10,31,15,0,602.0,117.0,0.9,21.0,364.0,652.38,506.44
2016,10,31,15,15,566.5,110.0,0.9,20.5,322.5,627.34,490.66
2016,10,31,15,30,531.0,103.0,0.9,20.0,281.0,593.16,467.75
2016,10,31,15,45,472.5,95.5,0.9,19.5,236.0,543.66,432.59
2016,10,31,16,0,414.0,88.0,0.9,19.0,191.0,492.02,394.16
2016,10,31,16,15,346.0,74.5,0.8,18.5,148.0,423.12,339.62
2016,10,31,16,30,278.0,61.0,0.7,18.0,105.0,353.76,282.18
2016,10,31,16,45,184.0,42.5,0.65,17.5,67.5,256.5,198.14
2016,10,31,17,0,90.0,24.0,0.6,17.0,30.0,126.64,47.12
2016,10,31,17,15,45.0,12.0,0.6,16.5,15.0,44.74,0.0
2016,10,31,17,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,0.85,12.5,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,0.65,11.5,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,0.25,10.5,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,0.2,10.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,0.25,10.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,0.3,10.0,0.0,0.0,0.0
2016,11,1,6,45,0.0,9.0,0.4,10.0,9.0,7.08,0.0
2016,11,1,7,0,0.0,18.0,0.5,10.0,18.0,13.41,0.0
2016,11,1,7,15,100.5,38.0,0.5,10.5,52.5,27.89,17.18
2016,11,1,7,30,201.0,58.0,0.5,11.0,87.0,42.28,31.66
2016,11,1,7,45,273.0,74.0,0.55,11.5,129.0,54.16,42.81
2016,11,1,8,0,345.0,90.0,0.6,12.0,171.0,65.47,53.19
2016,11,1,8,15,395.5,102.0,0.6,12.5,214.0,73.75,60.62
2016,11,1,8,30,446.0,114.0,0.6,13.0,257.0,81.91,67.72
2016,11,1,8,45,223.0,108.0,0.65,14.0,179.5,76.61,62.7
2016,11,1,9,0,0.0,102.0,0.7,15.0,102.0,76.18,61.95
2016,11,1,9,15,0.0,112.0,0.7,15.5,112.0,83.44,68.01
2016,11,1,9,30,0.0,122.0,0.7,16.0,122.0,90.63,73.92
2016,11,1,9,45,0.0,127.0,0.75,16.5,127.0,94.43,76.87
2016,11,1,10,0,0.0,132.0,0.8,17.0,132.0,98.17,79.75
2016,11,1,10,15,0.0,139.0,0.8,17.0,139.0,103.19,83.87
2016,11,1,10,30,0.0,146.0,0.8,17.0,146.0,108.3,84.11
2016,11,1,10,45,0.0,151.5,0.85,17.5,151.5,112.9,87.55
2016,11,1,11,0,0.0,157.0,0.9,18.0,157.0,117.52,91.02
2016,11,1,11,15,55.0,225.0,0.9,18.0,259.5,174.28,134.09
2016,11,1,11,30,110.0,293.0,0.9,18.0,362.0,240.82,184.53
2016,11,1,11,45,112.5,294.0,0.95,18.5,364.5,254.09,195.01
2016,11,1,12,0,115.0,295.0,1.0,19.0,367.0,267.34,205.76
2016,11,1,12,15,112.5,294.5,1.0,19.0,365.0,277.36,214.36
2016,11,1,12,30,110.0,294.0,1.0,19.0,363.0,286.9,222.5
2016,11,1,12,45,103.5,285.5,1.05,19.5,350.0,287.23,223.2
2016,11,1,13,0,97.0,277.0,1.1,20.0,337.0,286.33,222.88
2016,11,1,13,15,69.0,257.0,1.1,20.0,299.0,260.71,203.53
2016,11,1,13,30,41.0,237.0,1.1,20.0,261.0,231.67,181.18
2016,11,1,13,45,29.5,216.0,1.1,20.0,233.0,209.8,164.4
2016,11,1,14,0,18.0,195.0,1.1,20.0,205.0,173.57,135.96
2016,11,1,14,15,30.0,193.0,1.05,20.0,208.5,198.11,156.24
2016,11,1,14,30,42.0,191.0,1.0,20.0,212.0,211.42,167.41
2016,11,1,14,45,55.5,179.5,1.0,20.0,204.0,216.3,172.17
2016,11,1,15,0,69.0,168.0,1.0,20.0,196.0,221.76,177.44
2016,11,1,15,15,59.5,151.0,0.95,19.5,173.5,201.87,162.03
2016,11,1,15,30,50.0,134.0,0.9,19.0,151.0,181.37,145.91
2016,11,1,15,45,41.5,114.0,0.9,19.0,127.0,156.8,125.92
2016,11,1,16,0,33.0,94.0,0.9,19.0,103.0,131.32,104.73
2016,11,1,16,15,21.0,74.0,0.8,18.0,79.5,101.89,79.98
2016,11,1,16,30,9.0,54.0,0.7,17.0,56.0,61.09,45.34
2016,11,1,16,45,4.5,34.5,0.6,16.5,35.5,37.22,24.27
2016,11,1,17,0,0.0,15.0,0.5,16.0,15.0,11.44,0.0
2016,11,1,17,15,0.0,7.5,0.5,15.5,7.5,5.9,0.0
2016,11,1,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,0.4,12.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,0.4,11.5,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,2,6,45,51.5,8.0,0.5,11.5,10.0,6.29,0.0
2016,11,2,7,0,103.0,16.0,0.5,12.0,20.0,12.59,0.0
2016,11,2,7,15,213.5,31.5,0.6,12.5,56.0,23.93,13.46
2016,11,2,7,30,324.0,47.0,0.7,13.0,92.0,35.72,25.59
2016,11,2,7,45,403.5,57.5,0.8,14.0,135.5,46.51,35.59
2016,11,2,8,0,483.0,68.0,0.9,15.0,179.0,54.63,42.97
2016,11,2,8,15,534.5,75.5,0.85,15.5,223.5,60.07,47.86
2016,11,2,8,30,586.0,83.0,0.8,16.0,268.0,65.51,52.58
2016,11,2,8,45,625.0,88.0,0.8,17.0,310.5,68.91,55.27
2016,11,2,9,0,664.0,93.0,0.8,18.0,353.0,72.33,57.9
2016,11,2,9,15,689.5,97.0,0.75,18.5,391.5,74.83,59.8
2016,11,2,9,30,715.0,101.0,0.7,19.0,430.0,77.34,61.68
2016,11,2,9,45,733.5,104.0,0.7,20.0,463.0,79.04,62.73
2016,11,2,10,0,752.0,107.0,0.7,21.0,496.0,80.77,63.8
2016,11,2,10,15,765.0,109.5,0.65,21.5,523.0,82.08,64.64
2016,11,2,10,30,778.0,112.0,0.6,22.0,550.0,99.69,68.71
2016,11,2,10,45,786.0,113.5,0.6,23.0,569.5,152.23,88.8
2016,11,2,11,0,794.0,115.0,0.6,24.0,589.0,205.26,123.43
2016,11,2,11,15,799.0,116.0,0.55,24.5,601.0,257.53,164.27
2016,11,2,11,30,804.0,117.0,0.5,25.0,613.0,309.46,207.27
2016,11,2,11,45,805.5,117.5,0.45,25.5,617.5,359.3,249.07
2016,11,2,12,0,807.0,118.0,0.4,26.0,622.0,407.95,289.2
2016,11,2,12,15,805.5,117.5,0.35,26.0,618.5,453.07,326.27
2016,11,2,12,30,804.0,117.0,0.3,26.0,615.0,496.25,360.79
2016,11,2,12,45,791.5,119.5,0.25,26.0,602.5,534.24,390.59
2016,11,2,13,0,779.0,122.0,0.2,26.0,590.0,570.06,417.9
2016,11,2,13,15,770.5,120.5,0.2,26.0,571.0,601.16,441.8
2016,11,2,13,30,762.0,119.0,0.2,26.0,552.0,629.14,463.08
2016,11,2,13,45,749.5,116.5,0.2,26.0,526.0,650.18,479.32
2016,11,2,14,0,737.0,114.0,0.2,26.0,500.0,667.7,492.98
2016,11,2,14,15,719.0,110.5,0.2,26.0,468.0,676.55,500.68
2016,11,2,14,30,701.0,107.0,0.2,26.0,436.0,681.59,505.77
2016,11,2,14,45,676.0,103.0,0.25,26.0,398.5,676.9,504.33
2016,11,2,15,0,651.0,99.0,0.3,26.0,361.0,668.33,500.37
2016,11,2,15,15,616.5,93.0,0.3,25.5,319.0,646.12,487.2
2016,11,2,15,30,582.0,87.0,0.3,25.0,277.0,620.19,471.1
2016,11,2,15,45,537.0,79.0,0.3,25.0,233.5,580.0,443.23
2016,11,2,16,0,492.0,71.0,0.3,25.0,190.0,536.64,411.83
2016,11,2,16,15,421.5,60.5,0.45,24.0,146.5,467.06,362.18
2016,11,2,16,30,351.0,50.0,0.6,23.0,103.0,395.62,307.33
2016,11,2,16,45,250.5,35.0,0.75,22.0,66.0,297.03,223.03
2016,11,2,17,0,150.0,20.0,0.9,21.0,29.0,178.03,22.37
2016,11,2,17,15,75.0,10.0,0.85,20.5,14.5,66.27,0.0
2016,11,2,17,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,0.8,19.5,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,0.6,16.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,0.55,15.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,0.5,14.5,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.5,13.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,10.0,0.5,13.5,10.0,0.0,0.0
2016,11,3,7,0,0.0,20.0,0.5,14.0,20.0,15.74,0.0
2016,11,3,7,15,192.5,30.0,0.6,14.5,56.0,22.76,11.99
2016,11,3,7,30,385.0,40.0,0.7,15.0,92.0,32.92,22.87
2016,11,3,7,45,458.5,49.5,0.8,15.5,135.5,40.49,30.06
2016,11,3,8,0,532.0,59.0,0.9,16.0,179.0,48.04,36.98
2016,11,3,8,15,441.0,83.0,0.9,16.5,197.5,61.71,49.1
2016,11,3,8,30,350.0,107.0,0.9,17.0,216.0,76.16,61.69
2016,11,3,8,45,370.5,121.5,0.9,18.0,252.0,85.29,69.27
2016,11,3,9,0,391.0,136.0,0.9,19.0,288.0,94.15,76.48
2016,11,3,9,15,566.5,112.5,0.95,19.5,358.0,83.62,67.1
2016,11,3,9,30,742.0,89.0,1.0,20.0,428.0,69.87,55.03
2016,11,3,9,45,750.5,95.0,1.1,21.0,459.0,73.55,57.85
2016,11,3,10,0,759.0,101.0,1.2,22.0,490.0,77.14,60.52
2016,11,3,10,15,771.5,103.0,1.2,22.5,516.5,84.7,66.65
2016,11,3,10,30,784.0,105.0,1.2,23.0,543.0,93.42,73.71
2016,11,3,10,45,793.5,106.0,1.2,23.5,563.0,145.9,84.03
2016,11,3,11,0,803.0,107.0,1.2,24.0,583.0,198.99,118.78
2016,11,3,11,15,624.0,172.0,1.2,24.0,546.5,255.02,170.47
2016,11,3,11,30,445.0,237.0,1.2,24.0,510.0,292.21,208.27
2016,11,3,11,45,503.5,217.5,1.2,24.5,528.5,330.04,238.09
2016,11,3,12,0,562.0,198.0,1.2,25.0,547.0,371.9,271.48
2016,11,3,12,15,689.0,153.0,1.15,25.0,578.5,429.99,316.6
2016,11,3,12,30,816.0,108.0,1.1,25.0,610.0,491.79,364.72
2016,11,3,12,45,794.5,114.0,1.1,25.5,595.5,528.65,394.33
2016,11,3,13,0,773.0,120.0,1.1,26.0,581.0,562.53,420.89
2016,11,3,13,15,764.0,118.5,1.05,26.0,562.5,593.0,444.83
2016,11,3,13,30,755.0,117.0,1.0,26.0,544.0,620.34,465.98
2016,11,3,13,45,743.5,114.0,1.0,26.0,518.5,641.23,482.7
2016,11,3,14,0,732.0,111.0,1.0,26.0,493.0,658.66,496.8
2016,11,3,14,15,614.5,131.0,0.95,25.5,437.5,618.97,470.0
2016,11,3,14,30,497.0,151.0,0.9,25.0,382.0,563.38,431.7
2016,11,3,14,45,572.0,123.5,0.85,25.0,368.0,615.26,471.51
2016,11,3,15,0,647.0,96.0,0.8,25.0,354.0,659.62,503.65
2016,11,3,15,15,612.5,90.5,0.7,24.5,312.5,638.0,488.74
2016,11,3,15,30,578.0,85.0,0.6,24.0,271.0,612.72,471.5
2016,11,3,15,45,531.5,77.0,0.55,23.5,228.0,571.42,442.57
2016,11,3,16,0,485.0,69.0,0.5,23.0,185.0,527.04,410.08
2016,11,3,16,15,412.5,59.0,0.5,22.0,142.0,456.61,357.48
2016,11,3,16,30,340.0,49.0,0.5,21.0,99.0,384.43,300.3
2016,11,3,16,45,170.0,37.5,0.5,20.5,62.5,237.18,176.39
2016,11,3,17,0,0.0,26.0,0.5,20.0,26.0,34.46,0.0
2016,11,3,17,15,0.0,13.0,0.5,19.5,13.0,10.23,0.0
2016,11,3,17,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.6,15.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,4,6,45,71.0,7.5,1.2,12.0,9.5,0.0,0.0
2016,11,4,7,0,142.0,15.0,1.2,12.0,19.0,11.8,0.0
2016,11,4,7,15,276.5,27.5,1.3,12.5,56.0,22.69,11.54
2016,11,4,7,30,411.0,40.0,1.4,13.0,93.0,33.12,23.15
2016,11,4,7,45,509.0,46.0,1.5,13.5,140.0,38.1,28.14
2016,11,4,8,0,607.0,52.0,1.6,14.0,187.0,43.32,33.06
2016,11,4,8,15,657.5,57.5,1.65,14.0,233.5,47.84,37.25
2016,11,4,8,30,708.0,63.0,1.7,14.0,280.0,56.67,45.17
2016,11,4,8,45,751.5,64.5,1.75,14.5,325.5,58.29,46.46
2016,11,4,9,0,795.0,66.0,1.8,15.0,371.0,60.03,47.82
2016,11,4,9,15,818.5,68.5,1.8,15.5,411.5,62.26,49.57
2016,11,4,9,30,842.0,71.0,1.8,16.0,452.0,64.48,51.29
2016,11,4,9,45,869.5,69.5,1.8,16.5,488.5,70.78,56.55
2016,11,4,10,0,897.0,68.0,1.8,17.0,525.0,70.84,56.36
2016,11,4,10,15,908.5,69.5,1.75,17.0,553.0,72.52,57.7
2016,11,4,10,30,920.0,71.0,1.7,17.0,581.0,80.57,64.54
2016,11,4,10,45,929.5,71.5,1.7,17.5,602.5,138.86,76.2
2016,11,4,11,0,939.0,72.0,1.7,18.0,624.0,197.49,114.95
2016,11,4,11,15,943.5,72.5,1.65,18.0,637.0,255.22,162.07
2016,11,4,11,30,948.0,73.0,1.6,18.0,650.0,312.25,212.24
2016,11,4,11,45,951.5,72.5,1.6,18.5,655.5,367.23,261.3
2016,11,4,12,0,955.0,72.0,1.6,19.0,661.0,420.88,308.74
2016,11,4,12,15,954.0,71.5,1.55,19.0,657.5,471.1,352.96
2016,11,4,12,30,953.0,71.0,1.5,19.0,654.0,519.11,394.23
2016,11,4,12,45,952.0,69.5,1.5,19.0,642.5,563.76,432.05
2016,11,4,13,0,951.0,68.0,1.5,19.0,631.0,605.78,466.91
2016,11,4,13,15,945.0,67.0,1.45,19.0,611.5,642.52,496.71
2016,11,4,13,30,939.0,66.0,1.4,19.0,592.0,675.96,523.39
2016,11,4,13,45,930.0,64.5,1.4,19.0,565.5,703.46,545.7
2016,11,4,14,0,921.0,63.0,1.4,19.0,539.0,727.28,564.41
2016,11,4,14,15,907.5,61.5,1.35,19.0,505.5,744.14,576.67
2016,11,4,14,30,894.0,60.0,1.3,19.0,472.0,757.1,586.29
2016,11,4,14,45,874.5,58.0,1.3,19.0,433.0,760.97,590.15
2016,11,4,15,0,855.0,56.0,1.3,19.0,394.0,760.91,591.32
2016,11,4,15,15,827.0,53.5,1.2,18.5,350.0,749.62,584.39
2016,11,4,15,30,799.0,51.0,1.1,18.0,306.0,742.93,580.33
2016,11,4,15,45,756.0,47.5,1.0,17.5,259.0,710.74,557.16
2016,11,4,16,0,713.0,44.0,0.9,17.0,212.0,675.15,530.18
2016,11,4,16,15,645.5,38.5,0.8,16.0,164.5,613.87,483.05
2016,11,4,16,30,578.0,33.0,0.7,15.0,117.0,550.34,430.36
2016,11,4,16,45,454.0,25.0,0.6,14.0,75.0,437.66,325.95
2016,11,4,17,0,330.0,17.0,0.5,13.0,33.0,305.79,0.0
2016,11,4,17,15,165.0,8.5,0.5,12.5,16.5,134.3,0.0
2016,11,4,17,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,0.55,11.5,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,5,6,45,115.5,6.5,0.5,4.5,10.0,0.0,0.0
2016,11,5,7,0,231.0,13.0,0.5,5.0,20.0,10.23,0.0
2016,11,5,7,15,377.0,23.0,0.55,5.5,60.0,20.97,10.09
2016,11,5,7,30,523.0,33.0,0.6,6.0,100.0,30.38,21.42
2016,11,5,7,45,601.5,39.5,0.65,7.0,147.5,36.45,27.46
2016,11,5,8,0,680.0,46.0,0.7,8.0,195.0,42.62,33.29
2016,11,5,8,15,727.5,50.5,0.7,8.5,242.5,46.87,37.26
2016,11,5,8,30,775.0,55.0,0.7,9.0,290.0,51.15,41.11
2016,11,5,8,45,806.0,58.0,0.7,10.0,335.0,54.04,43.52
2016,11,5,9,0,837.0,61.0,0.7,11.0,380.0,56.93,45.86
2016,11,5,9,15,858.5,63.5,0.65,11.5,420.0,65.09,52.93
2016,11,5,9,30,880.0,66.0,0.6,12.0,460.0,67.93,55.2
2016,11,5,9,45,897.0,67.5,0.55,13.0,495.0,69.91,56.58
2016,11,5,10,0,914.0,69.0,0.5,14.0,530.0,71.8,57.88
2016,11,5,10,15,924.0,70.0,0.4,14.0,558.0,73.13,58.91
2016,11,5,10,30,934.0,71.0,0.3,14.0,586.0,78.94,63.84
2016,11,5,10,45,940.5,72.0,0.25,14.5,606.0,138.05,76.29
2016,11,5,11,0,947.0,73.0,0.2,15.0,626.0,197.18,114.69
2016,11,5,11,15,950.5,73.5,0.15,15.5,639.0,255.12,160.85
2016,11,5,11,30,954.0,74.0,0.1,16.0,652.0,312.24,209.64
2016,11,5,11,45,955.5,74.5,0.1,16.5,656.5,367.69,257.91
2016,11,5,12,0,957.0,75.0,0.1,17.0,661.0,421.68,304.3
2016,11,5,12,15,955.5,74.5,0.1,17.0,657.0,471.83,347.27
2016,11,5,12,30,954.0,74.0,0.1,17.0,653.0,519.73,387.31
2016,11,5,12,45,951.5,73.0,0.15,17.5,641.5,564.2,423.32
2016,11,5,13,0,949.0,72.0,0.2,18.0,630.0,605.94,456.35
2016,11,5,13,15,942.0,71.0,0.2,18.0,610.5,642.12,484.92
2016,11,5,13,30,935.0,70.0,0.2,18.0,591.0,674.94,510.5
2016,11,5,13,45,924.5,69.0,0.25,18.0,563.5,702.0,532.3
2016,11,5,14,0,914.0,68.0,0.3,18.0,536.0,725.36,551.02
2016,11,5,14,15,899.0,66.5,0.3,18.0,502.5,741.15,562.55
2016,11,5,14,30,884.0,65.0,0.3,18.0,469.0,753.02,571.59
2016,11,5,14,45,863.0,63.0,0.35,18.0,429.5,755.81,575.37
2016,11,5,15,0,842.0,61.0,0.4,18.0,390.0,762.54,581.99
2016,11,5,15,15,812.5,58.0,0.4,17.5,346.0,749.65,575.13
2016,11,5,15,30,783.0,55.0,0.4,17.0,302.0,732.81,565.28
2016,11,5,15,45,739.0,51.0,0.4,17.0,255.0,699.15,541.69
2016,11,5,16,0,695.0,47.0,0.4,17.0,208.0,661.98,514.14
2016,11,5,16,15,624.5,41.0,0.5,16.0,160.5,597.65,467.62
2016,11,5,16,30,554.0,35.0,0.6,15.0,113.0,530.78,414.54
2016,11,5,16,45,426.5,25.5,0.75,14.5,71.5,414.26,305.97
2016,11,5,17,0,299.0,16.0,0.9,14.0,30.0,278.41,0.0
2016,11,5,17,15,149.5,8.0,0.95,13.5,15.0,121.52,0.0
2016,11,5,17,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,6,6,45,125.5,6.0,0.55,3.5,9.5,0.0,0.0
2016,11,6,7,0,251.0,12.0,0.6,4.0,19.0,9.44,0.0
2016,11,6,7,15,399.5,21.5,0.7,4.5,58.5,19.68,8.48
2016,11,6,7,30,548.0,31.0,0.8,5.0,98.0,28.74,19.95
2016,11,6,7,45,627.5,36.5,0.9,6.0,145.5,34.05,25.34
2016,11,6,8,0,707.0,42.0,1.0,7.0,193.0,39.5,30.54
2016,11,6,8,15,753.5,45.5,0.95,8.0,241.0,43.07,33.86
2016,11,6,8,30,800.0,49.0,0.9,9.0,289.0,50.82,40.81
2016,11,6,8,45,830.5,52.0,0.85,10.0,334.0,54.56,43.99
2016,11,6,9,0,861.0,55.0,0.8,11.0,379.0,58.19,46.99
2016,11,6,9,15,881.5,57.0,0.8,12.0,419.0,60.85,49.06
2016,11,6,9,30,902.0,59.0,0.8,13.0,459.0,63.41,51.01
2016,11,6,9,45,918.0,60.0,0.85,14.0,494.0,65.09,52.16
2016,11,6,10,0,934.0,61.0,0.9,15.0,529.0,66.7,53.23
2016,11,6,10,15,943.5,62.0,0.9,15.5,556.5,68.09,54.23
2016,11,6,10,30,953.0,63.0,0.9,16.0,584.0,71.98,57.39
2016,11,6,10,45,959.0,64.0,0.9,16.5,604.5,131.83,70.87
2016,11,6,11,0,965.0,65.0,0.9,17.0,625.0,191.62,109.46
2016,11,6,11,15,968.5,65.5,0.85,17.5,637.5,250.25,156.4
2016,11,6,11,30,972.0,66.0,0.8,18.0,650.0,308.05,206.29
2016,11,6,11,45,972.0,66.5,0.8,18.5,654.0,363.69,255.46
2016,11,6,12,0,972.0,67.0,0.8,19.0,658.0,417.67,302.67
2016,11,6,12,15,970.5,66.5,0.75,19.0,654.5,468.25,346.46
2016,11,6,12,30,969.0,66.0,0.7,19.0,651.0,516.55,387.14
2016,11,6,12,45,965.5,65.5,0.7,19.0,639.0,561.35,424.39
2016,11,6,13,0,962.0,65.0,0.7,19.0,627.0,603.34,458.52
2016,11,6,13,15,955.5,64.5,0.65,19.0,607.5,640.58,487.8
2016,11,6,13,30,949.0,64.0,0.6,19.0,588.0,674.52,513.93
2016,11,6,13,45,939.0,62.5,0.6,19.0,561.0,701.6,535.38
2016,11,6,14,0,929.0,61.0,0.6,19.0,534.0,724.93,553.43
2016,11,6,14,15,914.5,59.5,0.6,19.0,500.0,741.24,565.43
2016,11,6,14,30,900.0,58.0,0.6,19.0,466.0,753.6,574.88
2016,11,6,14,45,880.0,56.5,0.6,19.0,426.5,757.88,578.88
2016,11,6,15,0,860.0,55.0,0.6,19.0,387.0,758.25,580.27
2016,11,6,15,15,831.0,52.0,0.55,18.5,343.0,745.68,572.85
2016,11,6,15,30,802.0,49.0,0.5,18.0,299.0,729.41,562.49
2016,11,6,15,45,757.5,45.5,0.45,17.5,252.0,704.48,545.16
2016,11,6,16,0,713.0,42.0,0.4,17.0,205.0,668.01,518.11
2016,11,6,16,15,642.5,37.0,0.5,16.0,158.0,605.46,472.75
2016,11,6,16,30,572.0,32.0,0.6,15.0,111.0,540.62,420.8
2016,11,6,16,45,440.0,23.5,0.75,14.5,69.5,422.25,306.98
2016,11,6,17,0,308.0,15.0,0.9,14.0,28.0,282.62,0.0
2016,11,6,17,15,154.0,7.5,0.9,14.0,14.0,124.2,0.0
2016,11,6,17,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.05,9.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.95,8.5,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,7,6,45,91.5,5.5,0.65,4.5,8.0,0.0,0.0
2016,11,7,7,0,183.0,11.0,0.7,5.0,16.0,8.65,0.0
2016,11,7,7,15,333.0,21.0,0.8,5.5,52.5,19.04,7.1
2016,11,7,7,30,483.0,31.0,0.9,6.0,89.0,28.42,19.47
2016,11,7,7,45,564.0,37.5,1.0,7.0,135.0,34.47,25.56
2016,11,7,8,0,645.0,44.0,1.1,8.0,181.0,40.62,31.4
2016,11,7,8,15,694.5,48.5,1.1,8.5,227.0,44.87,35.39
2016,11,7,8,30,744.0,53.0,1.1,9.0,273.0,49.15,39.28
2016,11,7,8,45,777.0,56.5,1.15,10.0,317.0,52.44,42.07
2016,11,7,9,0,810.0,60.0,1.2,11.0,361.0,55.72,44.78
2016,11,7,9,15,833.0,62.5,1.2,11.5,401.0,58.08,46.69
2016,11,7,9,30,856.0,65.0,1.2,12.0,441.0,66.63,54.09
2016,11,7,9,45,873.0,66.0,1.2,12.5,475.5,68.25,55.28
2016,11,7,10,0,890.0,67.0,1.2,13.0,510.0,69.8,56.41
2016,11,7,10,15,901.5,68.5,1.15,13.5,538.0,71.49,57.66
2016,11,7,10,30,913.0,70.0,1.1,14.0,566.0,73.6,59.28
2016,11,7,10,45,921.5,71.0,1.1,14.5,586.5,131.43,73.09
2016,11,7,11,0,930.0,72.0,1.1,15.0,607.0,189.54,110.41
2016,11,7,11,15,934.5,72.5,1.05,15.0,620.0,246.51,156.49
2016,11,7,11,30,939.0,73.0,1.0,15.0,633.0,302.81,205.94
2016,11,7,11,45,941.5,73.0,1.0,15.5,638.0,357.17,254.6
2016,11,7,12,0,944.0,73.0,1.0,16.0,643.0,410.17,301.63
2016,11,7,12,15,943.0,73.0,1.0,16.0,640.0,460.14,345.9
2016,11,7,12,30,942.0,73.0,1.0,16.0,637.0,507.96,387.33
2016,11,7,12,45,939.0,72.0,1.0,16.5,625.5,551.5,423.63
2016,11,7,13,0,936.0,71.0,1.0,17.0,614.0,592.31,456.75
2016,11,7,13,15,929.5,70.0,1.0,17.0,595.0,628.18,486.23
2016,11,7,13,30,923.0,69.0,1.0,17.0,576.0,660.78,512.68
2016,11,7,13,45,913.0,68.0,1.0,17.0,549.5,687.72,534.57
2016,11,7,14,0,903.0,67.0,1.0,17.0,523.0,711.04,553.5
2016,11,7,14,15,888.0,65.5,0.95,17.0,489.5,726.55,564.65
2016,11,7,14,30,873.0,64.0,0.9,17.0,456.0,738.18,573.18
2016,11,7,14,45,852.0,61.5,0.9,17.0,417.0,740.19,575.66
2016,11,7,15,0,831.0,59.0,0.9,17.0,378.0,746.07,580.94
2016,11,7,15,15,800.5,56.0,0.8,16.5,334.5,732.39,571.83
2016,11,7,15,30,770.0,53.0,0.7,16.0,291.0,714.81,559.63
2016,11,7,15,45,724.0,49.0,0.65,15.5,244.5,679.76,534.67
2016,11,7,16,0,678.0,45.0,0.6,15.0,198.0,641.3,505.66
2016,11,7,16,15,604.0,39.0,0.6,13.5,151.5,574.74,455.76
2016,11,7,16,30,530.0,33.0,0.6,12.0,105.0,505.91,399.37
2016,11,7,16,45,393.0,24.0,0.65,11.0,65.0,383.69,278.56
2016,11,7,17,0,256.0,15.0,0.7,10.0,25.0,211.01,0.0
2016,11,7,17,15,128.0,7.5,0.7,9.5,12.5,5.9,0.0
2016,11,7,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,0.85,8.5,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.9,4.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,8,6,45,92.5,5.0,0.5,3.5,7.0,0.0,0.0
2016,11,8,7,0,185.0,10.0,0.5,4.0,14.0,7.87,0.0
2016,11,8,7,15,341.0,20.0,0.55,5.0,51.0,18.17,5.51
2016,11,8,7,30,497.0,30.0,0.6,6.0,88.0,27.61,18.68
2016,11,8,7,45,577.5,37.0,0.65,7.0,134.0,34.13,25.25
2016,11,8,8,0,658.0,44.0,0.7,8.0,180.0,40.73,31.5
2016,11,8,8,15,523.5,70.0,0.7,9.0,195.0,56.15,45.55
2016,11,8,8,30,389.0,96.0,0.7,10.0,210.0,69.62,57.56
2016,11,8,8,45,402.0,110.0,0.75,11.0,243.5,78.59,65.31
2016,11,8,9,0,415.0,124.0,0.8,12.0,277.0,87.29,72.64
2016,11,8,9,15,409.0,140.5,0.85,12.5,305.0,96.96,80.85
2016,11,8,9,30,403.0,157.0,0.9,13.0,333.0,106.29,88.65
2016,11,8,9,45,362.0,179.0,0.95,14.0,346.0,120.9,100.75
2016,11,8,10,0,321.0,201.0,1.0,15.0,359.0,132.13,109.76
2016,11,8,10,15,437.5,183.5,1.0,15.5,412.0,120.35,99.24
2016,11,8,10,30,554.0,166.0,1.0,16.0,465.0,112.05,91.82
2016,11,8,10,45,596.0,159.5,1.0,16.5,491.5,151.3,99.85
2016,11,8,11,0,638.0,153.0,1.0,17.0,518.0,193.69,125.39
2016,11,8,11,15,625.0,161.5,0.95,17.0,525.0,240.21,162.94
2016,11,8,11,30,612.0,170.0,0.9,17.0,532.0,284.9,201.61
2016,11,8,11,45,621.5,168.5,0.9,17.5,539.0,326.99,237.85
2016,11,8,12,0,631.0,167.0,0.9,18.0,546.0,369.0,273.87
2016,11,8,12,15,543.5,196.0,0.85,18.5,521.0,390.88,295.11
2016,11,8,12,30,456.0,225.0,0.8,19.0,496.0,407.77,310.89
2016,11,8,12,45,406.5,232.5,0.8,19.5,471.0,409.67,314.51
2016,11,8,13,0,357.0,240.0,0.8,20.0,446.0,413.91,319.09
2016,11,8,13,15,332.5,236.0,0.75,20.0,423.0,417.78,323.37
2016,11,8,13,30,308.0,232.0,0.7,20.0,400.0,418.66,325.09
2016,11,8,13,45,256.5,227.0,0.7,20.0,362.5,398.01,310.49
2016,11,8,14,0,205.0,222.0,0.7,20.0,325.0,358.47,281.47
2016,11,8,14,15,319.5,189.0,0.65,19.5,337.5,433.44,341.77
2016,11,8,14,30,434.0,156.0,0.6,19.0,350.0,513.99,404.31
2016,11,8,14,45,408.5,148.5,0.55,19.0,318.0,501.42,394.9
2016,11,8,15,0,383.0,141.0,0.5,19.0,286.0,486.03,384.14
2016,11,8,15,15,368.5,125.5,0.55,18.0,252.0,467.8,373.56
2016,11,8,15,30,354.0,110.0,0.6,17.0,218.0,447.08,360.43
2016,11,8,15,45,321.5,95.5,0.7,16.5,181.5,410.83,333.72
2016,11,8,16,0,289.0,81.0,0.8,16.0,145.0,372.7,304.03
2016,11,8,16,15,247.0,64.0,0.85,15.0,109.5,322.11,262.74
2016,11,8,16,30,205.0,47.0,0.9,14.0,74.0,270.55,217.81
2016,11,8,16,45,102.5,31.5,0.95,13.5,45.0,153.89,108.83
2016,11,8,17,0,0.0,16.0,1.0,13.0,16.0,12.59,0.0
2016,11,8,17,15,0.0,8.0,0.95,12.5,8.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,0.85,11.5,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,0.55,9.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,9,7,15,124.0,21.5,0.75,9.5,35.5,16.32,3.01
2016,11,9,7,30,248.0,43.0,0.8,10.0,71.0,32.38,22.3
2016,11,9,7,45,330.5,56.0,0.9,10.5,112.0,42.15,31.91
2016,11,9,8,0,413.0,69.0,1.0,11.0,153.0,51.9,41.04
2016,11,9,8,15,471.5,78.5,1.1,11.5,197.0,59.01,47.6
2016,11,9,8,30,530.0,88.0,1.2,12.0,241.0,69.34,56.84
2016,11,9,8,45,487.5,103.0,1.3,12.5,260.5,75.28,62.0
2016,11,9,9,0,445.0,118.0,1.4,13.0,280.0,83.99,69.5
2016,11,9,9,15,572.5,111.5,1.55,13.0,344.0,83.87,69.26
2016,11,9,9,30,700.0,105.0,1.7,13.0,408.0,80.46,66.1
2016,11,9,9,45,743.0,102.0,1.85,13.5,445.5,78.51,64.12
2016,11,9,10,0,786.0,99.0,2.0,14.0,483.0,83.23,67.99
2016,11,9,10,15,801.0,101.0,2.05,14.5,511.0,84.48,68.81
2016,11,9,10,30,816.0,103.0,2.1,15.0,539.0,85.77,69.68
2016,11,9,10,45,408.0,132.0,2.15,15.5,350.0,116.48,78.48
2016,11,9,11,0,0.0,161.0,2.2,16.0,161.0,119.74,94.0
2016,11,9,11,15,0.5,164.5,2.25,16.0,164.5,123.24,96.75
2016,11,9,11,30,1.0,168.0,2.3,16.0,168.0,126.79,99.58
2016,11,9,11,45,79.0,224.0,2.35,16.0,271.0,192.1,150.3
2016,11,9,12,0,157.0,280.0,2.4,16.0,374.0,271.41,212.48
2016,11,9,12,15,527.0,185.0,2.4,15.5,497.0,373.93,290.05
2016,11,9,12,30,897.0,90.0,2.4,15.0,620.0,497.55,387.0
2016,11,9,12,45,594.5,171.0,2.4,15.0,519.5,464.72,366.74
2016,11,9,13,0,292.0,252.0,2.4,15.0,419.0,388.09,309.52
2016,11,9,13,15,588.5,167.0,2.35,15.0,490.0,515.23,412.2
2016,11,9,13,30,885.0,82.0,2.3,15.0,561.0,645.3,514.93
2016,11,9,13,45,875.0,80.0,2.3,15.0,534.5,675.69,539.46
2016,11,9,14,0,865.0,78.0,2.3,15.0,508.0,697.85,558.38
2016,11,9,14,15,848.0,75.5,2.3,14.5,474.5,710.77,570.86
2016,11,9,14,30,831.0,73.0,2.3,14.0,441.0,719.66,579.59
2016,11,9,14,45,806.0,71.0,2.3,14.0,402.0,719.14,580.32
2016,11,9,15,0,781.0,69.0,2.3,14.0,363.0,714.5,577.98
2016,11,9,15,15,747.5,65.0,2.2,13.5,320.0,696.81,566.06
2016,11,9,15,30,714.0,61.0,2.1,13.0,277.0,675.18,550.63
2016,11,9,15,45,662.0,56.5,2.05,13.0,231.0,634.37,518.87
2016,11,9,16,0,610.0,52.0,2.0,13.0,185.0,598.21,489.04
2016,11,9,16,15,530.5,44.5,1.85,12.5,140.0,526.97,429.98
2016,11,9,16,30,451.0,37.0,1.7,12.0,95.0,454.29,365.51
2016,11,9,16,45,312.5,25.5,1.6,11.5,57.5,327.54,230.84
2016,11,9,17,0,174.0,14.0,1.5,11.0,20.0,145.47,0.0
2016,11,9,17,15,87.0,7.0,1.4,10.5,10.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,0.75,6.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,10,7,15,226.5,15.5,0.6,3.5,40.5,12.65,0.05
2016,11,10,7,30,453.0,31.0,0.7,4.0,81.0,26.05,17.23
2016,11,10,7,45,543.0,37.5,0.85,5.0,126.0,34.36,25.57
2016,11,10,8,0,633.0,44.0,1.0,6.0,171.0,40.52,31.5
2016,11,10,8,15,685.0,49.0,1.1,7.0,217.5,45.17,35.85
2016,11,10,8,30,737.0,54.0,1.2,8.0,264.0,49.85,40.06
2016,11,10,8,45,774.5,56.5,1.3,9.0,308.0,52.38,42.19
2016,11,10,9,0,812.0,59.0,1.4,10.0,352.0,54.96,44.29
2016,11,10,9,15,835.0,61.5,1.4,10.5,391.5,57.33,46.24
2016,11,10,9,30,858.0,64.0,1.4,11.0,431.0,65.72,53.54
2016,11,10,9,45,880.5,63.5,1.4,11.5,466.0,66.44,53.95
2016,11,10,10,0,903.0,63.0,1.4,12.0,501.0,67.11,54.31
2016,11,10,10,15,913.5,64.0,1.3,12.5,528.5,68.49,55.32
2016,11,10,10,30,924.0,65.0,1.2,13.0,556.0,69.8,56.26
2016,11,10,10,45,932.5,65.0,1.2,13.5,576.0,121.48,67.01
2016,11,10,11,0,941.0,65.0,1.2,14.0,596.0,179.03,102.44
2016,11,10,11,15,945.5,65.5,1.15,14.5,608.5,236.17,147.91
2016,11,10,11,30,950.0,66.0,1.1,15.0,621.0,292.63,197.11
2016,11,10,11,45,953.0,65.5,1.05,15.5,626.0,346.88,245.73
2016,11,10,12,0,956.0,65.0,1.0,16.0,631.0,399.77,292.79
2016,11,10,12,15,955.5,64.5,0.95,16.0,628.0,449.66,337.05
2016,11,10,12,30,955.0,64.0,0.9,16.0,625.0,497.41,378.37
2016,11,10,12,45,952.5,63.0,0.85,16.5,613.5,541.35,414.78
2016,11,10,13,0,950.0,62.0,0.8,17.0,602.0,582.58,447.88
2016,11,10,13,15,944.0,61.5,0.75,17.0,583.5,619.45,477.56
2016,11,10,13,30,938.0,61.0,0.7,17.0,565.0,653.1,504.09
2016,11,10,13,45,929.0,59.5,0.65,17.0,538.5,680.35,525.46
2016,11,10,14,0,920.0,58.0,0.6,17.0,512.0,703.97,543.82
2016,11,10,14,15,906.0,56.5,0.55,17.0,479.5,720.39,555.31
2016,11,10,14,30,892.0,55.0,0.5,17.0,447.0,732.95,564.16
2016,11,10,14,45,872.5,53.0,0.5,17.0,408.5,736.91,567.89
2016,11,10,15,0,853.0,51.0,0.5,17.0,370.0,736.99,568.96
2016,11,10,15,15,824.0,48.5,0.45,16.5,326.5,725.26,561.82
2016,11,10,15,30,795.0,46.0,0.4,16.0,283.0,709.94,551.74
2016,11,10,15,45,751.0,42.5,0.4,15.5,237.0,677.95,529.56
2016,11,10,16,0,707.0,39.0,0.4,15.0,191.0,650.45,508.85
2016,11,10,16,15,633.5,34.0,0.55,14.0,145.0,586.57,461.61
2016,11,10,16,30,560.0,29.0,0.7,13.0,99.0,520.69,406.78
2016,11,10,16,45,421.5,20.5,0.85,12.0,60.0,395.12,265.81
2016,11,10,17,0,283.0,12.0,1.0,11.0,21.0,227.39,0.0
2016,11,10,17,15,141.5,6.0,0.95,10.0,10.5,0.0,0.0
2016,11,10,17,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
