Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,10,18,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,11,7,15,251.0,14.0,0.55,4.0,40.5,12.52,0.0
2016,11,11,7,30,502.0,28.0,0.6,5.0,81.0,25.87,16.84
2016,11,11,7,45,587.5,34.0,0.65,6.5,127.0,31.59,22.88
2016,11,11,8,0,673.0,40.0,0.7,8.0,173.0,37.46,28.46
2016,11,11,8,15,721.0,44.5,0.75,9.0,219.0,41.82,32.53
2016,11,11,8,30,769.0,49.0,0.8,10.0,265.0,46.2,36.46
2016,11,11,8,45,799.0,52.0,0.9,11.0,308.0,49.18,38.99
2016,11,11,9,0,829.0,55.0,1.0,12.0,351.0,57.19,45.95
2016,11,11,9,15,849.0,57.5,1.05,12.5,389.5,60.17,48.42
2016,11,11,9,30,869.0,60.0,1.1,13.0,428.0,63.05,50.77
2016,11,11,9,45,883.0,61.0,1.2,14.0,461.0,64.68,51.87
2016,11,11,10,0,897.0,62.0,1.3,15.0,494.0,66.22,52.9
2016,11,11,10,15,905.5,63.0,1.3,15.5,520.0,67.56,53.86
2016,11,11,10,30,914.0,64.0,1.3,16.0,546.0,68.83,54.76
2016,11,11,10,45,917.5,65.5,1.3,16.5,564.5,118.48,65.03
2016,11,11,11,0,921.0,67.0,1.3,17.0,583.0,175.55,99.56
2016,11,11,11,15,924.5,67.5,1.3,17.0,595.0,231.36,143.62
2016,11,11,11,30,928.0,68.0,1.3,17.0,607.0,286.4,191.64
2016,11,11,11,45,925.5,69.5,1.3,17.5,610.5,339.5,239.32
2016,11,11,12,0,923.0,71.0,1.3,18.0,614.0,390.83,285.26
2016,11,11,12,15,686.0,146.5,1.25,18.0,549.0,407.98,307.75
2016,11,11,12,30,449.0,222.0,1.2,18.0,484.0,398.02,306.12
2016,11,11,12,45,671.5,150.0,1.2,18.5,533.0,481.42,370.75
2016,11,11,13,0,894.0,78.0,1.2,19.0,582.0,565.71,435.73
2016,11,11,13,15,887.5,77.0,1.2,19.0,564.0,600.07,463.85
2016,11,11,13,30,881.0,76.0,1.2,19.0,546.0,631.32,489.49
2016,11,11,13,45,741.0,105.0,1.2,19.0,487.5,611.68,476.51
2016,11,11,14,0,601.0,134.0,1.2,19.0,429.0,574.14,450.07
2016,11,11,14,15,495.0,147.0,1.2,18.5,379.5,527.09,417.26
2016,11,11,14,30,389.0,160.0,1.2,18.0,330.0,480.95,383.74
2016,11,11,14,45,371.0,149.5,1.2,18.0,300.0,453.03,364.5
2016,11,11,15,0,353.0,139.0,1.2,18.0,270.0,439.74,355.51
2016,11,11,15,15,341.5,123.5,1.1,17.5,237.5,423.16,343.98
2016,11,11,15,30,330.0,108.0,1.0,17.0,205.0,422.51,343.86
2016,11,11,15,45,300.0,93.0,0.95,16.5,170.0,387.85,316.75
2016,11,11,16,0,270.0,78.0,0.9,16.0,135.0,351.37,287.12
2016,11,11,16,15,233.0,60.5,0.85,15.0,101.5,304.47,247.98
2016,11,11,16,30,196.0,43.0,0.8,14.0,68.0,256.38,204.88
2016,11,11,16,45,98.0,28.0,0.8,13.5,40.5,140.04,90.07
2016,11,11,17,0,0.0,13.0,0.8,13.0,13.0,10.23,0.0
2016,11,11,17,15,0.0,6.5,0.85,12.5,6.5,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.95,9.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,7,15,234.5,14.5,0.95,2.5,39.0,12.94,0.0
2016,11,12,7,30,469.0,29.0,1.1,3.0,78.0,26.65,17.45
2016,11,12,7,45,562.5,36.0,1.3,3.5,124.0,33.19,24.54
2016,11,12,8,0,656.0,43.0,1.5,4.0,170.0,39.87,31.08
2016,11,12,8,15,710.0,48.0,1.55,4.5,217.0,44.59,35.63
2016,11,12,8,30,764.0,53.0,1.6,5.0,264.0,49.35,40.06
2016,11,12,8,45,801.0,56.0,1.65,5.5,309.5,52.32,42.73
2016,11,12,9,0,838.0,59.0,1.7,6.0,355.0,55.32,45.35
2016,11,12,9,15,862.5,61.5,1.65,6.5,395.5,63.11,52.27
2016,11,12,9,30,887.0,64.0,1.6,7.0,436.0,66.07,54.72
2016,11,12,9,45,908.5,64.0,1.55,7.5,472.0,67.16,55.48
2016,11,12,10,0,930.0,64.0,1.5,8.0,508.0,68.18,56.17
2016,11,12,10,15,942.0,65.5,1.45,8.5,536.5,69.97,57.55
2016,11,12,10,30,954.0,67.0,1.4,9.0,565.0,71.67,58.86
2016,11,12,10,45,961.0,68.0,1.35,9.5,586.0,121.08,68.57
2016,11,12,11,0,968.0,69.0,1.3,10.0,607.0,180.75,104.78
2016,11,12,11,15,973.0,69.5,1.25,10.0,620.5,239.51,151.84
2016,11,12,11,30,978.0,70.0,1.2,10.0,634.0,297.6,203.36
2016,11,12,11,45,980.0,70.0,1.15,10.5,639.0,353.49,254.29
2016,11,12,12,0,982.0,70.0,1.1,11.0,644.0,407.91,303.62
2016,11,12,12,15,981.0,70.0,1.05,11.0,641.0,459.43,350.17
2016,11,12,12,30,980.0,70.0,1.0,11.0,638.0,508.76,393.64
2016,11,12,12,45,977.5,69.5,1.0,11.5,627.0,554.48,432.61
2016,11,12,13,0,975.0,69.0,1.0,12.0,616.0,597.47,468.27
2016,11,12,13,15,968.5,68.0,0.95,12.0,596.5,634.76,499.09
2016,11,12,13,30,962.0,67.0,0.9,12.0,577.0,668.71,526.61
2016,11,12,13,45,952.5,66.0,0.9,12.0,550.5,697.28,550.15
2016,11,12,14,0,943.0,65.0,0.9,12.0,524.0,722.18,570.63
2016,11,12,14,15,928.5,63.5,0.9,12.0,490.5,739.26,584.18
2016,11,12,14,30,914.0,62.0,0.9,12.0,457.0,752.38,594.51
2016,11,12,14,45,893.0,59.5,0.9,12.0,417.0,755.51,597.74
2016,11,12,15,0,872.0,57.0,0.9,12.0,377.0,754.61,598.13
2016,11,12,15,15,842.0,54.0,0.8,11.5,333.0,742.23,589.66
2016,11,12,15,30,812.0,51.0,0.7,11.0,289.0,733.56,583.29
2016,11,12,15,45,765.0,47.0,0.65,10.5,241.5,698.7,557.5
2016,11,12,16,0,718.0,43.0,0.6,10.0,194.0,660.27,527.35
2016,11,12,16,15,640.0,37.0,0.7,8.5,146.5,591.62,475.34
2016,11,12,16,30,562.0,31.0,0.8,7.0,99.0,520.48,414.18
2016,11,12,16,45,405.0,21.5,0.9,6.0,59.0,377.29,241.28
2016,11,12,17,0,248.0,12.0,1.0,5.0,19.0,199.18,0.0
2016,11,12,17,15,124.0,6.0,1.0,4.5,9.5,0.0,0.0
2016,11,12,17,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.0,3.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,0.9,1.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,0.8,-0.5,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,0.75,-1.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,0.55,-1.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,13,7,15,263.5,13.5,0.55,0.0,39.5,12.12,0.0
2016,11,13,7,30,527.0,27.0,0.6,1.0,79.0,25.09,16.07
2016,11,13,7,45,616.5,33.5,0.7,2.0,126.5,31.33,22.99
2016,11,13,8,0,706.0,40.0,0.8,3.0,174.0,37.7,29.22
2016,11,13,8,15,756.5,44.0,0.75,3.5,221.5,41.72,33.15
2016,11,13,8,30,807.0,48.0,0.7,4.0,269.0,45.8,36.98
2016,11,13,8,45,839.5,51.0,0.65,5.0,314.0,53.19,43.66
2016,11,13,9,0,872.0,54.0,0.6,6.0,359.0,56.91,46.84
2016,11,13,9,15,892.5,56.5,0.5,7.0,399.0,59.98,49.37
2016,11,13,9,30,913.0,59.0,0.4,8.0,439.0,62.95,51.74
2016,11,13,9,45,928.0,60.0,0.35,9.5,473.0,64.66,52.85
2016,11,13,10,0,943.0,61.0,0.3,11.0,507.0,66.29,53.86
2016,11,13,10,15,951.0,62.0,0.3,11.5,534.0,67.69,54.87
2016,11,13,10,30,959.0,63.0,0.3,12.0,561.0,69.0,55.81
2016,11,13,10,45,964.0,64.0,0.3,13.0,580.5,116.1,64.16
2016,11,13,11,0,969.0,65.0,0.3,14.0,600.0,175.48,98.54
2016,11,13,11,15,970.5,65.5,0.3,14.5,611.5,233.44,143.26
2016,11,13,11,30,972.0,66.0,0.3,15.0,623.0,290.35,191.91
2016,11,13,11,45,970.5,66.5,0.3,15.5,626.5,345.13,240.31
2016,11,13,12,0,969.0,67.0,0.3,16.0,630.0,398.1,286.93
2016,11,13,12,15,779.0,119.0,0.3,16.0,570.0,417.7,310.9
2016,11,13,12,30,589.0,171.0,0.3,16.0,510.0,415.97,316.15
2016,11,13,12,45,518.0,190.0,0.35,16.0,484.0,431.01,331.43
2016,11,13,13,0,447.0,209.0,0.4,16.0,458.0,439.02,340.2
2016,11,13,13,15,516.5,180.5,0.45,16.0,459.5,479.05,373.01
2016,11,13,13,30,586.0,152.0,0.5,16.0,461.0,527.12,411.3
2016,11,13,13,45,746.5,108.0,0.55,16.0,481.5,613.77,478.11
2016,11,13,14,0,907.0,64.0,0.6,16.0,502.0,693.91,539.35
2016,11,13,14,15,891.0,62.5,0.6,16.0,469.0,708.94,550.61
2016,11,13,14,30,875.0,61.0,0.6,16.0,436.0,720.09,559.33
2016,11,13,14,45,852.5,58.5,0.6,16.0,397.0,721.32,561.14
2016,11,13,15,0,830.0,56.0,0.6,16.0,358.0,718.63,560.21
2016,11,13,15,15,798.0,53.0,0.55,15.0,315.0,711.82,557.41
2016,11,13,15,30,766.0,50.0,0.5,14.0,272.0,693.66,545.9
2016,11,13,15,45,715.0,46.5,0.45,13.5,226.0,656.21,518.46
2016,11,13,16,0,664.0,43.0,0.4,13.0,180.0,615.29,486.72
2016,11,13,16,15,583.5,36.5,0.5,11.5,135.0,544.44,433.34
2016,11,13,16,30,503.0,30.0,0.6,10.0,90.0,471.58,371.29
2016,11,13,16,45,251.5,23.0,0.7,9.0,53.0,267.27,161.61
2016,11,13,17,0,0.0,16.0,0.8,8.0,16.0,12.59,0.0
2016,11,13,17,15,0.0,8.0,0.75,7.5,8.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,0.8,4.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,14,7,15,193.0,14.0,0.7,4.5,32.5,11.4,0.0
2016,11,14,7,30,386.0,28.0,0.6,5.0,65.0,23.37,14.06
2016,11,14,7,45,474.5,36.0,0.5,6.0,107.0,30.07,21.43
2016,11,14,8,0,563.0,44.0,0.4,7.0,149.0,36.86,27.98
2016,11,14,8,15,618.5,49.5,0.4,7.5,193.0,44.96,35.58
2016,11,14,8,30,674.0,55.0,0.4,8.0,237.0,49.94,40.17
2016,11,14,8,45,382.5,98.5,0.4,8.5,205.5,71.06,59.23
2016,11,14,9,0,91.0,142.0,0.4,9.0,174.0,98.32,83.37
2016,11,14,9,15,45.5,116.0,0.3,9.5,132.0,83.88,70.13
2016,11,14,9,30,0.0,90.0,0.2,10.0,90.0,68.22,55.97
2016,11,14,9,45,0.0,86.0,0.1,11.0,86.0,65.7,53.45
2016,11,14,10,0,0.0,82.0,0.0,12.0,82.0,63.02,50.78
2016,11,14,10,15,0.0,120.5,0.05,12.5,120.5,90.07,74.23
2016,11,14,10,30,0.0,159.0,0.1,13.0,159.0,115.69,95.93
2016,11,14,10,45,18.0,190.5,0.15,13.5,200.5,138.21,109.11
2016,11,14,11,0,36.0,222.0,0.2,14.0,242.0,159.08,124.51
2016,11,14,11,15,58.5,238.5,0.2,14.0,272.0,179.64,139.71
2016,11,14,11,30,81.0,255.0,0.2,14.0,302.0,203.43,157.82
2016,11,14,11,45,41.5,214.5,0.25,14.5,239.0,173.02,135.15
2016,11,14,12,0,2.0,174.0,0.3,15.0,176.0,133.24,104.43
2016,11,14,12,15,1.0,169.5,0.25,15.0,171.0,130.47,102.38
2016,11,14,12,30,0.0,165.0,0.2,15.0,166.0,127.47,99.96
2016,11,14,12,45,0.0,150.0,0.2,15.0,150.5,116.42,91.07
2016,11,14,13,0,0.0,135.0,0.2,15.0,135.0,105.03,81.9
2016,11,14,13,15,0.0,142.0,0.15,15.0,142.0,111.29,87.13
2016,11,14,13,30,0.0,149.0,0.1,15.0,149.0,117.94,92.61
2016,11,14,13,45,0.0,133.0,0.1,15.0,133.0,105.27,82.36
2016,11,14,14,0,0.0,117.0,0.1,15.0,117.0,92.33,71.92
2016,11,14,14,15,0.0,127.0,0.1,15.0,127.0,102.13,80.22
2016,11,14,14,30,0.0,137.0,0.1,15.0,137.0,113.25,89.5
2016,11,14,14,45,0.0,124.5,0.1,15.0,124.5,103.55,81.63
2016,11,14,15,0,0.0,112.0,0.1,15.0,112.0,93.76,73.71
2016,11,14,15,15,0.0,98.0,0.1,14.5,98.0,82.33,64.44
2016,11,14,15,30,0.0,84.0,0.1,14.0,84.0,70.72,54.86
2016,11,14,15,45,265.0,69.0,0.15,13.5,123.5,325.79,270.74
2016,11,14,16,0,530.0,54.0,0.2,13.0,163.0,528.34,424.78
2016,11,14,16,15,446.5,45.0,0.3,12.0,120.5,453.39,363.16
2016,11,14,16,30,363.0,36.0,0.4,11.0,78.0,377.29,297.81
2016,11,14,16,45,231.5,23.0,0.55,10.5,45.5,249.56,141.5
2016,11,14,17,0,100.0,10.0,0.7,10.0,13.0,83.88,0.0
2016,11,14,17,15,50.0,5.0,0.7,9.5,6.5,0.0,0.0
2016,11,14,17,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,0.8,8.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,0.8,7.5,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,0.8,6.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,0.75,5.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,7,15,118.5,17.5,0.55,3.5,28.5,13.32,0.0
2016,11,15,7,30,237.0,35.0,0.6,4.0,57.0,26.54,16.48
2016,11,15,7,45,334.0,48.5,0.65,4.5,99.0,36.83,27.57
2016,11,15,8,0,431.0,62.0,0.7,5.0,141.0,50.49,40.55
2016,11,15,8,15,493.0,71.5,0.7,5.5,185.0,57.65,47.39
2016,11,15,8,30,555.0,81.0,0.7,6.0,229.0,64.77,53.99
2016,11,15,8,45,606.5,86.0,0.7,6.5,272.5,68.27,57.11
2016,11,15,9,0,658.0,91.0,0.7,7.0,316.0,71.87,60.22
2016,11,15,9,15,688.0,95.5,0.7,8.0,355.0,74.83,62.56
2016,11,15,9,30,718.0,100.0,0.7,9.0,394.0,77.82,64.86
2016,11,15,9,45,768.0,95.0,0.75,10.0,432.5,74.66,61.65
2016,11,15,10,0,818.0,90.0,0.8,11.0,471.0,77.7,63.99
2016,11,15,10,15,832.0,92.0,0.8,12.0,499.0,79.1,64.84
2016,11,15,10,30,846.0,94.0,0.8,13.0,527.0,80.51,65.71
2016,11,15,10,45,859.0,94.0,0.85,14.0,548.0,119.13,71.29
2016,11,15,11,0,872.0,94.0,0.9,15.0,569.0,174.35,102.29
2016,11,15,11,15,877.0,95.0,0.9,15.0,582.0,229.57,144.67
2016,11,15,11,30,882.0,96.0,0.9,15.0,595.0,284.33,191.63
2016,11,15,11,45,886.0,95.5,0.9,15.5,600.0,336.9,238.15
2016,11,15,12,0,890.0,95.0,0.9,16.0,605.0,388.37,283.69
2016,11,15,12,15,888.5,94.5,0.9,16.0,602.0,436.37,326.39
2016,11,15,12,30,887.0,94.0,0.9,16.0,599.0,482.3,366.46
2016,11,15,12,45,850.5,105.0,0.9,16.0,581.5,519.67,399.16
2016,11,15,13,0,814.0,116.0,0.9,16.0,564.0,552.54,427.34
2016,11,15,13,15,805.0,114.5,0.85,16.0,545.0,584.43,453.6
2016,11,15,13,30,796.0,113.0,0.8,16.0,526.0,613.13,476.8
2016,11,15,13,45,788.0,108.5,0.8,16.5,501.0,636.11,495.03
2016,11,15,14,0,780.0,104.0,0.8,17.0,476.0,655.68,510.46
2016,11,15,14,15,760.5,101.0,0.75,16.5,443.5,665.48,519.84
2016,11,15,14,30,741.0,98.0,0.7,16.0,411.0,671.35,526.27
2016,11,15,14,45,719.5,92.5,0.7,16.0,374.0,669.11,526.25
2016,11,15,15,0,698.0,87.0,0.7,16.0,337.0,663.02,522.77
2016,11,15,15,15,660.0,81.5,0.65,15.5,294.5,640.55,507.46
2016,11,15,15,30,622.0,76.0,0.6,15.0,252.0,614.2,488.77
2016,11,15,15,45,571.0,67.5,0.55,14.5,208.0,570.82,456.32
2016,11,15,16,0,520.0,59.0,0.5,14.0,164.0,524.26,419.73
2016,11,15,16,15,433.5,48.5,0.6,13.0,121.0,445.27,357.81
2016,11,15,16,30,347.0,38.0,0.7,12.0,78.0,365.0,288.23
2016,11,15,16,45,214.0,24.0,0.8,11.5,44.5,234.57,123.68
2016,11,15,17,0,81.0,10.0,0.9,11.0,11.0,69.25,0.0
2016,11,15,17,15,40.5,5.0,0.9,10.5,5.5,0.0,0.0
2016,11,15,17,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,0.95,7.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,0.8,5.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,0.55,4.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,16,7,15,109.5,17.5,0.55,3.5,27.0,13.77,0.0
2016,11,16,7,30,219.0,35.0,0.6,4.0,54.0,26.45,16.01
2016,11,16,7,45,306.5,49.0,0.7,5.0,94.0,37.01,27.58
2016,11,16,8,0,394.0,63.0,0.8,6.0,134.0,47.53,37.66
2016,11,16,8,15,455.5,73.5,0.75,7.0,176.5,55.41,45.05
2016,11,16,8,30,517.0,84.0,0.7,8.0,219.0,66.83,55.43
2016,11,16,8,45,563.0,90.5,0.65,9.0,261.0,71.27,59.26
2016,11,16,9,0,609.0,97.0,0.6,10.0,303.0,75.75,62.99
2016,11,16,9,15,639.5,102.5,0.65,11.0,341.0,79.27,65.78
2016,11,16,9,30,670.0,108.0,0.7,12.0,379.0,82.8,68.51
2016,11,16,9,45,691.0,112.0,0.75,13.0,412.0,85.1,70.12
2016,11,16,10,0,712.0,116.0,0.8,14.0,445.0,87.44,71.74
2016,11,16,10,15,727.5,119.0,0.8,14.5,472.0,89.03,72.84
2016,11,16,10,30,743.0,122.0,0.8,15.0,499.0,90.67,73.99
2016,11,16,10,45,762.5,120.5,0.85,16.0,520.5,123.32,77.53
2016,11,16,11,0,782.0,119.0,0.9,17.0,542.0,174.08,105.25
2016,11,16,11,15,788.0,120.5,0.9,17.0,555.0,226.07,144.55
2016,11,16,11,30,794.0,122.0,0.9,17.0,568.0,277.87,188.28
2016,11,16,11,45,806.0,118.5,0.9,17.5,574.5,327.05,230.99
2016,11,16,12,0,818.0,115.0,0.9,18.0,581.0,378.35,275.37
2016,11,16,12,15,816.5,115.0,0.9,18.0,578.0,423.64,315.31
2016,11,16,12,30,815.0,115.0,0.9,18.0,575.0,467.03,352.9
2016,11,16,12,45,843.0,101.5,0.95,18.0,570.0,510.36,389.77
2016,11,16,13,0,871.0,88.0,1.0,18.0,565.0,552.9,425.47
2016,11,16,13,15,863.0,87.0,0.95,18.0,546.5,586.7,453.22
2016,11,16,13,30,855.0,86.0,0.9,18.0,528.0,617.28,477.92
2016,11,16,13,45,845.5,83.5,0.9,18.5,502.5,642.05,497.45
2016,11,16,14,0,836.0,81.0,0.9,19.0,477.0,663.29,514.06
2016,11,16,14,15,819.0,78.5,0.85,18.5,445.0,675.8,525.49
2016,11,16,14,30,802.0,76.0,0.8,18.0,413.0,684.39,533.52
2016,11,16,14,45,781.0,72.0,0.8,18.0,375.5,684.47,534.47
2016,11,16,15,0,760.0,68.0,0.8,18.0,338.0,680.63,532.58
2016,11,16,15,15,725.0,64.0,0.7,17.5,296.0,662.24,519.73
2016,11,16,15,30,690.0,60.0,0.6,17.0,254.0,639.91,503.46
2016,11,16,15,45,642.0,54.0,0.55,16.5,210.5,608.33,479.95
2016,11,16,16,0,594.0,48.0,0.5,16.0,167.0,568.0,448.21
2016,11,16,16,15,509.0,40.5,0.6,15.0,123.5,494.38,391.22
2016,11,16,16,30,424.0,33.0,0.7,14.0,80.0,419.63,325.53
2016,11,16,16,45,212.0,16.5,0.85,13.0,40.0,221.97,106.63
2016,11,16,17,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,0.9,10.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,0.8,9.5,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,0.55,9.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,17,7,15,182.5,13.5,0.55,5.0,29.0,10.62,0.0
2016,11,17,7,30,365.0,27.0,0.6,6.0,58.0,22.54,12.26
2016,11,17,7,45,464.0,35.5,0.7,7.0,100.0,29.67,20.77
2016,11,17,8,0,563.0,44.0,0.8,8.0,142.0,36.91,27.77
2016,11,17,8,15,622.5,49.5,0.7,8.5,186.5,45.05,35.42
2016,11,17,8,30,682.0,55.0,0.6,9.0,231.0,50.07,40.08
2016,11,17,8,45,719.5,59.0,0.55,10.0,274.0,53.64,43.2
2016,11,17,9,0,757.0,63.0,0.5,11.0,317.0,57.23,46.22
2016,11,17,9,15,783.0,66.0,0.45,12.0,355.5,59.86,48.32
2016,11,17,9,30,809.0,69.0,0.4,13.0,394.0,62.49,50.36
2016,11,17,9,45,835.5,69.0,0.4,14.0,429.0,62.92,50.42
2016,11,17,10,0,862.0,69.0,0.4,15.0,464.0,69.85,56.17
2016,11,17,10,15,874.0,70.5,0.35,15.5,491.0,71.56,57.42
2016,11,17,10,30,886.0,72.0,0.3,16.0,518.0,73.19,58.6
2016,11,17,10,45,894.5,73.0,0.3,16.5,538.5,108.63,62.93
2016,11,17,11,0,903.0,74.0,0.3,17.0,559.0,164.43,92.52
2016,11,17,11,15,907.5,74.5,0.3,17.5,571.5,219.23,133.0
2016,11,17,11,30,912.0,75.0,0.3,18.0,584.0,273.41,178.15
2016,11,17,11,45,915.0,74.5,0.3,18.5,589.0,325.51,223.45
2016,11,17,12,0,918.0,74.0,0.3,19.0,594.0,376.33,267.7
2016,11,17,12,15,917.0,74.0,0.3,19.0,591.0,424.58,309.79
2016,11,17,12,30,916.0,74.0,0.3,19.0,588.0,470.8,349.28
2016,11,17,12,45,908.5,74.5,0.3,19.0,576.5,512.18,384.18
2016,11,17,13,0,901.0,75.0,0.3,19.0,565.0,550.67,415.96
2016,11,17,13,15,893.5,74.0,0.25,19.0,546.5,584.64,443.11
2016,11,17,13,30,886.0,73.0,0.2,19.0,528.0,615.43,467.27
2016,11,17,13,45,878.0,70.5,0.2,19.5,503.0,641.04,486.93
2016,11,17,14,0,870.0,68.0,0.2,20.0,478.0,663.22,503.77
2016,11,17,14,15,854.0,66.0,0.2,19.5,446.0,677.03,516.38
2016,11,17,14,30,838.0,64.0,0.2,19.0,414.0,693.63,529.68
2016,11,17,14,45,818.0,61.0,0.2,19.0,376.5,696.18,532.17
2016,11,17,15,0,798.0,58.0,0.2,19.0,339.0,694.85,532.05
2016,11,17,15,15,764.5,54.5,0.2,18.5,297.0,678.83,522.4
2016,11,17,15,30,731.0,51.0,0.2,18.0,255.0,658.98,509.5
2016,11,17,15,45,683.0,46.5,0.25,18.0,211.0,623.02,483.63
2016,11,17,16,0,635.0,42.0,0.3,18.0,167.0,583.74,453.51
2016,11,17,16,15,552.5,35.5,0.45,17.0,123.5,512.35,399.6
2016,11,17,16,30,470.0,29.0,0.6,16.0,80.0,438.91,335.23
2016,11,17,16,45,235.0,14.5,0.75,15.5,40.0,229.59,98.15
2016,11,17,17,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,0.85,9.5,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,0.75,8.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,0.65,8.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,18,7,15,187.0,12.5,0.5,7.0,27.5,9.83,0.0
2016,11,18,7,30,374.0,25.0,0.5,8.0,55.0,20.91,10.38
2016,11,18,7,45,470.0,33.5,0.55,9.0,97.0,28.09,19.14
2016,11,18,8,0,566.0,42.0,0.6,10.0,139.0,35.35,26.12
2016,11,18,8,15,625.5,47.5,0.55,10.5,183.5,43.39,33.63
2016,11,18,8,30,685.0,53.0,0.5,11.0,228.0,48.46,38.3
2016,11,18,8,45,721.5,57.5,0.5,12.0,270.5,52.47,41.8
2016,11,18,9,0,758.0,62.0,0.5,13.0,313.0,56.46,45.17
2016,11,18,9,15,784.5,65.0,0.45,14.0,352.0,59.13,47.28
2016,11,18,9,30,811.0,68.0,0.4,15.0,391.0,61.78,49.33
2016,11,18,9,45,829.5,70.5,0.35,16.0,424.5,63.92,50.89
2016,11,18,10,0,848.0,73.0,0.3,17.0,458.0,66.03,52.41
2016,11,18,10,15,860.5,74.5,0.3,17.5,485.5,67.3,53.28
2016,11,18,10,30,873.0,76.0,0.3,18.0,513.0,75.49,60.12
2016,11,18,10,45,882.5,77.0,0.35,19.0,533.5,108.38,63.43
2016,11,18,11,0,892.0,78.0,0.4,20.0,554.0,163.66,91.68
2016,11,18,11,15,897.0,78.5,0.4,20.5,567.0,218.0,131.08
2016,11,18,11,30,902.0,79.0,0.4,21.0,580.0,271.78,175.3
2016,11,18,11,45,905.0,79.0,0.4,21.5,585.0,323.84,220.05
2016,11,18,12,0,908.0,79.0,0.4,22.0,590.0,374.67,263.87
2016,11,18,12,15,907.0,79.0,0.35,22.5,587.5,422.56,304.39
2016,11,18,12,30,906.0,79.0,0.3,23.0,585.0,468.43,342.12
2016,11,18,12,45,903.5,77.5,0.25,23.5,574.5,510.01,375.46
2016,11,18,13,0,901.0,76.0,0.2,24.0,564.0,549.01,405.78
2016,11,18,13,15,893.5,75.0,0.2,24.0,545.5,583.03,432.95
2016,11,18,13,30,886.0,74.0,0.2,24.0,527.0,613.88,457.26
2016,11,18,13,45,876.0,72.5,0.2,24.0,501.5,639.39,477.37
2016,11,18,14,0,866.0,71.0,0.2,24.0,476.0,661.43,494.76
2016,11,18,14,15,849.5,69.0,0.2,24.0,444.0,681.02,509.99
2016,11,18,14,30,833.0,67.0,0.2,24.0,412.0,691.23,518.06
2016,11,18,14,45,810.0,64.0,0.25,24.0,374.5,691.64,519.82
2016,11,18,15,0,787.0,61.0,0.3,24.0,337.0,688.06,518.88
2016,11,18,15,15,753.0,57.5,0.35,23.0,295.0,671.65,510.78
2016,11,18,15,30,719.0,54.0,0.4,22.0,253.0,651.37,499.3
2016,11,18,15,45,666.5,49.0,0.5,21.0,208.5,611.3,473.04
2016,11,18,16,0,614.0,44.0,0.6,20.0,164.0,567.78,441.98
2016,11,18,16,15,528.5,37.0,0.6,18.5,120.5,493.52,384.8
2016,11,18,16,30,443.0,30.0,0.6,17.0,77.0,428.66,325.54
2016,11,18,16,45,221.5,15.0,0.65,16.0,38.5,223.59,83.73
2016,11,18,17,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,18,17,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,11,18,17,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,0.6,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,0.6,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,0.6,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,0.55,6.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,19,7,15,166.5,12.5,0.6,6.5,26.0,9.83,0.0
2016,11,19,7,30,333.0,25.0,0.7,7.0,52.0,20.8,9.76
2016,11,19,7,45,430.5,34.5,0.85,8.0,92.5,28.73,19.69
2016,11,19,8,0,528.0,44.0,1.0,9.0,133.0,36.7,27.37
2016,11,19,8,15,588.0,50.5,1.0,9.5,176.5,42.04,32.49
2016,11,19,8,30,648.0,57.0,1.0,10.0,220.0,47.41,37.47
2016,11,19,8,45,673.5,64.0,1.05,11.0,260.0,52.74,42.19
2016,11,19,9,0,699.0,71.0,1.1,12.0,300.0,57.96,46.68
2016,11,19,9,15,725.0,74.5,1.2,13.0,337.5,60.58,48.76
2016,11,19,9,30,751.0,78.0,1.3,14.0,375.0,68.37,55.36
2016,11,19,9,45,504.5,134.0,1.45,15.0,341.0,94.22,77.66
2016,11,19,10,0,258.0,190.0,1.6,16.0,307.0,124.97,103.74
2016,11,19,10,15,373.0,180.0,1.75,16.5,360.0,121.67,100.48
2016,11,19,10,30,488.0,170.0,1.9,17.0,413.0,114.12,93.68
2016,11,19,10,45,638.5,137.5,2.1,18.0,468.0,122.43,81.78
2016,11,19,11,0,789.0,105.0,2.3,19.0,523.0,164.27,97.64
2016,11,19,11,15,796.5,106.0,2.35,18.5,537.0,215.18,135.59
2016,11,19,11,30,804.0,107.0,2.4,18.0,551.0,266.05,178.97
2016,11,19,11,45,809.5,107.0,2.5,18.0,557.5,315.29,223.09
2016,11,19,12,0,815.0,107.0,2.6,18.0,564.0,363.77,267.12
2016,11,19,12,15,639.5,156.0,2.6,17.5,513.5,381.9,290.71
2016,11,19,12,30,464.0,205.0,2.6,17.0,463.0,379.49,295.6
2016,11,19,12,45,232.0,114.0,2.65,17.0,243.0,220.16,174.53
2016,11,19,13,0,0.0,23.0,2.7,17.0,23.0,17.58,9.11
2016,11,19,13,15,0.0,47.0,2.7,16.5,47.0,36.0,24.7
2016,11,19,13,30,0.0,71.0,2.7,16.0,71.0,54.52,40.35
2016,11,19,13,45,139.0,133.0,2.7,16.0,198.0,210.6,172.07
2016,11,19,14,0,278.0,195.0,2.7,16.0,325.0,386.72,315.27
2016,11,19,14,15,569.5,131.0,2.65,15.5,373.5,548.79,447.31
2016,11,19,14,30,861.0,67.0,2.6,15.0,422.0,708.64,573.46
2016,11,19,14,45,853.5,62.0,2.6,14.5,386.5,718.58,581.69
2016,11,19,15,0,846.0,57.0,2.6,14.0,351.0,724.85,588.25
2016,11,19,15,15,815.0,54.0,2.55,13.0,308.0,712.24,581.05
2016,11,19,15,30,784.0,51.0,2.5,12.0,265.0,695.68,570.14
2016,11,19,15,45,736.5,46.5,2.5,11.5,219.5,660.72,542.98
2016,11,19,16,0,689.0,42.0,2.5,11.0,174.0,622.2,510.86
2016,11,19,16,15,604.0,35.5,2.4,10.5,128.5,549.18,448.24
2016,11,19,16,30,519.0,29.0,2.3,10.0,83.0,473.7,373.35
2016,11,19,16,45,259.5,14.5,2.2,9.5,41.5,245.62,82.4
2016,11,19,17,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,19,17,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,11,19,17,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.8,4.5,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.45,2.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.25,1.5,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,0.95,1.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,0.85,0.5,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,11,20,7,15,216.0,12.0,0.75,-0.5,28.0,9.44,0.0
2016,11,20,7,30,432.0,24.0,0.9,0.0,56.0,22.1,10.35
2016,11,20,7,45,536.5,31.5,1.1,0.5,100.5,29.13,20.62
2016,11,20,8,0,641.0,39.0,1.3,1.0,145.0,36.31,27.89
2016,11,20,8,15,699.5,44.0,1.35,1.5,191.0,41.09,32.66
2016,11,20,8,30,758.0,49.0,1.4,2.0,237.0,45.94,37.3
2016,11,20,8,45,795.0,52.5,1.5,2.5,281.5,49.35,40.48
2016,11,20,9,0,832.0,56.0,1.6,3.0,326.0,52.78,43.57
2016,11,20,9,15,856.5,58.5,1.6,3.5,365.5,55.25,45.71
2016,11,20,9,30,881.0,61.0,1.6,4.0,405.0,63.15,52.81
2016,11,20,9,45,902.0,61.5,1.65,4.5,440.0,64.62,53.93
2016,11,20,10,0,923.0,62.0,1.7,5.0,475.0,66.01,54.98
2016,11,20,10,15,934.0,63.0,1.7,5.0,503.0,67.47,56.2
2016,11,20,10,30,945.0,64.0,1.7,5.0,531.0,68.85,57.36
2016,11,20,10,45,954.0,64.0,1.7,5.5,551.5,98.54,59.39
2016,11,20,11,0,963.0,64.0,1.7,6.0,572.0,156.54,89.16
2016,11,20,11,15,966.5,64.5,1.7,6.5,584.5,214.04,133.0
2016,11,20,11,30,970.0,65.0,1.7,7.0,597.0,270.74,182.84
2016,11,20,11,45,971.0,65.5,1.75,7.5,602.0,325.74,233.91
2016,11,20,12,0,972.0,66.0,1.8,8.0,607.0,379.25,284.06
2016,11,20,12,15,970.5,65.5,1.8,8.0,603.5,429.2,331.17
2016,11,20,12,30,969.0,65.0,1.8,8.0,600.0,476.93,375.46
2016,11,20,12,45,963.5,65.0,1.8,8.5,588.5,520.89,414.91
2016,11,20,13,0,958.0,65.0,1.8,9.0,577.0,561.97,450.88
2016,11,20,13,15,950.0,64.5,1.8,9.0,558.0,598.15,482.9
2016,11,20,13,30,942.0,64.0,1.8,9.0,539.0,631.01,511.61
2016,11,20,13,45,928.0,63.5,1.85,9.0,512.5,656.75,534.63
2016,11,20,14,0,914.0,63.0,1.9,9.0,486.0,678.69,554.38
2016,11,20,14,15,898.0,61.5,1.85,8.5,453.5,694.3,569.34
2016,11,20,14,30,882.0,60.0,1.8,8.0,421.0,706.04,579.9
2016,11,20,14,45,855.5,58.5,1.8,8.0,382.0,706.41,581.07
2016,11,20,15,0,829.0,57.0,1.8,8.0,343.0,709.84,584.5
2016,11,20,15,15,795.5,53.5,1.7,7.5,300.5,694.6,573.55
2016,11,20,15,30,762.0,50.0,1.6,7.0,258.0,675.42,558.93
2016,11,20,15,45,706.0,46.0,1.55,7.0,212.0,634.58,525.75
2016,11,20,16,0,650.0,42.0,1.5,7.0,166.0,590.15,487.82
2016,11,20,16,15,563.5,35.5,1.3,6.0,122.0,516.25,424.46
2016,11,20,16,30,477.0,29.0,1.1,5.0,78.0,439.92,348.67
2016,11,20,16,45,238.5,14.5,0.95,4.5,39.0,228.41,63.86
2016,11,20,17,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,11,20,17,15,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,11,20,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,0.8,2.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,0.75,1.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,0.65,0.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
