Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,21,0,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,21,7,15,182.0,12.0,0.65,-1.0,25.0,9.44,0.0
2016,11,21,7,30,364.0,24.0,0.8,0.0,50.0,20.11,8.03
2016,11,21,7,45,474.0,32.0,0.95,0.5,92.0,29.29,20.67
2016,11,21,8,0,584.0,40.0,1.1,1.0,134.0,36.8,28.31
2016,11,21,8,15,646.5,45.5,1.2,1.5,179.0,41.91,33.39
2016,11,21,8,30,709.0,51.0,1.3,2.0,224.0,47.07,38.35
2016,11,21,8,45,751.0,54.0,1.45,2.5,268.0,50.01,41.09
2016,11,21,9,0,793.0,57.0,1.6,3.0,312.0,53.01,43.79
2016,11,21,9,15,820.0,60.0,1.6,3.5,351.5,55.83,46.26
2016,11,21,9,30,847.0,63.0,1.6,4.0,391.0,58.62,48.66
2016,11,21,9,45,871.0,63.0,1.6,4.5,426.0,65.03,54.32
2016,11,21,10,0,895.0,63.0,1.6,5.0,461.0,66.09,55.07
2016,11,21,10,15,907.5,64.5,1.6,5.5,489.0,67.9,56.5
2016,11,21,10,30,920.0,66.0,1.6,6.0,517.0,69.62,57.85
2016,11,21,10,45,930.5,66.0,1.6,6.5,538.0,96.34,59.08
2016,11,21,11,0,941.0,66.0,1.6,7.0,559.0,153.15,87.32
2016,11,21,11,15,946.5,66.5,1.6,7.5,572.5,209.75,129.82
2016,11,21,11,30,952.0,67.0,1.6,8.0,586.0,265.8,178.58
2016,11,21,11,45,954.5,67.0,1.6,8.5,591.5,319.85,228.36
2016,11,21,12,0,957.0,67.0,1.6,9.0,597.0,372.56,277.39
2016,11,21,12,15,956.5,67.0,1.6,9.0,594.5,422.6,324.21
2016,11,21,12,30,956.0,67.0,1.6,9.0,592.0,470.59,368.37
2016,11,21,12,45,953.0,66.5,1.6,9.5,581.5,514.7,407.66
2016,11,21,13,0,950.0,66.0,1.6,10.0,571.0,556.16,443.68
2016,11,21,13,15,943.5,65.5,1.6,10.0,553.0,592.9,475.9
2016,11,21,13,30,937.0,65.0,1.6,10.0,535.0,626.46,504.93
2016,11,21,13,45,927.0,63.5,1.6,10.0,509.5,653.47,528.44
2016,11,21,14,0,917.0,62.0,1.6,10.0,484.0,676.88,548.8
2016,11,21,14,15,901.5,60.5,1.6,10.0,451.5,692.94,563.29
2016,11,21,14,30,886.0,59.0,1.6,10.0,419.0,705.16,573.51
2016,11,21,14,45,864.0,56.5,1.6,10.0,381.0,707.65,576.23
2016,11,21,15,0,842.0,54.0,1.6,10.0,343.0,706.24,575.95
2016,11,21,15,15,809.5,51.0,1.45,9.5,300.5,699.75,571.17
2016,11,21,15,30,777.0,48.0,1.3,9.0,258.0,682.27,557.3
2016,11,21,15,45,727.0,44.0,1.15,8.5,213.0,646.38,528.25
2016,11,21,16,0,677.0,40.0,1.0,8.0,168.0,607.01,494.53
2016,11,21,16,15,592.0,33.5,0.9,7.0,123.0,534.75,433.74
2016,11,21,16,30,507.0,27.0,0.8,6.0,78.0,460.52,359.49
2016,11,21,16,45,253.5,13.5,0.75,5.0,39.0,237.21,50.87
2016,11,21,17,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,21,17,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,11,21,17,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,0.7,2.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,0.5,-0.5,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,0.5,-1.5,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,11,22,7,15,209.5,11.0,0.45,-2.0,25.5,8.65,0.0
2016,11,22,7,30,419.0,22.0,0.5,-1.0,51.0,20.25,7.08
2016,11,22,7,45,524.0,29.5,0.6,-0.5,93.5,27.29,18.89
2016,11,22,8,0,629.0,37.0,0.7,0.0,136.0,34.48,26.28
2016,11,22,8,15,689.0,41.5,0.75,0.5,181.5,38.87,30.71
2016,11,22,8,30,749.0,46.0,0.8,1.0,227.0,43.35,35.04
2016,11,22,8,45,653.0,64.0,0.85,1.5,242.5,52.57,43.66
2016,11,22,9,0,557.0,82.0,0.9,2.0,258.0,64.3,54.45
2016,11,22,9,15,577.5,90.0,0.9,2.5,292.5,69.7,59.26
2016,11,22,9,30,598.0,98.0,0.9,3.0,327.0,75.0,63.9
2016,11,22,9,45,526.0,124.5,0.95,4.0,339.0,88.83,76.12
2016,11,22,10,0,454.0,151.0,1.0,5.0,351.0,103.43,88.81
2016,11,22,10,15,553.5,135.0,0.95,5.5,393.5,95.11,80.98
2016,11,22,10,30,653.0,119.0,0.9,6.0,436.0,87.47,73.86
2016,11,22,10,45,803.0,90.5,0.9,6.5,497.0,98.73,64.79
2016,11,22,11,0,953.0,62.0,0.9,7.0,558.0,148.95,83.61
2016,11,22,11,15,957.0,62.5,0.85,7.5,571.0,205.79,125.63
2016,11,22,11,30,961.0,63.0,0.8,8.0,584.0,261.9,173.86
2016,11,22,11,45,963.5,63.0,0.8,9.0,589.0,316.26,222.9
2016,11,22,12,0,966.0,63.0,0.8,10.0,594.0,369.26,270.98
2016,11,22,12,15,964.5,63.0,0.75,10.0,591.0,419.22,316.7
2016,11,22,12,30,963.0,63.0,0.7,10.0,588.0,467.02,359.52
2016,11,22,12,45,955.5,64.0,0.7,10.5,577.0,510.69,397.57
2016,11,22,13,0,948.0,65.0,0.7,11.0,566.0,551.41,432.1
2016,11,22,13,15,940.5,64.0,0.65,11.0,547.5,586.99,462.07
2016,11,22,13,30,933.0,63.0,0.6,11.0,529.0,619.29,488.73
2016,11,22,13,45,922.5,61.5,0.55,11.5,503.0,645.82,509.54
2016,11,22,14,0,912.0,60.0,0.5,12.0,477.0,668.73,527.11
2016,11,22,14,15,896.0,58.0,0.45,12.0,444.5,683.7,539.46
2016,11,22,14,30,880.0,56.0,0.4,12.0,412.0,694.77,547.68
2016,11,22,14,45,858.0,54.0,0.4,12.0,374.0,697.74,550.57
2016,11,22,15,0,836.0,52.0,0.4,12.0,336.0,696.88,550.65
2016,11,22,15,15,803.5,49.0,0.35,11.5,294.0,683.16,541.37
2016,11,22,15,30,771.0,46.0,0.3,11.0,252.0,673.02,534.04
2016,11,22,15,45,720.5,42.0,0.3,10.5,207.5,636.92,507.16
2016,11,22,16,0,670.0,38.0,0.3,10.0,163.0,597.49,475.85
2016,11,22,16,15,585.5,32.0,0.35,9.5,119.5,526.63,418.29
2016,11,22,16,30,501.0,26.0,0.4,9.0,76.0,453.94,346.53
2016,11,22,16,45,250.5,13.0,0.45,9.0,38.0,233.05,32.97
2016,11,22,17,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,22,17,15,0.0,0.0,0.5,8.5,0.0,0.0,0.0
2016,11,22,17,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,0.7,5.5,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,0.65,3.5,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,11,23,7,15,156.0,10.5,0.7,0.5,21.0,8.26,0.0
2016,11,23,7,30,312.0,21.0,0.7,1.0,42.0,17.46,4.05
2016,11,23,7,45,414.5,30.5,0.7,1.5,81.0,25.45,16.96
2016,11,23,8,0,517.0,40.0,0.7,2.0,120.0,33.49,25.11
2016,11,23,8,15,581.0,46.0,0.6,2.5,163.0,38.53,30.13
2016,11,23,8,30,645.0,52.0,0.5,3.0,206.0,47.27,38.41
2016,11,23,8,45,572.5,70.5,0.45,4.0,226.0,56.58,46.95
2016,11,23,9,0,500.0,89.0,0.4,5.0,246.0,68.91,58.06
2016,11,23,9,15,466.5,108.0,0.35,5.5,269.0,78.07,66.18
2016,11,23,9,30,433.0,127.0,0.3,6.0,292.0,89.28,76.02
2016,11,23,9,45,429.0,141.0,0.25,7.0,316.5,97.46,82.83
2016,11,23,10,0,425.0,155.0,0.2,8.0,341.0,105.41,89.34
2016,11,23,10,15,438.5,163.0,0.3,9.0,365.5,109.9,92.8
2016,11,23,10,30,452.0,171.0,0.4,10.0,390.0,114.36,96.22
2016,11,23,10,45,650.0,128.0,0.55,11.0,456.5,109.7,76.53
2016,11,23,11,0,848.0,85.0,0.7,12.0,523.0,146.97,84.89
2016,11,23,11,15,579.0,157.5,0.75,12.0,460.0,202.16,137.18
2016,11,23,11,30,310.0,230.0,0.8,12.0,397.0,232.09,173.74
2016,11,23,11,45,584.5,160.0,0.85,12.5,478.5,280.75,204.81
2016,11,23,12,0,859.0,90.0,0.9,13.0,560.0,354.11,259.28
2016,11,23,12,15,640.5,149.5,0.9,13.0,499.0,369.35,281.22
2016,11,23,12,30,422.0,209.0,0.9,13.0,438.0,359.26,280.4
2016,11,23,12,45,397.5,210.0,0.95,13.5,422.5,367.74,289.81
2016,11,23,13,0,373.0,211.0,1.0,14.0,407.0,379.84,301.22
2016,11,23,13,15,423.5,192.0,1.0,14.0,408.0,422.28,336.09
2016,11,23,13,30,474.0,173.0,1.0,14.0,409.0,457.09,364.92
2016,11,23,13,45,478.5,162.0,1.0,14.0,390.0,472.13,378.31
2016,11,23,14,0,483.0,151.0,1.0,14.0,371.0,485.24,390.25
2016,11,23,14,15,399.5,153.5,0.9,13.5,327.0,450.95,364.79
2016,11,23,14,30,316.0,156.0,0.8,13.0,283.0,395.9,323.01
2016,11,23,14,45,301.5,144.5,0.75,13.0,257.0,385.56,316.14
2016,11,23,15,0,287.0,133.0,0.7,13.0,231.0,373.36,307.15
2016,11,23,15,15,275.5,117.0,0.65,12.0,201.5,355.88,294.85
2016,11,23,15,30,264.0,101.0,0.6,11.0,172.0,336.51,280.42
2016,11,23,15,45,245.0,84.5,0.55,10.5,141.0,308.93,257.87
2016,11,23,16,0,226.0,68.0,0.5,10.0,110.0,279.64,232.78
2016,11,23,16,15,190.0,51.0,0.5,9.0,79.5,234.85,193.68
2016,11,23,16,30,154.0,34.0,0.5,8.0,49.0,207.17,161.67
2016,11,23,16,45,77.0,17.0,0.55,7.5,24.5,107.58,5.27
2016,11,23,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,24,7,15,0.0,10.5,0.55,5.5,10.5,8.26,0.0
2016,11,24,7,30,0.0,21.0,0.6,6.0,21.0,15.76,1.61
2016,11,24,7,45,26.5,38.5,0.7,6.5,42.5,28.35,18.95
2016,11,24,8,0,53.0,56.0,0.8,7.0,64.0,40.55,30.85
2016,11,24,8,15,68.5,75.0,0.8,7.5,88.5,53.4,42.9
2016,11,24,8,30,84.0,94.0,0.8,8.0,113.0,65.97,54.5
2016,11,24,8,45,99.5,110.5,0.8,8.5,138.0,76.87,64.38
2016,11,24,9,0,115.0,127.0,0.8,9.0,163.0,87.54,73.84
2016,11,24,9,15,154.5,142.0,0.8,9.5,197.0,97.51,82.52
2016,11,24,9,30,194.0,157.0,0.8,10.0,231.0,107.34,90.92
2016,11,24,9,45,233.0,168.0,0.85,11.0,264.5,112.25,94.71
2016,11,24,10,0,272.0,179.0,0.9,12.0,298.0,119.15,100.2
2016,11,24,10,15,317.5,184.0,0.95,12.5,330.5,122.81,103.0
2016,11,24,10,30,363.0,189.0,1.0,13.0,363.0,126.46,105.8
2016,11,24,10,45,598.5,136.0,1.1,14.0,437.0,111.39,78.93
2016,11,24,11,0,834.0,83.0,1.2,15.0,511.0,141.86,80.88
2016,11,24,11,15,840.0,83.5,1.2,15.5,524.0,193.83,117.69
2016,11,24,11,30,846.0,84.0,1.2,16.0,537.0,245.51,160.59
2016,11,24,11,45,850.5,83.5,1.3,17.0,543.0,295.45,204.47
2016,11,24,12,0,855.0,83.0,1.4,18.0,549.0,344.43,248.04
2016,11,24,12,15,854.5,83.0,1.4,18.0,547.0,390.87,290.04
2016,11,24,12,30,854.0,83.0,1.4,18.0,545.0,435.49,329.8
2016,11,24,12,45,829.0,90.0,1.4,18.5,531.5,473.53,363.06
2016,11,24,13,0,804.0,97.0,1.4,19.0,518.0,507.51,392.07
2016,11,24,13,15,795.5,96.0,1.35,19.0,501.0,538.68,418.59
2016,11,24,13,30,787.0,95.0,1.3,19.0,484.0,566.81,442.15
2016,11,24,13,45,771.5,94.0,1.3,19.5,459.5,587.54,459.18
2016,11,24,14,0,756.0,93.0,1.3,20.0,435.0,607.38,475.06
2016,11,24,14,15,737.0,90.0,1.25,19.5,404.5,617.2,484.81
2016,11,24,14,30,718.0,87.0,1.2,19.0,374.0,623.3,491.63
2016,11,24,14,45,688.0,83.5,1.15,19.0,338.0,617.32,488.37
2016,11,24,15,0,658.0,80.0,1.1,19.0,302.0,607.44,481.85
2016,11,24,15,15,618.5,75.0,0.95,18.0,262.5,585.03,466.14
2016,11,24,15,30,579.0,70.0,0.8,17.0,223.0,558.94,446.91
2016,11,24,15,45,512.5,64.0,0.65,16.5,181.0,507.68,406.74
2016,11,24,16,0,446.0,58.0,0.5,16.0,139.0,452.79,362.17
2016,11,24,16,15,355.5,46.5,0.55,15.5,100.0,372.04,296.48
2016,11,24,16,30,265.0,35.0,0.6,15.0,61.0,293.26,222.02
2016,11,24,16,45,132.5,17.5,0.65,14.5,30.5,149.84,0.0
2016,11,24,17,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,24,17,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,11,24,17,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,0.55,12.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,0.45,11.5,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,0.4,10.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.4,7.5,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,11,25,7,15,81.0,12.0,0.45,7.5,17.0,9.44,0.0
2016,11,25,7,30,162.0,24.0,0.5,8.0,34.0,18.21,0.77
2016,11,25,7,45,264.0,38.0,0.55,8.5,70.0,28.86,19.06
2016,11,25,8,0,366.0,52.0,0.6,9.0,106.0,39.54,29.65
2016,11,25,8,15,436.0,61.5,0.55,9.5,147.0,49.88,39.38
2016,11,25,8,30,506.0,71.0,0.5,10.0,188.0,57.18,46.19
2016,11,25,8,45,552.5,78.0,0.5,11.0,228.5,62.26,50.71
2016,11,25,9,0,599.0,85.0,0.5,12.0,269.0,67.34,55.07
2016,11,25,9,15,352.5,121.5,0.45,12.5,233.5,85.14,70.68
2016,11,25,9,30,106.0,158.0,0.4,13.0,198.0,106.36,88.96
2016,11,25,9,45,245.0,159.0,0.4,14.0,262.0,107.35,89.24
2016,11,25,10,0,384.0,160.0,0.4,15.0,326.0,107.88,89.18
2016,11,25,10,15,345.5,178.5,0.4,15.5,335.0,120.29,99.49
2016,11,25,10,30,307.0,197.0,0.4,16.0,344.0,129.72,107.1
2016,11,25,10,45,392.5,188.0,0.4,17.0,384.0,135.16,100.83
2016,11,25,11,0,478.0,179.0,0.4,18.0,424.0,164.07,111.04
2016,11,25,11,15,511.0,174.5,0.45,18.5,442.0,199.86,134.57
2016,11,25,11,30,544.0,170.0,0.5,19.0,460.0,238.37,164.12
2016,11,25,11,45,516.5,181.0,0.55,19.5,458.0,274.9,196.17
2016,11,25,12,0,489.0,192.0,0.6,20.0,456.0,308.24,225.77
2016,11,25,12,15,536.5,175.5,0.65,20.0,464.5,344.2,255.89
2016,11,25,12,30,584.0,159.0,0.7,20.0,473.0,382.43,287.96
2016,11,25,12,45,484.0,182.5,0.75,20.0,440.0,389.72,297.72
2016,11,25,13,0,384.0,206.0,0.8,20.0,407.0,378.59,292.5
2016,11,25,13,15,425.0,189.5,0.8,20.0,404.5,418.16,324.49
2016,11,25,13,30,466.0,173.0,0.8,20.0,402.0,449.53,349.97
2016,11,25,13,45,519.0,151.0,0.8,20.0,394.0,483.2,377.3
2016,11,25,14,0,572.0,129.0,0.8,20.0,386.0,523.91,409.54
2016,11,25,14,15,541.5,125.0,0.75,19.5,355.0,513.68,403.86
2016,11,25,14,30,511.0,121.0,0.7,19.0,324.0,506.94,400.75
2016,11,25,14,45,470.5,119.5,0.65,19.0,293.0,492.59,390.68
2016,11,25,15,0,430.0,118.0,0.6,19.0,262.0,475.02,377.83
2016,11,25,15,15,402.5,106.0,0.6,18.5,227.5,452.16,361.99
2016,11,25,15,30,375.0,94.0,0.6,18.0,193.0,426.73,343.37
2016,11,25,15,45,321.0,82.0,0.6,17.5,155.5,379.02,306.07
2016,11,25,16,0,267.0,70.0,0.6,17.0,118.0,329.61,265.8
2016,11,25,16,15,204.5,53.5,0.55,17.0,84.5,250.67,200.02
2016,11,25,16,30,142.0,37.0,0.5,17.0,51.0,186.77,139.59
2016,11,25,16,45,71.0,18.5,0.5,17.0,25.5,92.15,0.0
2016,11,25,17,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,25,17,15,0.0,0.0,0.4,16.5,0.0,0.0,0.0
2016,11,25,17,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,0.45,14.5,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.25,9.5,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.05,8.5,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,0.9,7.5,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.0,6.5,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,0.9,5.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,0.85,5.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,0.75,5.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,7,15,133.0,10.5,0.75,3.5,18.0,8.26,0.0
2016,11,26,7,30,266.0,21.0,0.9,4.0,36.0,17.44,0.0
2016,11,26,7,45,392.0,31.5,1.1,4.5,76.5,26.27,16.96
2016,11,26,8,0,518.0,42.0,1.3,5.0,117.0,35.21,26.15
2016,11,26,8,15,588.5,48.5,1.4,5.5,161.5,40.62,31.53
2016,11,26,8,30,659.0,55.0,1.5,6.0,206.0,46.1,36.77
2016,11,26,8,45,706.5,59.5,1.6,6.5,249.5,54.02,44.08
2016,11,26,9,0,754.0,64.0,1.7,7.0,293.0,58.09,47.74
2016,11,26,9,15,784.0,67.5,1.7,7.5,332.5,61.13,50.39
2016,11,26,9,30,814.0,71.0,1.7,8.0,372.0,64.18,52.98
2016,11,26,9,45,842.5,71.0,1.7,8.5,408.0,64.56,53.12
2016,11,26,10,0,871.0,71.0,1.7,9.0,444.0,65.04,53.34
2016,11,26,10,15,885.0,73.0,1.65,9.0,472.0,66.74,54.77
2016,11,26,10,30,899.0,75.0,1.6,9.0,500.0,68.44,56.19
2016,11,26,10,45,911.0,75.0,1.6,9.5,522.0,89.62,60.39
2016,11,26,11,0,923.0,75.0,1.6,10.0,544.0,145.45,83.31
2016,11,26,11,15,928.5,76.0,1.55,10.0,557.5,201.45,122.84
2016,11,26,11,30,934.0,77.0,1.5,10.0,571.0,256.98,169.8
2016,11,26,11,45,938.0,76.5,1.5,10.5,577.5,310.22,217.91
2016,11,26,12,0,942.0,76.0,1.5,11.0,584.0,362.28,265.79
2016,11,26,12,15,941.5,76.0,1.5,11.0,581.5,411.79,311.82
2016,11,26,12,30,941.0,76.0,1.5,11.0,579.0,459.31,355.36
2016,11,26,12,45,938.5,75.0,1.5,11.5,569.0,502.82,394.02
2016,11,26,13,0,936.0,74.0,1.5,12.0,559.0,543.75,429.52
2016,11,26,13,15,929.0,73.0,1.5,12.0,541.5,579.57,460.95
2016,11,26,13,30,922.0,72.0,1.5,12.0,524.0,612.2,489.2
2016,11,26,13,45,913.0,70.0,1.55,12.0,499.0,639.28,513.06
2016,11,26,14,0,904.0,68.0,1.6,12.0,474.0,662.86,533.89
2016,11,26,14,15,887.5,66.0,1.55,11.5,441.5,677.93,548.22
2016,11,26,14,30,871.0,64.0,1.5,11.0,409.0,695.28,563.71
2016,11,26,14,45,849.0,61.0,1.5,11.0,371.5,697.9,566.37
2016,11,26,15,0,827.0,58.0,1.5,11.0,334.0,696.47,565.95
2016,11,26,15,15,791.5,55.0,1.35,10.5,291.5,681.12,554.36
2016,11,26,15,30,756.0,52.0,1.2,10.0,249.0,661.72,538.92
2016,11,26,15,45,702.0,47.0,1.1,9.5,204.0,622.12,507.31
2016,11,26,16,0,648.0,42.0,1.0,9.0,159.0,578.87,470.85
2016,11,26,16,15,555.0,35.0,0.9,8.0,115.0,500.81,405.08
2016,11,26,16,30,462.0,28.0,0.8,7.0,71.0,420.28,321.94
2016,11,26,16,45,231.0,14.0,0.7,6.5,35.5,215.78,0.0
2016,11,26,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,11,26,17,15,0.0,0.0,0.6,5.5,0.0,0.0,0.0
2016,11,26,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.6,4.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,0.4,-0.5,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,0.4,-1.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,0.4,-1.5,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,11,27,7,15,113.5,10.5,0.45,-1.5,16.5,8.26,0.0
2016,11,27,7,30,227.0,21.0,0.5,-1.0,33.0,17.39,0.0
2016,11,27,7,45,354.5,32.0,0.6,-0.5,72.0,26.58,17.45
2016,11,27,8,0,482.0,43.0,0.7,0.0,111.0,35.85,27.28
2016,11,27,8,15,555.0,50.0,0.65,0.5,154.5,41.58,33.08
2016,11,27,8,30,628.0,57.0,0.6,1.0,198.0,47.38,38.73
2016,11,27,8,45,677.0,61.5,0.55,2.0,241.5,51.07,42.17
2016,11,27,9,0,726.0,66.0,0.5,3.0,285.0,59.37,49.72
2016,11,27,9,15,757.0,69.5,0.45,4.0,324.0,62.35,52.23
2016,11,27,9,30,788.0,73.0,0.4,5.0,363.0,65.34,54.68
2016,11,27,9,45,809.0,76.0,0.35,6.0,397.5,67.79,56.59
2016,11,27,10,0,830.0,79.0,0.3,7.0,432.0,70.22,58.46
2016,11,27,10,15,845.0,81.0,0.3,7.5,460.0,71.81,59.64
2016,11,27,10,30,860.0,83.0,0.3,8.0,488.0,73.39,60.84
2016,11,27,10,45,870.0,84.0,0.3,8.5,509.0,85.76,59.34
2016,11,27,11,0,880.0,85.0,0.3,9.0,530.0,140.79,81.56
2016,11,27,11,15,886.0,86.0,0.3,9.0,543.5,195.62,119.5
2016,11,27,11,30,892.0,87.0,0.3,9.0,557.0,250.14,164.69
2016,11,27,11,45,894.0,87.5,0.35,9.5,563.0,302.69,211.34
2016,11,27,12,0,896.0,88.0,0.4,10.0,569.0,354.04,257.71
2016,11,27,12,15,895.0,88.0,0.4,10.0,566.5,402.45,301.64
2016,11,27,12,30,894.0,88.0,0.4,10.0,564.0,448.92,343.13
2016,11,27,12,45,887.5,88.0,0.45,10.5,553.5,490.79,379.83
2016,11,27,13,0,881.0,88.0,0.5,11.0,543.0,529.89,413.39
2016,11,27,13,15,873.0,87.0,0.5,11.0,525.0,564.3,442.82
2016,11,27,13,30,865.0,86.0,0.5,11.0,507.0,595.53,469.17
2016,11,27,13,45,846.5,85.5,0.5,11.0,481.0,617.68,488.24
2016,11,27,14,0,828.0,85.0,0.5,11.0,455.0,635.83,504.01
2016,11,27,14,15,809.5,82.5,0.5,11.0,423.5,647.91,515.07
2016,11,27,14,30,791.0,80.0,0.5,11.0,392.0,656.01,522.96
2016,11,27,14,45,756.5,78.0,0.55,11.0,354.0,653.88,523.55
2016,11,27,15,0,722.0,76.0,0.6,11.0,316.0,644.03,517.81
2016,11,27,15,15,681.0,71.5,0.5,10.5,274.5,622.4,501.75
2016,11,27,15,30,640.0,67.0,0.4,10.0,233.0,596.87,482.08
2016,11,27,15,45,572.0,61.0,0.35,9.5,189.0,545.6,442.38
2016,11,27,16,0,504.0,55.0,0.3,9.0,145.0,490.65,397.97
2016,11,27,16,15,401.5,44.5,0.35,8.0,103.5,402.53,326.2
2016,11,27,16,30,299.0,34.0,0.4,7.0,62.0,313.34,240.29
2016,11,27,16,45,149.5,17.0,0.45,6.5,31.0,163.45,0.0
2016,11,27,17,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,11,27,17,15,0.0,0.0,0.5,5.5,0.0,0.0,0.0
2016,11,27,17,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,0.45,2.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,11,28,7,15,0.0,7.5,0.45,0.5,7.5,5.9,0.0
2016,11,28,7,30,0.0,15.0,0.5,1.0,15.0,11.45,0.0
2016,11,28,7,45,7.5,32.0,0.6,1.5,33.0,23.76,14.65
2016,11,28,8,0,15.0,49.0,0.7,2.0,51.0,35.8,26.95
2016,11,28,8,15,24.0,66.5,0.65,2.5,71.5,47.9,38.58
2016,11,28,8,30,33.0,84.0,0.6,3.0,92.0,59.81,49.84
2016,11,28,8,45,41.0,100.5,0.6,3.5,111.5,70.95,60.17
2016,11,28,9,0,49.0,117.0,0.6,4.0,131.0,81.89,70.11
2016,11,28,9,15,24.5,115.0,0.6,4.5,122.0,81.71,69.75
2016,11,28,9,30,0.0,113.0,0.6,5.0,113.0,82.8,70.53
2016,11,28,9,45,8.0,134.5,0.65,5.5,138.0,97.31,83.38
2016,11,28,10,0,16.0,156.0,0.7,6.0,163.0,111.51,95.75
2016,11,28,10,15,47.0,179.0,0.75,6.5,201.0,121.86,104.57
2016,11,28,10,30,78.0,202.0,0.8,7.0,239.0,135.4,116.13
2016,11,28,10,45,63.0,206.0,0.9,7.5,236.5,139.36,113.37
2016,11,28,11,0,48.0,210.0,1.0,8.0,234.0,148.56,119.55
2016,11,28,11,15,109.0,224.5,1.0,8.0,281.5,173.05,136.65
2016,11,28,11,30,170.0,239.0,1.0,8.0,329.0,204.66,160.09
2016,11,28,11,45,199.5,239.5,1.0,8.5,346.0,227.71,178.41
2016,11,28,12,0,229.0,240.0,1.0,9.0,363.0,253.37,199.5
2016,11,28,12,15,246.5,237.0,1.0,9.0,368.5,279.28,221.78
2016,11,28,12,30,264.0,234.0,1.0,9.0,374.0,302.99,242.39
2016,11,28,12,45,268.5,228.5,1.0,9.5,369.0,319.68,257.05
2016,11,28,13,0,273.0,223.0,1.0,10.0,364.0,335.78,271.08
2016,11,28,13,15,298.0,211.0,1.0,10.0,360.0,356.17,288.95
2016,11,28,13,30,323.0,199.0,1.0,10.0,356.0,376.93,307.11
2016,11,28,13,45,309.5,194.0,1.05,10.5,338.5,381.72,311.87
2016,11,28,14,0,296.0,189.0,1.1,11.0,321.0,384.65,315.07
2016,11,28,14,15,159.0,169.0,1.05,10.5,239.5,274.0,226.44
2016,11,28,14,30,22.0,149.0,1.0,10.0,158.0,141.9,116.04
2016,11,28,14,45,18.0,136.0,0.95,10.0,143.0,129.99,106.57
2016,11,28,15,0,14.0,123.0,0.9,10.0,128.0,117.86,96.37
2016,11,28,15,15,9.5,107.5,0.8,9.5,111.0,102.34,83.27
2016,11,28,15,30,5.0,92.0,0.7,9.0,94.0,86.49,69.65
2016,11,28,15,45,2.5,75.5,0.6,9.0,76.5,70.54,55.64
2016,11,28,16,0,0.0,59.0,0.5,9.0,59.0,54.06,41.0
2016,11,28,16,15,0.0,42.0,0.55,8.5,42.0,37.87,26.59
2016,11,28,16,30,0.0,25.0,0.6,8.0,25.0,19.96,10.22
2016,11,28,16,45,0.0,12.5,0.65,7.5,12.5,9.52,0.0
2016,11,28,17,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,0.75,7.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,0.85,7.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,29,7,15,0.0,5.0,2.8,15.0,5.0,3.93,0.0
2016,11,29,7,30,0.0,10.0,2.8,15.0,10.0,7.6,0.0
2016,11,29,7,45,0.0,25.0,2.8,15.5,25.0,18.99,9.54
2016,11,29,8,0,0.0,40.0,2.8,16.0,40.0,29.92,20.18
2016,11,29,8,15,0.0,58.0,2.8,16.0,58.0,42.7,31.86
2016,11,29,8,30,0.0,76.0,2.8,16.0,76.0,55.3,43.3
2016,11,29,8,45,6.5,92.5,2.8,16.5,94.5,66.9,53.62
2016,11,29,9,0,13.0,109.0,2.8,17.0,113.0,78.39,63.66
2016,11,29,9,15,18.0,123.5,2.8,17.0,129.5,88.54,72.51
2016,11,29,9,30,23.0,138.0,2.8,17.0,146.0,98.57,81.16
2016,11,29,9,45,11.5,86.5,2.8,17.5,90.5,65.76,52.28
2016,11,29,10,0,0.0,35.0,2.8,18.0,35.0,26.73,17.92
2016,11,29,10,15,0.0,90.0,2.75,18.0,90.0,68.54,54.46
2016,11,29,10,30,0.0,145.0,2.7,18.0,145.0,105.65,86.42
2016,11,29,10,45,0.0,108.0,2.7,18.5,108.0,81.48,65.29
2016,11,29,11,0,0.0,71.0,2.7,19.0,71.0,54.51,39.83
2016,11,29,11,15,0.0,40.5,2.65,19.0,40.5,31.0,20.26
2016,11,29,11,30,0.0,10.0,2.6,19.0,10.0,7.63,0.73
2016,11,29,11,45,0.0,11.0,2.55,19.0,11.0,8.39,1.37
2016,11,29,12,0,0.0,12.0,2.5,19.0,12.0,9.16,2.01
2016,11,29,12,15,0.0,49.0,2.45,19.0,49.0,37.55,25.7
2016,11,29,12,30,0.0,86.0,2.4,19.0,86.0,66.16,49.4
2016,11,29,12,45,0.0,47.0,2.4,19.0,47.0,36.0,24.41
2016,11,29,13,0,0.0,8.0,2.4,19.0,8.0,6.1,0.0
2016,11,29,13,15,21.0,103.0,2.35,19.0,113.5,94.91,73.45
2016,11,29,13,30,42.0,198.0,2.3,19.0,219.0,194.7,154.82
2016,11,29,13,45,21.0,164.5,2.3,19.5,175.0,146.06,115.12
2016,11,29,14,0,0.0,131.0,2.3,20.0,131.0,105.18,81.52
2016,11,29,14,15,374.5,100.5,2.2,20.0,247.0,371.07,301.82
2016,11,29,14,30,749.0,70.0,2.1,20.0,363.0,612.36,490.03
2016,11,29,14,45,726.5,67.0,2.05,20.0,329.0,612.47,489.63
2016,11,29,15,0,704.0,64.0,2.0,20.0,295.0,608.86,487.21
2016,11,29,15,15,668.0,60.0,1.85,19.5,256.5,590.6,473.8
2016,11,29,15,30,632.0,56.0,1.7,19.0,218.0,574.32,461.14
2016,11,29,15,45,561.0,52.0,1.55,19.0,176.5,524.03,420.68
2016,11,29,16,0,490.0,48.0,1.4,19.0,135.0,470.56,376.19
2016,11,29,16,15,396.5,39.0,1.3,18.5,96.5,391.89,310.51
2016,11,29,16,30,303.0,30.0,1.2,18.0,58.0,312.7,231.29
2016,11,29,16,45,151.5,15.0,1.1,17.5,29.0,161.0,0.0
2016,11,29,17,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,0.9,15.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,6.0,1.0,14.0,6.0,4.72,0.0
2016,11,30,7,30,0.0,12.0,1.1,14.0,12.0,9.14,0.0
2016,11,30,7,45,6.5,29.0,1.2,14.5,30.0,21.65,11.49
2016,11,30,8,0,13.0,46.0,1.3,15.0,48.0,33.75,23.55
2016,11,30,8,15,25.5,64.0,1.3,15.0,69.0,46.2,35.05
2016,11,30,8,30,38.0,82.0,1.3,15.0,90.0,58.46,46.24
2016,11,30,8,45,46.5,99.5,1.35,15.5,111.5,70.18,56.71
2016,11,30,9,0,55.0,117.0,1.4,16.0,133.0,81.7,66.79
2016,11,30,9,15,62.0,132.5,1.5,16.5,153.0,91.89,75.53
2016,11,30,9,30,69.0,148.0,1.6,17.0,173.0,101.87,83.96
2016,11,30,9,45,101.0,164.5,1.7,17.5,204.5,112.58,92.9
2016,11,30,10,0,133.0,181.0,1.8,18.0,236.0,120.25,99.14
2016,11,30,10,15,112.0,191.5,1.85,18.0,240.0,126.06,103.93
2016,11,30,10,30,91.0,202.0,1.9,18.0,244.0,135.39,111.72
2016,11,30,10,45,81.5,209.0,2.0,18.5,248.5,140.46,115.64
2016,11,30,11,0,72.0,216.0,2.1,19.0,253.0,153.14,117.97
2016,11,30,11,15,192.5,218.0,2.1,19.0,318.0,178.16,132.13
2016,11,30,11,30,313.0,220.0,2.1,19.0,383.0,218.82,159.57
2016,11,30,11,45,256.5,230.5,2.15,19.5,365.0,235.76,176.33
2016,11,30,12,0,200.0,241.0,2.2,20.0,347.0,243.83,185.84
2016,11,30,12,15,280.0,228.0,2.2,20.0,375.5,282.35,216.01
2016,11,30,12,30,360.0,215.0,2.2,20.0,404.0,323.93,249.36
2016,11,30,12,45,180.0,157.0,2.25,20.0,251.5,218.37,170.59
2016,11,30,13,0,0.0,99.0,2.3,20.0,99.0,76.39,57.49
2016,11,30,13,15,84.5,157.5,2.25,20.0,198.5,184.1,145.76
2016,11,30,13,30,169.0,216.0,2.2,20.0,298.0,293.72,233.6
2016,11,30,13,45,257.5,194.5,2.2,20.0,312.0,349.47,278.8
2016,11,30,14,0,346.0,173.0,2.2,20.0,326.0,397.7,318.5
2016,11,30,14,15,336.0,163.0,2.1,20.0,303.0,396.62,318.6
2016,11,30,14,30,326.0,153.0,2.0,20.0,280.0,393.59,317.25
2016,11,30,14,45,318.0,138.5,1.95,20.0,253.0,384.81,311.47
2016,11,30,15,0,310.0,124.0,1.9,20.0,226.0,374.0,303.85
2016,11,30,15,15,292.5,109.5,1.8,19.5,195.5,354.31,289.16
2016,11,30,15,30,275.0,95.0,1.7,19.0,165.0,332.67,272.3
2016,11,30,15,45,240.5,80.0,1.65,19.0,133.0,295.86,241.79
2016,11,30,16,0,206.0,65.0,1.6,19.0,101.0,257.5,208.95
2016,11,30,16,15,158.5,48.5,1.55,18.5,71.5,205.43,163.82
2016,11,30,16,30,111.0,32.0,1.5,18.0,42.0,151.81,111.14
2016,11,30,16,45,55.5,16.0,1.5,18.0,21.0,74.04,0.0
2016,11,30,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,0.65,10.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,0.6,9.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,0.6,8.5,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
