Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,1,6,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,1,7,15,137.0,8.0,0.55,6.5,14.0,6.29,0.0
2016,12,1,7,30,274.0,16.0,0.6,7.0,28.0,12.59,0.0
2016,12,1,7,45,409.0,25.0,0.7,7.5,66.5,22.86,12.6
2016,12,1,8,0,544.0,34.0,0.8,8.0,105.0,31.38,22.17
2016,12,1,8,15,616.0,40.0,0.9,8.5,149.0,36.99,27.75
2016,12,1,8,30,688.0,46.0,1.0,9.0,193.0,42.69,33.16
2016,12,1,8,45,734.5,49.5,1.1,9.5,236.0,46.11,36.37
2016,12,1,9,0,781.0,53.0,1.2,10.0,279.0,49.59,39.51
2016,12,1,9,15,810.0,56.0,1.2,10.5,318.5,52.47,42.03
2016,12,1,9,30,839.0,59.0,1.2,11.0,358.0,55.35,44.48
2016,12,1,9,45,861.5,60.0,1.3,11.5,392.5,62.02,50.28
2016,12,1,10,0,884.0,61.0,1.4,12.0,427.0,63.78,51.65
2016,12,1,10,15,897.5,62.5,1.4,12.0,455.0,65.66,53.22
2016,12,1,10,30,911.0,64.0,1.4,12.0,483.0,67.44,54.71
2016,12,1,10,45,919.5,65.0,1.45,12.5,504.0,71.18,57.82
2016,12,1,11,0,928.0,66.0,1.5,13.0,525.0,127.26,70.46
2016,12,1,11,15,933.5,67.0,1.5,13.0,538.5,183.03,106.82
2016,12,1,11,30,939.0,68.0,1.5,13.0,552.0,238.36,151.98
2016,12,1,11,45,940.5,68.0,1.55,13.5,558.0,291.21,199.06
2016,12,1,12,0,942.0,68.0,1.6,14.0,564.0,342.7,246.22
2016,12,1,12,15,941.0,68.0,1.6,14.0,562.0,391.76,291.72
2016,12,1,12,30,940.0,68.0,1.6,14.0,560.0,438.81,334.85
2016,12,1,12,45,935.0,68.0,1.65,14.5,550.0,481.93,373.46
2016,12,1,13,0,930.0,68.0,1.7,15.0,540.0,522.37,408.89
2016,12,1,13,15,922.5,67.0,1.65,15.0,522.5,557.66,439.78
2016,12,1,13,30,915.0,66.0,1.6,15.0,505.0,589.79,467.43
2016,12,1,13,45,903.5,65.0,1.6,15.0,480.5,616.31,490.51
2016,12,1,14,0,892.0,64.0,1.6,15.0,456.0,639.29,510.45
2016,12,1,14,15,875.5,62.0,1.55,14.5,425.0,654.31,524.69
2016,12,1,14,30,859.0,60.0,1.5,14.0,394.0,665.52,535.79
2016,12,1,14,45,836.0,57.5,1.5,14.0,357.0,674.22,543.16
2016,12,1,15,0,813.0,55.0,1.5,14.0,320.0,672.95,542.7
2016,12,1,15,15,778.0,52.0,1.3,13.5,279.0,658.47,531.3
2016,12,1,15,30,743.0,49.0,1.1,13.0,238.0,640.06,516.1
2016,12,1,15,45,689.5,44.0,0.95,12.5,194.5,601.7,485.03
2016,12,1,16,0,636.0,39.0,0.8,12.0,151.0,559.91,449.38
2016,12,1,16,15,543.0,32.5,0.75,11.0,108.5,483.92,386.01
2016,12,1,16,30,450.0,26.0,0.7,10.0,66.0,405.81,302.56
2016,12,1,16,45,225.0,13.0,0.65,9.0,33.0,206.77,0.0
2016,12,1,17,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,0.6,7.5,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,0.65,6.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,0.45,1.5,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,0.4,0.5,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,2,7,15,129.5,7.5,0.5,0.5,12.5,5.9,0.0
2016,12,2,7,30,259.0,15.0,0.6,1.0,25.0,11.8,0.0
2016,12,2,7,45,390.0,24.5,0.7,2.0,62.5,22.35,12.17
2016,12,2,8,0,521.0,34.0,0.8,3.0,100.0,31.27,22.5
2016,12,2,8,15,594.0,40.0,0.8,3.5,143.0,36.84,28.18
2016,12,2,8,30,667.0,46.0,0.8,4.0,186.0,42.5,33.68
2016,12,2,8,45,712.5,50.0,0.85,5.0,228.5,46.28,37.21
2016,12,2,9,0,758.0,54.0,0.9,6.0,271.0,50.1,40.64
2016,12,2,9,15,788.0,57.0,0.95,6.5,310.0,52.95,43.15
2016,12,2,9,30,818.0,60.0,1.0,7.0,349.0,55.79,45.61
2016,12,2,9,45,838.5,62.5,1.05,7.5,383.0,58.1,47.54
2016,12,2,10,0,859.0,65.0,1.1,8.0,417.0,60.38,49.42
2016,12,2,10,15,873.0,66.5,1.1,8.5,445.0,67.89,55.99
2016,12,2,10,30,887.0,68.0,1.1,9.0,473.0,69.65,57.35
2016,12,2,10,45,896.5,69.0,1.15,9.5,494.5,71.06,58.41
2016,12,2,11,0,906.0,70.0,1.2,10.0,516.0,126.01,71.72
2016,12,2,11,15,912.0,71.0,1.2,10.0,529.5,180.73,107.15
2016,12,2,11,30,918.0,72.0,1.2,10.0,543.0,235.07,151.56
2016,12,2,11,45,920.0,72.0,1.25,10.5,549.5,287.06,198.06
2016,12,2,12,0,922.0,72.0,1.3,11.0,556.0,337.77,244.78
2016,12,2,12,15,921.5,72.0,1.3,11.0,554.0,386.15,289.9
2016,12,2,12,30,921.0,72.0,1.3,11.0,552.0,432.61,332.74
2016,12,2,12,45,922.5,70.0,1.35,11.5,543.5,475.96,371.69
2016,12,2,13,0,924.0,68.0,1.4,12.0,535.0,517.1,407.88
2016,12,2,13,15,917.0,67.0,1.4,12.0,518.0,552.46,439.24
2016,12,2,13,30,910.0,66.0,1.4,12.0,501.0,584.72,467.45
2016,12,2,13,45,899.0,64.5,1.45,12.0,476.5,610.88,490.79
2016,12,2,14,0,888.0,63.0,1.5,12.0,452.0,633.52,511.05
2016,12,2,14,15,872.0,61.5,1.45,12.0,421.5,649.39,525.06
2016,12,2,14,30,856.0,60.0,1.4,12.0,391.0,661.54,535.9
2016,12,2,14,45,833.5,57.5,1.4,12.0,354.5,670.6,543.67
2016,12,2,15,0,811.0,55.0,1.4,12.0,318.0,669.77,543.5
2016,12,2,15,15,776.0,51.5,1.2,11.0,277.0,654.76,532.48
2016,12,2,15,30,741.0,48.0,1.0,10.0,236.0,635.85,517.6
2016,12,2,15,45,686.5,43.5,0.85,9.5,193.0,597.54,486.18
2016,12,2,16,0,632.0,39.0,0.7,9.0,150.0,555.74,450.13
2016,12,2,16,15,540.5,32.5,0.65,8.0,108.0,481.08,387.16
2016,12,2,16,30,449.0,26.0,0.6,7.0,66.0,404.26,303.57
2016,12,2,16,45,224.5,13.0,0.6,6.0,33.0,205.93,0.0
2016,12,2,17,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,0.65,5.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,0.7,4.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,0.7,4.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,0.65,4.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,0.6,3.5,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,0.5,1.5,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,0.5,1.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,0.45,0.5,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,12.0,0.4,0.5,12.0,9.44,0.0
2016,12,3,7,30,0.0,24.0,0.4,1.0,24.0,18.88,0.0
2016,12,3,7,45,248.5,30.0,0.45,1.5,61.0,24.77,13.63
2016,12,3,8,0,497.0,36.0,0.5,2.0,98.0,30.31,21.7
2016,12,3,8,15,572.5,42.5,0.6,2.5,141.0,35.82,27.34
2016,12,3,8,30,648.0,49.0,0.7,3.0,184.0,44.9,36.01
2016,12,3,8,45,696.0,53.5,0.85,4.0,226.5,49.01,39.86
2016,12,3,9,0,744.0,58.0,1.0,5.0,269.0,53.17,43.61
2016,12,3,9,15,606.0,83.5,0.95,5.5,271.0,66.05,55.32
2016,12,3,9,30,468.0,109.0,0.9,6.0,273.0,78.71,66.66
2016,12,3,9,45,378.0,136.5,0.9,6.5,277.0,94.37,80.53
2016,12,3,10,0,288.0,164.0,0.9,7.0,281.0,110.95,95.03
2016,12,3,10,15,581.5,118.5,0.85,7.0,376.0,87.73,74.08
2016,12,3,10,30,875.0,73.0,0.8,7.0,471.0,66.55,54.97
2016,12,3,10,45,599.0,137.5,0.75,7.5,415.5,99.63,84.41
2016,12,3,11,0,323.0,202.0,0.7,8.0,360.0,157.03,117.96
2016,12,3,11,15,439.0,180.5,0.65,8.0,401.5,182.31,129.73
2016,12,3,11,30,555.0,159.0,0.6,8.0,443.0,219.97,155.29
2016,12,3,11,45,732.0,118.0,0.55,8.0,497.5,270.39,192.03
2016,12,3,12,0,909.0,77.0,0.5,8.0,552.0,335.77,243.73
2016,12,3,12,15,704.5,128.0,0.5,8.0,495.0,354.92,270.0
2016,12,3,12,30,500.0,179.0,0.5,8.0,438.0,352.38,276.27
2016,12,3,12,45,445.0,188.0,0.5,8.0,415.5,365.55,290.67
2016,12,3,13,0,390.0,197.0,0.5,8.0,393.0,364.38,292.76
2016,12,3,13,15,253.5,204.5,0.5,8.0,330.5,322.76,262.05
2016,12,3,13,30,117.0,212.0,0.5,8.0,268.0,259.6,212.33
2016,12,3,13,45,484.5,142.0,0.5,8.0,356.0,442.36,362.24
2016,12,3,14,0,852.0,72.0,0.5,8.0,444.0,624.09,503.19
2016,12,3,14,15,834.0,70.0,0.5,8.0,413.0,638.03,513.56
2016,12,3,14,30,816.0,68.0,0.5,8.0,382.0,648.06,523.02
2016,12,3,14,45,791.5,65.0,0.5,8.0,346.0,648.6,525.1
2016,12,3,15,0,767.0,62.0,0.5,8.0,310.0,645.15,523.05
2016,12,3,15,15,729.5,58.0,0.45,7.5,269.5,627.24,510.06
2016,12,3,15,30,692.0,54.0,0.4,7.0,229.0,605.35,493.38
2016,12,3,15,45,635.0,49.0,0.35,6.5,186.5,564.1,460.7
2016,12,3,16,0,578.0,44.0,0.3,6.0,144.0,527.66,429.71
2016,12,3,16,15,483.0,36.0,0.35,5.5,103.0,450.07,364.51
2016,12,3,16,30,388.0,28.0,0.4,5.0,62.0,371.86,280.86
2016,12,3,16,45,194.0,14.0,0.45,4.5,31.0,189.1,0.0
2016,12,3,17,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,0.45,4.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,0.3,3.5,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,0.4,2.5,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,0.4,2.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,0.4,1.5,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,0.4,1.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,0.35,1.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,0.3,1.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,6.5,0.3,1.0,6.5,0.0,0.0
2016,12,4,7,30,0.0,13.0,0.3,1.0,13.0,10.23,0.0
2016,12,4,7,45,52.0,28.5,0.35,1.5,35.0,21.28,10.43
2016,12,4,8,0,104.0,44.0,0.4,2.0,57.0,32.37,23.49
2016,12,4,8,15,125.5,61.5,0.45,2.0,83.5,44.52,35.35
2016,12,4,8,30,147.0,79.0,0.5,2.0,110.0,56.39,46.73
2016,12,4,8,45,158.0,96.5,0.55,2.5,135.5,68.5,58.07
2016,12,4,9,0,169.0,114.0,0.6,3.0,161.0,79.92,68.55
2016,12,4,9,15,181.5,128.5,0.6,3.5,185.5,89.44,77.11
2016,12,4,9,30,194.0,143.0,0.6,4.0,210.0,98.75,85.32
2016,12,4,9,45,132.5,156.5,0.6,4.5,204.5,106.13,91.66
2016,12,4,10,0,71.0,170.0,0.6,5.0,199.0,115.78,99.96
2016,12,4,10,15,74.5,182.5,0.6,5.0,214.5,123.54,106.68
2016,12,4,10,30,78.0,195.0,0.6,5.0,230.0,131.09,113.19
2016,12,4,10,45,72.0,202.0,0.6,5.0,236.0,135.45,116.85
2016,12,4,11,0,66.0,209.0,0.6,5.0,242.0,147.08,119.2
2016,12,4,11,15,60.0,212.5,0.55,5.0,243.0,156.6,126.45
2016,12,4,11,30,54.0,216.0,0.5,5.0,244.0,165.23,133.73
2016,12,4,11,45,37.0,206.5,0.5,5.5,225.5,161.69,131.39
2016,12,4,12,0,20.0,197.0,0.5,6.0,207.0,154.17,125.7
2016,12,4,12,15,31.0,205.5,0.45,6.0,222.0,169.58,138.43
2016,12,4,12,30,42.0,214.0,0.4,6.0,237.0,185.38,151.49
2016,12,4,12,45,27.5,198.0,0.4,6.0,213.0,166.26,136.06
2016,12,4,13,0,13.0,182.0,0.4,6.0,189.0,149.36,122.37
2016,12,4,13,15,6.5,150.0,0.4,5.5,153.5,121.45,99.32
2016,12,4,13,30,0.0,118.0,0.4,5.0,118.0,92.33,74.85
2016,12,4,13,45,0.0,85.5,0.45,5.0,85.5,65.89,52.22
2016,12,4,14,0,0.0,53.0,0.5,5.0,53.0,40.58,30.23
2016,12,4,14,15,6.0,97.0,0.5,5.0,99.5,80.12,65.08
2016,12,4,14,30,12.0,141.0,0.5,5.0,146.0,127.13,105.8
2016,12,4,14,45,8.5,128.0,0.55,5.0,131.5,115.16,95.44
2016,12,4,15,0,5.0,115.0,0.6,5.0,117.0,102.94,84.97
2016,12,4,15,15,2.5,100.0,0.6,4.5,101.0,89.02,73.02
2016,12,4,15,30,0.0,85.0,0.6,4.0,85.0,74.82,60.6
2016,12,4,15,45,0.0,68.5,0.6,4.0,68.5,60.28,47.64
2016,12,4,16,0,0.0,52.0,0.6,4.0,52.0,45.14,34.0
2016,12,4,16,15,0.0,36.5,0.55,4.0,36.5,30.46,20.67
2016,12,4,16,30,0.0,21.0,0.5,4.0,21.0,16.02,7.11
2016,12,4,16,45,0.0,10.5,0.45,4.0,10.5,7.99,0.0
2016,12,4,17,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,0.55,3.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,0.35,3.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,0.2,3.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,0.25,3.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,0.3,3.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,9.0,0.3,3.0,9.0,0.0,0.0
2016,12,5,7,30,0.0,18.0,0.3,3.0,18.0,14.16,0.0
2016,12,5,7,45,210.0,27.0,0.3,3.5,52.0,20.61,9.23
2016,12,5,8,0,420.0,36.0,0.3,4.0,86.0,29.96,21.08
2016,12,5,8,15,500.0,44.0,0.25,4.5,127.5,36.56,27.77
2016,12,5,8,30,580.0,52.0,0.2,5.0,169.0,43.21,34.2
2016,12,5,8,45,633.0,57.0,0.15,5.5,210.5,47.31,38.13
2016,12,5,9,0,686.0,62.0,0.1,6.0,252.0,51.47,41.97
2016,12,5,9,15,719.5,65.5,0.25,6.5,290.5,58.79,48.54
2016,12,5,9,30,753.0,69.0,0.4,7.0,329.0,61.83,51.13
2016,12,5,9,45,420.5,120.0,0.55,7.5,268.0,84.72,71.6
2016,12,5,10,0,88.0,171.0,0.7,8.0,207.0,116.48,99.6
2016,12,5,10,15,185.5,179.0,0.8,8.5,260.5,120.57,102.78
2016,12,5,10,30,283.0,187.0,0.9,9.0,314.0,123.8,105.29
2016,12,5,10,45,571.0,133.0,1.0,10.0,405.0,96.14,80.45
2016,12,5,11,0,859.0,79.0,1.1,11.0,496.0,116.43,67.2
2016,12,5,11,15,864.5,80.0,1.05,11.0,509.0,169.53,100.11
2016,12,5,11,30,870.0,81.0,1.0,11.0,522.0,222.34,142.25
2016,12,5,11,45,873.0,80.5,1.0,11.5,528.0,272.81,186.63
2016,12,5,12,0,876.0,80.0,1.0,12.0,534.0,322.19,231.49
2016,12,5,12,15,874.0,80.0,0.95,12.0,532.0,369.06,274.7
2016,12,5,12,30,872.0,80.0,0.9,12.0,530.0,413.97,315.58
2016,12,5,12,45,866.5,79.5,0.9,12.0,520.5,454.8,352.55
2016,12,5,13,0,861.0,79.0,0.9,12.0,511.0,493.03,386.54
2016,12,5,13,15,852.0,78.0,0.9,11.5,494.0,526.23,416.6
2016,12,5,13,30,843.0,77.0,0.9,11.0,477.0,556.3,443.64
2016,12,5,13,45,650.5,112.5,0.9,11.0,412.0,515.06,414.41
2016,12,5,14,0,458.0,148.0,0.9,11.0,347.0,450.6,366.15
2016,12,5,14,15,297.5,156.0,0.8,10.5,281.5,360.04,296.0
2016,12,5,14,30,137.0,164.0,0.7,10.0,216.0,261.55,216.25
2016,12,5,14,45,129.0,149.5,0.65,10.0,195.0,249.13,207.2
2016,12,5,15,0,121.0,135.0,0.6,10.0,174.0,235.62,196.46
2016,12,5,15,15,113.5,118.0,0.55,9.5,151.0,218.11,182.52
2016,12,5,15,30,106.0,101.0,0.5,9.0,128.0,199.44,167.18
2016,12,5,15,45,93.0,83.5,0.5,8.5,103.5,174.79,146.22
2016,12,5,16,0,80.0,66.0,0.5,8.0,79.0,148.85,123.46
2016,12,5,16,15,58.5,48.0,0.55,8.0,56.5,114.07,92.01
2016,12,5,16,30,37.0,30.0,0.6,8.0,34.0,76.49,54.93
2016,12,5,16,45,18.5,15.0,0.7,8.0,17.0,35.17,0.0
2016,12,5,17,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,0.75,7.5,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,0.65,7.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,0.55,7.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,1.35,5.5,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,7,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,7,45,0.0,0.5,1.5,5.0,0.5,0.38,0.0
2016,12,6,8,0,0.0,1.0,1.5,5.0,1.0,0.75,0.0
2016,12,6,8,15,0.0,1.5,1.5,5.0,1.5,1.13,0.0
2016,12,6,8,30,0.0,2.0,1.5,5.0,2.0,1.51,0.0
2016,12,6,8,45,0.0,2.5,1.55,5.0,2.5,1.89,0.0
2016,12,6,9,0,0.0,3.0,1.6,5.0,3.0,2.27,0.0
2016,12,6,9,15,0.0,3.5,1.6,5.0,3.5,2.65,0.0
2016,12,6,9,30,0.0,4.0,1.6,5.0,4.0,3.04,0.0
2016,12,6,9,45,0.0,12.5,1.6,5.0,12.5,9.51,3.19
2016,12,6,10,0,0.0,21.0,1.6,5.0,21.0,16.0,9.2
2016,12,6,10,15,16.5,99.5,1.6,5.0,107.0,73.66,62.11
2016,12,6,10,30,33.0,178.0,1.6,5.0,193.0,121.13,104.77
2016,12,6,10,45,16.5,115.5,1.65,5.5,123.0,86.67,73.4
2016,12,6,11,0,0.0,53.0,1.7,6.0,53.0,40.6,29.95
2016,12,6,11,15,0.0,48.0,1.7,6.0,48.0,36.76,26.6
2016,12,6,11,30,0.0,43.0,1.7,6.0,43.0,32.92,23.22
2016,12,6,11,45,0.0,67.0,1.7,6.0,67.0,51.43,39.34
2016,12,6,12,0,0.0,91.0,1.7,6.0,91.0,69.95,55.35
2016,12,6,12,15,0.0,99.0,1.7,6.0,99.0,76.08,60.62
2016,12,6,12,30,0.0,107.0,1.7,6.0,107.0,82.33,66.01
2016,12,6,12,45,46.0,165.0,1.75,6.5,188.0,152.13,125.08
2016,12,6,13,0,92.0,223.0,1.8,7.0,269.0,227.8,188.24
2016,12,6,13,15,46.0,116.0,1.65,7.0,139.0,118.22,96.6
2016,12,6,13,30,0.0,9.0,1.5,7.0,9.0,6.86,0.35
2016,12,6,13,45,0.0,26.5,1.35,7.0,26.5,20.23,12.14
2016,12,6,14,0,0.0,44.0,1.2,7.0,44.0,33.65,23.94
2016,12,6,14,15,0.0,28.5,0.95,7.0,28.5,21.74,13.53
2016,12,6,14,30,0.0,13.0,0.7,7.0,13.0,9.89,3.1
2016,12,6,14,45,0.0,11.5,0.5,7.0,11.5,8.74,2.11
2016,12,6,15,0,0.0,10.0,0.3,7.0,10.0,7.6,1.1
2016,12,6,15,15,0.0,9.0,0.4,7.0,9.0,6.83,0.42
2016,12,6,15,30,0.0,8.0,0.5,7.0,8.0,6.07,0.0
2016,12,6,15,45,206.5,32.5,0.65,7.0,68.0,213.48,184.39
2016,12,6,16,0,413.0,57.0,0.8,7.0,128.0,415.5,348.43
2016,12,6,16,15,321.5,45.5,0.7,6.5,91.0,337.33,277.76
2016,12,6,16,30,230.0,34.0,0.6,6.0,54.0,261.35,198.52
2016,12,6,16,45,115.0,17.0,0.55,5.5,27.0,131.56,0.0
2016,12,6,17,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,0.45,3.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,0.65,2.5,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.8,3.5,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,7,7,15,83.0,6.5,0.5,2.5,8.5,0.0,0.0
2016,12,7,7,30,166.0,13.0,0.5,3.0,17.0,10.23,0.0
2016,12,7,7,45,317.0,23.5,0.55,3.5,52.0,19.56,7.07
2016,12,7,8,0,468.0,34.0,0.6,4.0,87.0,28.58,19.66
2016,12,7,8,15,548.0,41.0,0.6,4.5,129.0,34.49,25.78
2016,12,7,8,30,628.0,48.0,0.6,5.0,171.0,43.92,34.75
2016,12,7,8,45,683.5,51.5,0.65,5.5,214.0,47.24,37.97
2016,12,7,9,0,739.0,55.0,0.7,6.0,257.0,50.68,41.15
2016,12,7,9,15,770.5,58.0,0.75,6.5,295.5,53.48,43.66
2016,12,7,9,30,802.0,61.0,0.8,7.0,334.0,56.3,46.11
2016,12,7,9,45,828.0,62.5,0.85,8.0,369.0,57.9,47.3
2016,12,7,10,0,854.0,64.0,0.9,9.0,404.0,59.52,48.5
2016,12,7,10,15,868.5,65.5,0.85,9.5,432.0,66.86,54.9
2016,12,7,10,30,883.0,67.0,0.8,10.0,460.0,68.65,56.28
2016,12,7,10,45,893.0,68.0,0.75,10.5,481.5,69.93,57.23
2016,12,7,11,0,903.0,69.0,0.7,11.0,503.0,113.59,65.24
2016,12,7,11,15,909.0,70.0,0.6,11.0,517.0,167.97,97.2
2016,12,7,11,30,915.0,71.0,0.5,11.0,531.0,222.02,139.3
2016,12,7,11,45,917.0,71.0,0.45,11.5,537.5,273.8,184.13
2016,12,7,12,0,919.0,71.0,0.4,12.0,544.0,324.33,229.38
2016,12,7,12,15,918.5,71.0,0.35,12.0,543.0,372.59,273.17
2016,12,7,12,30,918.0,71.0,0.3,12.0,542.0,418.99,314.64
2016,12,7,12,45,914.5,70.5,0.25,12.5,533.0,461.6,351.5
2016,12,7,13,0,911.0,70.0,0.2,13.0,524.0,501.71,385.2
2016,12,7,13,15,903.5,69.0,0.2,13.0,507.0,536.65,415.18
2016,12,7,13,30,896.0,68.0,0.2,13.0,490.0,568.51,442.11
2016,12,7,13,45,883.5,66.5,0.2,13.0,466.0,593.77,463.59
2016,12,7,14,0,871.0,65.0,0.2,13.0,442.0,615.49,482.02
2016,12,7,14,15,853.5,63.5,0.2,13.0,411.5,630.48,495.18
2016,12,7,14,30,836.0,62.0,0.2,13.0,381.0,647.48,509.28
2016,12,7,14,45,810.0,59.5,0.25,13.0,345.0,648.38,512.16
2016,12,7,15,0,784.0,57.0,0.3,13.0,309.0,645.23,511.04
2016,12,7,15,15,747.5,53.5,0.35,12.5,269.0,629.45,501.22
2016,12,7,15,30,711.0,50.0,0.4,12.0,229.0,609.75,487.76
2016,12,7,15,45,652.0,45.5,0.45,11.5,186.5,568.61,456.9
2016,12,7,16,0,593.0,41.0,0.5,11.0,144.0,523.81,421.11
2016,12,7,16,15,500.0,34.0,0.5,10.5,103.0,448.18,357.79
2016,12,7,16,30,407.0,27.0,0.5,10.0,62.0,382.6,283.75
2016,12,7,16,45,203.5,13.5,0.55,10.0,31.0,194.14,0.0
2016,12,7,17,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,0.55,10.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,0.5,9.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,0.4,8.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,0.35,8.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,0.3,8.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,0.3,7.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,0.3,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,0.35,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,0.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,0.4,6.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,0.35,5.5,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,0.3,4.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,0.3,4.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,0.35,4.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,0.65,3.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,0.7,3.0,7.0,5.51,0.0
2016,12,8,7,45,10.0,22.5,0.8,3.5,24.0,17.02,4.66
2016,12,8,8,0,20.0,38.0,0.9,4.0,41.0,28.15,19.16
2016,12,8,8,15,33.0,56.0,1.0,4.5,62.0,40.68,31.32
2016,12,8,8,30,46.0,74.0,1.1,5.0,83.0,53.01,42.97
2016,12,8,8,45,55.5,91.0,1.25,5.5,104.5,64.54,53.72
2016,12,8,9,0,65.0,108.0,1.4,6.0,126.0,75.88,64.1
2016,12,8,9,15,72.5,123.5,1.45,6.0,146.0,86.16,73.48
2016,12,8,9,30,80.0,139.0,1.5,6.0,166.0,96.24,82.56
2016,12,8,9,45,45.5,141.5,1.6,6.5,157.0,98.39,84.23
2016,12,8,10,0,11.0,144.0,1.7,7.0,148.0,103.27,88.33
2016,12,8,10,15,130.0,166.0,1.7,7.0,223.0,112.49,96.42
2016,12,8,10,30,249.0,188.0,1.7,7.0,298.0,123.7,106.25
2016,12,8,10,45,197.5,201.5,1.7,7.0,291.5,133.51,114.77
2016,12,8,11,0,146.0,215.0,1.7,7.0,285.0,150.69,119.91
2016,12,8,11,15,264.5,206.5,1.7,7.0,337.5,172.44,130.75
2016,12,8,11,30,383.0,198.0,1.7,7.0,390.0,208.46,154.84
2016,12,8,11,45,386.5,200.0,1.75,7.5,396.0,237.21,179.77
2016,12,8,12,0,390.0,202.0,1.8,8.0,402.0,265.76,205.47
2016,12,8,12,15,504.0,171.0,1.8,8.0,429.0,309.66,241.49
2016,12,8,12,30,618.0,140.0,1.8,8.0,456.0,362.71,286.17
2016,12,8,12,45,507.0,166.0,1.85,8.5,422.5,367.13,294.66
2016,12,8,13,0,396.0,192.0,1.9,9.0,389.0,357.42,290.29
2016,12,8,13,15,382.0,188.0,1.9,8.5,373.0,368.86,302.55
2016,12,8,13,30,368.0,184.0,1.9,8.0,357.0,378.04,312.55
2016,12,8,13,45,391.0,170.0,1.9,8.0,345.5,408.83,339.28
2016,12,8,14,0,414.0,156.0,1.9,8.0,334.0,428.24,356.81
2016,12,8,14,15,259.5,159.0,1.85,7.5,268.0,336.92,283.18
2016,12,8,14,30,105.0,162.0,1.8,7.0,202.0,237.02,199.61
2016,12,8,14,45,102.5,147.5,1.8,7.0,183.5,227.65,192.69
2016,12,8,15,0,100.0,133.0,1.8,7.0,165.0,217.47,184.55
2016,12,8,15,15,95.5,116.5,1.65,6.5,144.0,202.42,172.23
2016,12,8,15,30,91.0,100.0,1.5,6.0,123.0,186.39,158.71
2016,12,8,15,45,82.0,82.5,1.4,6.0,100.5,164.53,139.36
2016,12,8,16,0,73.0,65.0,1.3,6.0,78.0,141.41,118.39
2016,12,8,16,15,56.5,47.5,1.2,5.5,56.0,111.16,90.6
2016,12,8,16,30,40.0,30.0,1.1,5.0,34.0,78.32,57.24
2016,12,8,16,45,20.0,15.0,1.0,4.5,17.0,36.12,0.0
2016,12,8,17,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,0.9,2.5,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,0.7,-2.5,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,0.65,-3.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,7,15,106.5,5.5,0.6,-4.0,8.0,0.0,0.0
2016,12,9,7,30,213.0,11.0,0.7,-3.0,16.0,8.65,0.0
2016,12,9,7,45,371.0,21.0,0.85,-2.5,52.5,19.2,5.26
2016,12,9,8,0,529.0,31.0,1.0,-2.0,89.0,28.7,20.06
2016,12,9,8,15,610.0,37.5,1.1,-1.5,133.0,34.81,26.62
2016,12,9,8,30,691.0,44.0,1.2,-1.0,177.0,41.01,32.8
2016,12,9,8,45,739.5,48.5,1.3,-0.5,221.0,45.29,37.0
2016,12,9,9,0,788.0,53.0,1.4,0.0,265.0,49.61,41.09
2016,12,9,9,15,819.5,56.5,1.4,0.0,305.5,52.92,44.23
2016,12,9,9,30,851.0,60.0,1.4,0.0,346.0,56.22,47.29
2016,12,9,9,45,874.0,62.0,1.4,0.0,381.5,58.22,49.1
2016,12,9,10,0,897.0,64.0,1.4,0.0,417.0,65.6,55.88
2016,12,9,10,15,911.5,65.5,1.35,0.5,446.0,67.53,57.46
2016,12,9,10,30,926.0,67.0,1.3,1.0,475.0,69.37,58.95
2016,12,9,10,45,936.5,68.0,1.3,1.5,497.5,70.71,59.98
2016,12,9,11,0,947.0,69.0,1.3,2.0,520.0,111.81,66.76
2016,12,9,11,15,952.5,69.5,1.3,2.0,535.0,168.19,99.71
2016,12,9,11,30,958.0,70.0,1.3,2.0,550.0,224.1,144.48
2016,12,9,11,45,961.0,70.5,1.3,2.5,557.0,278.77,193.7
2016,12,9,12,0,964.0,71.0,1.3,3.0,564.0,332.28,243.9
2016,12,9,12,15,963.5,71.0,1.25,3.0,563.0,382.84,292.23
2016,12,9,12,30,963.0,71.0,1.2,3.0,562.0,431.45,338.21
2016,12,9,12,45,960.5,70.0,1.2,3.0,553.0,476.15,380.21
2016,12,9,13,0,958.0,69.0,1.2,3.0,544.0,518.31,419.09
2016,12,9,13,15,950.5,68.0,1.2,3.0,527.0,555.26,452.89
2016,12,9,13,30,943.0,67.0,1.2,3.0,510.0,589.0,483.3
2016,12,9,13,45,933.0,65.5,1.2,3.0,486.0,617.49,508.91
2016,12,9,14,0,923.0,64.0,1.2,3.0,462.0,642.45,531.22
2016,12,9,14,15,906.5,62.0,1.2,3.0,430.5,659.15,546.73
2016,12,9,14,30,890.0,60.0,1.2,3.0,399.0,671.96,558.9
2016,12,9,14,45,867.0,57.5,1.2,3.0,362.0,675.93,563.56
2016,12,9,15,0,844.0,55.0,1.2,3.0,325.0,682.24,568.86
2016,12,9,15,15,808.5,52.0,1.05,2.5,283.5,668.95,557.96
2016,12,9,15,30,773.0,49.0,0.9,2.0,242.0,651.57,543.16
2016,12,9,15,45,718.0,44.5,0.75,1.5,198.0,614.2,511.5
2016,12,9,16,0,663.0,40.0,0.6,1.0,154.0,573.07,474.9
2016,12,9,16,15,571.5,33.0,0.55,0.5,111.0,499.12,410.23
2016,12,9,16,30,480.0,26.0,0.5,0.0,68.0,423.0,324.1
2016,12,9,16,45,240.0,13.0,0.5,-1.0,34.0,215.57,0.0
2016,12,9,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.55,-2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,0.55,-4.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,0.5,-4.5,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,0.45,-5.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,0.4,-5.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,0.4,-5.5,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.35,-6.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.3,-6.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.3,-5.5,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.3,-5.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,0.0,0.4,-4.5,0.0,0.0,0.0
2016,12,10,7,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,10,7,45,242.5,16.0,0.6,-3.5,42.0,13.1,1.05
2016,12,10,8,0,485.0,32.0,0.7,-3.0,84.0,29.43,20.72
2016,12,10,8,15,567.0,39.0,0.7,-2.5,126.5,35.87,27.71
2016,12,10,8,30,649.0,46.0,0.7,-2.0,169.0,42.4,34.24
2016,12,10,8,45,699.0,51.0,0.75,-1.5,212.0,46.99,38.76
2016,12,10,9,0,749.0,56.0,0.8,-1.0,255.0,51.62,43.16
2016,12,10,9,15,781.5,59.5,0.8,-0.5,294.5,54.82,46.12
2016,12,10,9,30,814.0,63.0,0.8,0.0,334.0,58.03,49.0
2016,12,10,9,45,841.5,64.0,0.8,0.0,369.5,59.24,50.06
2016,12,10,10,0,869.0,65.0,0.8,0.0,405.0,60.5,51.16
2016,12,10,10,15,883.5,67.0,0.8,0.5,434.0,62.31,52.64
2016,12,10,10,30,898.0,69.0,0.8,1.0,463.0,70.16,59.7
2016,12,10,10,45,911.0,69.0,0.85,1.5,485.5,70.85,60.11
2016,12,10,11,0,924.0,69.0,0.9,2.0,508.0,108.21,65.25
2016,12,10,11,15,930.0,70.0,0.9,2.0,522.5,163.72,97.05
2016,12,10,11,30,936.0,71.0,0.9,2.0,537.0,218.89,140.72
2016,12,10,11,45,941.0,70.0,0.95,2.5,544.5,271.67,187.91
2016,12,10,12,0,946.0,69.0,1.0,3.0,552.0,323.42,236.36
2016,12,10,12,15,946.0,69.0,1.0,3.0,551.0,373.21,283.9
2016,12,10,12,30,946.0,69.0,1.0,3.0,550.0,421.13,329.29
2016,12,10,12,45,943.0,68.5,1.0,3.5,541.5,465.3,370.05
2016,12,10,13,0,940.0,68.0,1.0,4.0,533.0,506.96,407.59
2016,12,10,13,15,933.0,67.0,0.95,4.0,516.5,543.46,440.39
2016,12,10,13,30,926.0,66.0,0.9,4.0,500.0,576.85,469.79
2016,12,10,13,45,916.5,64.0,0.9,4.0,476.0,604.52,494.51
2016,12,10,14,0,907.0,62.0,0.9,4.0,452.0,628.72,516.01
2016,12,10,14,15,890.5,60.5,0.8,4.0,421.5,645.57,530.28
2016,12,10,14,30,874.0,59.0,0.7,4.0,391.0,658.63,541.14
2016,12,10,14,45,852.0,56.0,0.65,4.0,355.0,662.35,544.91
2016,12,10,15,0,830.0,53.0,0.6,4.0,319.0,662.22,544.56
2016,12,10,15,15,795.5,50.0,0.6,3.5,278.5,655.92,540.76
2016,12,10,15,30,761.0,47.0,0.6,3.0,238.0,639.3,528.35
2016,12,10,15,45,706.0,43.0,0.6,2.5,194.5,602.68,499.29
2016,12,10,16,0,651.0,39.0,0.6,2.0,151.0,562.39,465.24
2016,12,10,16,15,561.0,32.0,0.6,1.5,109.0,489.88,402.36
2016,12,10,16,30,471.0,25.0,0.6,1.0,67.0,415.57,318.96
2016,12,10,16,45,235.5,12.5,0.65,0.5,33.5,211.65,0.0
2016,12,10,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,0.75,-0.5,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,0.8,-1.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,0.8,-1.5,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,0.65,-2.5,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,0.45,-3.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,0.55,-3.5,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,11,7,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,11,7,45,229.0,15.0,0.5,-1.5,39.0,12.25,0.0
2016,12,11,8,0,458.0,30.0,0.5,-1.0,78.0,27.49,18.73
2016,12,11,8,15,541.0,37.0,0.5,-0.5,119.5,33.94,25.7
2016,12,11,8,30,624.0,44.0,0.5,0.0,161.0,40.48,32.19
2016,12,11,8,45,674.5,48.5,0.55,0.0,203.0,44.66,36.36
2016,12,11,9,0,725.0,53.0,0.6,0.0,245.0,48.89,40.46
2016,12,11,9,15,758.5,56.5,0.7,0.5,284.0,52.13,43.44
2016,12,11,9,30,792.0,60.0,0.8,1.0,323.0,55.37,46.35
2016,12,11,9,45,815.0,62.5,0.95,2.0,357.0,57.68,48.24
2016,12,11,10,0,838.0,65.0,1.1,3.0,391.0,59.98,50.1
2016,12,11,10,15,526.5,126.5,1.1,3.5,336.5,90.06,77.4
2016,12,11,10,30,215.0,188.0,1.1,4.0,282.0,126.12,109.58
2016,12,11,10,45,413.0,157.5,1.15,4.5,349.5,106.17,91.25
2016,12,11,11,0,611.0,127.0,1.2,5.0,417.0,118.36,82.06
2016,12,11,11,15,577.0,142.0,1.2,5.0,422.0,165.14,112.53
2016,12,11,11,30,543.0,157.0,1.2,5.0,427.0,204.38,145.01
2016,12,11,11,45,525.5,164.5,1.25,5.5,429.0,241.13,177.95
2016,12,11,12,0,508.0,172.0,1.3,6.0,431.0,275.62,210.13
2016,12,11,12,15,320.5,201.0,1.3,6.0,364.5,265.13,210.33
2016,12,11,12,30,133.0,230.0,1.3,6.0,298.0,235.0,191.56
2016,12,11,12,45,514.0,151.5,1.35,6.0,406.5,353.95,285.96
2016,12,11,13,0,895.0,73.0,1.4,6.0,515.0,489.23,394.21
2016,12,11,13,15,547.5,139.5,1.4,6.0,407.5,415.03,339.99
2016,12,11,13,30,200.0,206.0,1.4,6.0,300.0,295.46,245.24
2016,12,11,13,45,196.5,196.0,1.4,6.0,284.5,296.71,248.14
2016,12,11,14,0,193.0,186.0,1.4,6.0,269.0,296.81,249.34
2016,12,11,14,15,96.5,117.5,1.3,5.5,159.0,174.84,147.51
2016,12,11,14,30,0.0,49.0,1.2,5.0,49.0,37.48,27.49
2016,12,11,14,45,0.0,44.0,1.1,5.0,44.0,33.62,24.25
2016,12,11,15,0,0.0,39.0,1.0,5.0,39.0,29.77,20.87
2016,12,11,15,15,0.0,34.0,0.9,4.0,34.0,25.93,17.54
2016,12,11,15,30,0.0,29.0,0.8,3.0,29.0,22.09,14.17
2016,12,11,15,45,0.0,23.5,0.7,2.5,23.5,17.88,10.36
2016,12,11,16,0,0.0,18.0,0.6,2.0,18.0,13.68,6.51
2016,12,11,16,15,0.0,12.5,0.6,2.0,12.5,9.48,2.63
2016,12,11,16,30,0.0,7.0,0.6,2.0,7.0,5.3,0.0
2016,12,11,16,45,0.0,3.5,0.65,2.0,3.5,2.64,0.0
2016,12,11,17,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
