Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,11,17,45,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,0.85,2.0,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,1.25,2.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,1.3,5.5,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,12,7,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,12,7,45,0.0,4.0,1.2,6.0,4.0,3.02,0.0
2016,12,12,8,0,0.0,8.0,1.2,6.0,8.0,6.06,0.0
2016,12,12,8,15,0.0,13.0,1.2,6.0,13.0,9.86,3.25
2016,12,12,8,30,0.0,18.0,1.2,6.0,18.0,13.67,6.89
2016,12,12,8,45,0.0,24.0,1.2,6.0,24.0,18.26,11.22
2016,12,12,9,0,0.0,30.0,1.2,6.0,30.0,22.86,15.53
2016,12,12,9,15,0.0,35.0,1.15,6.0,35.0,26.7,19.1
2016,12,12,9,30,0.0,40.0,1.1,6.0,40.0,30.54,22.65
2016,12,12,9,45,0.0,32.5,1.1,6.5,32.5,24.79,17.27
2016,12,12,10,0,0.0,25.0,1.1,7.0,25.0,19.06,11.92
2016,12,12,10,15,0.0,83.5,1.1,7.5,83.5,63.71,52.58
2016,12,12,10,30,0.0,142.0,1.1,8.0,142.0,103.05,87.58
2016,12,12,10,45,0.0,135.0,1.15,8.5,135.0,99.04,83.64
2016,12,12,11,0,0.0,128.0,1.2,9.0,128.0,95.16,76.33
2016,12,12,11,15,0.0,118.5,1.2,9.5,118.5,89.3,71.15
2016,12,12,11,30,0.0,109.0,1.2,10.0,109.0,82.93,65.56
2016,12,12,11,45,38.0,166.5,1.25,10.5,186.0,132.75,105.73
2016,12,12,12,0,76.0,224.0,1.3,11.0,263.0,188.19,150.17
2016,12,12,12,15,237.0,211.0,1.35,11.5,331.5,245.23,192.63
2016,12,12,12,30,398.0,198.0,1.4,12.0,400.0,311.8,244.42
2016,12,12,12,45,387.0,196.5,1.45,12.5,390.5,330.33,261.53
2016,12,12,13,0,376.0,195.0,1.5,13.0,381.0,346.92,276.88
2016,12,12,13,15,592.0,138.0,1.45,13.0,419.5,440.44,352.05
2016,12,12,13,30,808.0,81.0,1.4,13.0,458.0,528.8,422.81
2016,12,12,13,45,794.0,80.5,1.4,13.5,436.5,552.73,442.84
2016,12,12,14,0,780.0,80.0,1.4,14.0,415.0,573.21,460.19
2016,12,12,14,15,765.0,78.0,1.3,14.0,388.0,588.0,473.0
2016,12,12,14,30,750.0,76.0,1.2,14.0,361.0,599.24,482.69
2016,12,12,14,45,728.5,72.5,1.1,14.0,328.0,600.91,484.8
2016,12,12,15,0,707.0,69.0,1.0,14.0,295.0,603.39,486.93
2016,12,12,15,15,671.5,65.0,0.85,13.0,257.5,588.13,476.21
2016,12,12,15,30,636.0,61.0,0.7,12.0,220.0,569.24,461.65
2016,12,12,15,45,587.5,54.0,0.6,11.5,180.5,533.84,432.99
2016,12,12,16,0,539.0,47.0,0.5,11.0,141.0,495.42,400.28
2016,12,12,16,15,448.0,38.5,0.5,10.0,101.5,421.55,338.87
2016,12,12,16,30,357.0,30.0,0.5,9.0,62.0,346.64,261.81
2016,12,12,16,45,178.5,15.0,0.55,8.0,31.0,178.37,0.0
2016,12,12,17,0,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,0.65,6.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,0.5,4.5,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.6,4.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.55,4.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,0.5,4.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,0.5,3.5,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,0.55,2.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,13,7,45,0.0,6.5,0.65,3.5,6.5,4.92,0.0
2016,12,13,8,0,0.0,13.0,0.7,4.0,13.0,9.87,2.87
2016,12,13,8,15,0.0,20.0,0.7,4.5,20.0,15.21,8.16
2016,12,13,8,30,0.0,27.0,0.7,5.0,27.0,20.57,13.28
2016,12,13,8,45,0.0,34.5,0.7,5.5,34.5,26.32,18.7
2016,12,13,9,0,0.0,42.0,0.7,6.0,42.0,32.08,24.07
2016,12,13,9,15,0.0,49.0,0.7,6.5,49.0,37.47,29.01
2016,12,13,9,30,0.0,56.0,0.7,7.0,56.0,42.87,33.88
2016,12,13,9,45,5.5,98.5,0.7,8.0,100.5,73.32,61.31
2016,12,13,10,0,11.0,141.0,0.7,9.0,145.0,101.13,85.75
2016,12,13,10,15,36.0,161.5,0.7,9.0,177.0,110.92,94.2
2016,12,13,10,30,61.0,182.0,0.7,9.0,209.0,123.25,104.88
2016,12,13,10,45,65.5,192.5,0.75,9.5,222.5,129.69,110.14
2016,12,13,11,0,70.0,203.0,0.8,10.0,236.0,140.55,112.39
2016,12,13,11,15,48.5,198.5,0.75,10.0,222.0,144.06,114.7
2016,12,13,11,30,27.0,194.0,0.7,10.0,208.0,146.17,117.1
2016,12,13,11,45,16.0,182.0,0.7,10.5,190.5,138.91,111.35
2016,12,13,12,0,5.0,170.0,0.7,11.0,173.0,129.65,103.96
2016,12,13,12,15,55.0,199.0,0.7,10.5,227.0,170.69,136.83
2016,12,13,12,30,105.0,228.0,0.7,10.0,281.0,217.42,174.63
2016,12,13,12,45,77.0,217.0,0.7,10.0,256.0,206.17,166.42
2016,12,13,13,0,49.0,206.0,0.7,10.0,231.0,191.55,155.31
2016,12,13,13,15,153.5,203.0,0.7,10.0,276.0,255.46,208.0
2016,12,13,13,30,258.0,200.0,0.7,10.0,321.0,330.14,268.78
2016,12,13,13,45,160.5,190.5,0.7,10.0,264.5,269.84,220.77
2016,12,13,14,0,63.0,181.0,0.7,10.0,208.0,200.74,164.55
2016,12,13,14,15,35.0,158.5,0.65,9.5,173.0,166.19,136.54
2016,12,13,14,30,7.0,136.0,0.6,9.0,138.0,118.57,96.58
2016,12,13,14,45,3.5,123.5,0.55,9.0,124.5,106.88,86.88
2016,12,13,15,0,0.0,111.0,0.5,9.0,111.0,94.95,76.73
2016,12,13,15,15,0.0,96.5,0.45,8.5,96.5,83.13,66.78
2016,12,13,15,30,0.0,82.0,0.4,8.0,82.0,71.1,56.46
2016,12,13,15,45,0.0,66.0,0.35,7.5,66.0,56.98,44.15
2016,12,13,16,0,0.0,50.0,0.3,7.0,50.0,42.3,31.18
2016,12,13,16,15,0.0,35.5,0.35,7.0,35.5,28.79,19.03
2016,12,13,16,30,0.0,21.0,0.4,7.0,21.0,16.02,7.15
2016,12,13,16,45,0.0,10.5,0.45,7.0,10.5,7.98,0.0
2016,12,13,17,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,0.45,6.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,0.35,6.0,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,0.3,6.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,0.3,5.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,0.3,5.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,0.35,5.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,0.4,5.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,0.4,4.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,0.4,4.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,0.4,3.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,0.4,3.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,0.45,3.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,0.5,2.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,0.5,2.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,0.55,2.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,0.55,0.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,7,45,211.0,15.5,0.65,1.5,36.0,12.65,0.0
2016,12,14,8,0,422.0,31.0,0.7,2.0,72.0,26.0,16.79
2016,12,14,8,15,512.5,38.5,0.75,2.5,114.0,32.33,23.79
2016,12,14,8,30,603.0,46.0,0.8,3.0,156.0,38.77,30.14
2016,12,14,8,45,661.0,51.0,0.9,3.5,198.5,46.66,37.64
2016,12,14,9,0,719.0,56.0,1.0,4.0,241.0,51.3,42.0
2016,12,14,9,15,679.0,64.0,1.05,4.5,261.0,52.79,43.35
2016,12,14,9,30,639.0,72.0,1.1,5.0,281.0,57.85,47.9
2016,12,14,9,45,658.5,77.0,1.15,5.5,312.0,61.38,50.98
2016,12,14,10,0,678.0,82.0,1.2,6.0,343.0,64.87,53.97
2016,12,14,10,15,511.5,125.5,1.15,6.0,330.5,89.23,75.95
2016,12,14,10,30,345.0,169.0,1.1,6.0,318.0,114.9,98.8
2016,12,14,10,45,325.0,182.0,1.1,6.5,328.0,121.84,104.58
2016,12,14,11,0,305.0,195.0,1.1,7.0,338.0,141.1,109.33
2016,12,14,11,15,364.5,190.0,1.05,7.0,366.0,167.83,123.18
2016,12,14,11,30,424.0,185.0,1.0,7.0,394.0,200.19,145.64
2016,12,14,11,45,464.5,178.5,0.95,7.5,411.0,234.01,172.69
2016,12,14,12,0,505.0,172.0,0.9,8.0,428.0,270.93,203.86
2016,12,14,12,15,504.0,172.0,0.85,8.0,427.0,302.6,233.04
2016,12,14,12,30,503.0,172.0,0.8,8.0,426.0,333.15,261.09
2016,12,14,12,45,410.0,188.5,0.75,8.0,394.0,338.32,269.65
2016,12,14,13,0,317.0,205.0,0.7,8.0,362.0,327.11,263.91
2016,12,14,13,15,276.0,204.0,0.65,8.0,337.5,325.54,264.64
2016,12,14,13,30,235.0,203.0,0.6,8.0,313.0,309.7,253.38
2016,12,14,13,45,159.0,193.5,0.55,8.0,266.5,271.53,223.37
2016,12,14,14,0,83.0,184.0,0.5,8.0,220.0,215.62,177.9
2016,12,14,14,15,55.0,165.5,0.45,7.5,188.5,186.1,154.16
2016,12,14,14,30,27.0,147.0,0.4,7.0,157.0,154.09,127.56
2016,12,14,14,45,23.5,134.0,0.35,7.0,142.5,131.26,108.58
2016,12,14,15,0,20.0,121.0,0.3,7.0,128.0,119.65,98.85
2016,12,14,15,15,15.5,106.5,0.3,6.5,111.5,105.41,86.83
2016,12,14,15,30,11.0,92.0,0.3,6.0,95.0,90.89,74.32
2016,12,14,15,45,5.5,76.0,0.35,6.0,77.5,73.46,58.86
2016,12,14,16,0,0.0,60.0,0.4,6.0,60.0,55.5,42.71
2016,12,14,16,15,0.0,43.0,0.45,6.0,43.0,39.29,28.1
2016,12,14,16,30,0.0,26.0,0.5,6.0,26.0,21.38,11.53
2016,12,14,16,45,0.0,13.0,0.55,6.0,13.0,9.9,0.0
2016,12,14,17,0,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,0.65,5.5,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,0.75,4.5,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,0.7,3.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,0.5,3.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,0.55,3.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,0.6,1.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,0.65,-1.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,0.7,-1.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,0.7,-1.5,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,0.75,-2.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,1.1,-2.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,1.2,-3.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,1.35,-2.5,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,1.5,-2.0,0.0,0.0,0.0
2016,12,15,7,45,265.0,13.5,1.7,-1.5,39.0,12.12,0.0
2016,12,15,8,0,530.0,27.0,1.9,-1.0,78.0,25.11,16.06
2016,12,15,8,15,616.5,33.0,1.95,-0.5,121.5,30.88,22.69
2016,12,15,8,30,703.0,39.0,2.0,0.0,165.0,36.79,28.6
2016,12,15,8,45,752.5,43.5,2.15,0.0,209.0,41.2,33.01
2016,12,15,9,0,802.0,48.0,2.3,0.0,253.0,45.63,37.32
2016,12,15,9,15,834.5,51.0,2.3,0.0,294.0,48.67,40.23
2016,12,15,9,30,867.0,54.0,2.3,0.0,335.0,56.14,47.21
2016,12,15,9,45,891.5,55.5,2.3,0.0,371.5,58.49,49.35
2016,12,15,10,0,916.0,57.0,2.3,0.0,408.0,60.75,51.38
2016,12,15,10,15,930.5,58.5,2.25,0.0,437.5,62.75,53.16
2016,12,15,10,30,945.0,60.0,2.2,0.0,467.0,64.66,54.85
2016,12,15,10,45,956.0,60.5,2.2,0.5,490.0,65.72,55.64
2016,12,15,11,0,967.0,61.0,2.2,1.0,513.0,94.0,57.67
2016,12,15,11,15,972.5,61.5,2.2,1.0,528.5,151.19,86.96
2016,12,15,11,30,978.0,62.0,2.2,1.0,544.0,207.93,130.66
2016,12,15,11,45,980.5,62.5,2.2,1.0,551.5,263.39,180.61
2016,12,15,12,0,983.0,63.0,2.2,1.0,559.0,317.64,232.5
2016,12,15,12,15,981.5,63.0,2.2,1.0,558.5,368.79,282.64
2016,12,15,12,30,980.0,63.0,2.2,1.0,558.0,417.9,330.62
2016,12,15,12,45,976.0,62.5,2.2,1.0,549.0,463.29,374.67
2016,12,15,13,0,972.0,62.0,2.2,1.0,540.0,506.04,415.46
2016,12,15,13,15,964.5,61.5,2.15,1.0,523.5,544.29,451.4
2016,12,15,13,30,957.0,61.0,2.1,1.0,507.0,579.35,483.79
2016,12,15,13,45,946.0,59.5,2.1,1.0,483.0,608.08,510.58
2016,12,15,14,0,935.0,58.0,2.1,1.0,459.0,633.18,533.88
2016,12,15,14,15,918.5,56.5,2.05,0.5,428.5,651.22,551.72
2016,12,15,14,30,902.0,55.0,2.0,0.0,398.0,665.37,566.08
2016,12,15,14,45,877.5,53.5,2.0,0.0,362.0,670.35,571.97
2016,12,15,15,0,853.0,52.0,2.0,0.0,326.0,671.4,573.28
2016,12,15,15,15,819.0,49.0,1.9,0.0,285.0,659.98,563.57
2016,12,15,15,30,785.0,46.0,1.8,0.0,244.0,651.09,555.11
2016,12,15,15,45,727.5,42.5,1.7,-0.5,200.5,614.22,523.92
2016,12,15,16,0,670.0,39.0,1.6,-1.0,157.0,573.52,487.68
2016,12,15,16,15,580.0,32.5,1.4,-1.5,114.0,502.29,422.87
2016,12,15,16,30,490.0,26.0,1.2,-2.0,71.0,428.82,340.61
2016,12,15,16,45,245.0,13.0,1.05,-2.5,35.5,219.99,0.0
2016,12,15,17,0,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,0.9,-3.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,0.9,-3.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,0.9,-4.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,0.85,-4.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,0.8,-4.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,0.75,-4.5,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,0.7,-5.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,0.7,-5.5,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,0.7,-6.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,0.65,-6.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,0.5,-7.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,0.5,-6.5,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,0.45,-6.5,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,0.4,-7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,0.4,-6.5,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,0.4,-6.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,0.45,-6.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,0.6,-6.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,0.55,-6.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,0.5,-6.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,0.5,-5.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,0.5,-5.0,0.0,0.0,0.0
2016,12,16,7,45,119.5,16.0,0.55,-5.0,27.5,12.24,0.0
2016,12,16,8,0,239.0,32.0,0.6,-5.0,55.0,24.42,15.67
2016,12,16,8,15,292.0,46.0,0.6,-4.5,88.0,34.83,26.77
2016,12,16,8,30,345.0,60.0,0.6,-4.0,121.0,45.1,36.92
2016,12,16,8,45,383.5,71.0,0.6,-3.5,155.0,53.03,44.68
2016,12,16,9,0,422.0,82.0,0.6,-3.0,189.0,60.84,52.15
2016,12,16,9,15,455.0,88.5,0.6,-2.5,221.0,65.49,56.49
2016,12,16,9,30,488.0,95.0,0.6,-2.0,253.0,70.09,60.68
2016,12,16,9,45,404.5,120.5,0.6,-2.0,261.0,85.08,74.58
2016,12,16,10,0,321.0,146.0,0.6,-2.0,269.0,101.03,89.18
2016,12,16,10,15,193.0,163.5,0.6,-1.5,239.0,111.88,98.78
2016,12,16,10,30,65.0,181.0,0.6,-1.0,209.0,122.63,108.21
2016,12,16,10,45,32.5,143.0,0.6,-1.0,157.0,101.46,88.71
2016,12,16,11,0,0.0,105.0,0.6,-1.0,105.0,79.33,65.25
2016,12,16,11,15,0.0,124.5,0.6,-0.5,124.5,93.37,77.45
2016,12,16,11,30,0.0,144.0,0.6,0.0,144.0,107.66,89.65
2016,12,16,11,45,4.5,160.5,0.65,0.0,163.0,121.16,101.06
2016,12,16,12,0,9.0,177.0,0.7,0.0,182.0,135.57,113.3
2016,12,16,12,15,17.5,187.0,0.7,0.0,196.0,147.43,123.26
2016,12,16,12,30,26.0,197.0,0.7,0.0,210.0,160.53,134.42
2016,12,16,12,45,43.0,203.5,0.75,0.0,225.0,180.6,151.6
2016,12,16,13,0,60.0,210.0,0.8,0.0,240.0,199.3,167.77
2016,12,16,13,15,31.0,183.0,0.8,0.0,199.0,167.71,141.28
2016,12,16,13,30,2.0,156.0,0.8,0.0,158.0,125.21,104.9
2016,12,16,13,45,1.0,129.5,0.8,0.0,130.5,103.23,86.04
2016,12,16,14,0,0.0,103.0,0.8,0.0,103.0,80.77,66.48
2016,12,16,14,15,0.0,113.0,0.8,0.0,113.0,90.32,75.08
2016,12,16,14,30,0.0,123.0,0.8,0.0,123.0,101.18,84.74
2016,12,16,14,45,0.0,111.5,0.85,0.0,111.5,92.27,76.99
2016,12,16,15,0,0.0,100.0,0.9,0.0,100.0,83.28,69.13
2016,12,16,15,15,0.0,87.5,0.8,0.0,87.5,73.17,60.18
2016,12,16,15,30,0.0,75.0,0.7,0.0,75.0,62.94,51.0
2016,12,16,15,45,0.0,61.0,0.65,-0.5,61.0,50.83,40.1
2016,12,16,16,0,0.0,47.0,0.6,-1.0,47.0,38.36,28.72
2016,12,16,16,15,0.0,34.0,0.55,-1.0,34.0,26.58,17.81
2016,12,16,16,30,0.0,21.0,0.5,-1.0,21.0,16.02,7.65
2016,12,16,16,45,0.0,10.5,0.5,-1.5,10.5,7.98,0.0
2016,12,16,17,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,0.55,-2.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,0.45,-2.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,0.4,-2.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,0.4,-2.5,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,0.4,-3.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,0.5,-2.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,0.8,-2.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,0.85,-2.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,0.9,-2.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,0.95,-2.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,1.0,-2.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,1.05,-2.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,1.1,-2.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,1.15,-2.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,1.2,-2.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,1.25,-2.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,1.3,-2.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,1.35,-2.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,1.4,-2.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,1.45,-1.5,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,1.5,-1.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,1.55,-1.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,1.7,-1.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,1.65,-1.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,1.6,-1.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,1.65,-0.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,12,17,7,45,0.0,4.5,1.75,0.0,4.5,3.4,0.0
2016,12,17,8,0,0.0,9.0,1.8,0.0,9.0,6.82,0.15
2016,12,17,8,15,0.0,16.0,1.85,0.0,16.0,12.15,5.48
2016,12,17,8,30,0.0,23.0,1.9,0.0,23.0,17.5,10.67
2016,12,17,8,45,0.0,29.5,1.95,0.0,29.5,22.48,15.49
2016,12,17,9,0,0.0,36.0,2.0,0.0,36.0,27.47,20.27
2016,12,17,9,15,0.0,42.5,2.0,0.0,42.5,32.46,25.02
2016,12,17,9,30,0.0,49.0,2.0,0.0,49.0,37.47,29.73
2016,12,17,9,45,0.0,49.5,2.05,0.5,49.5,37.86,29.99
2016,12,17,10,0,0.0,50.0,2.1,1.0,50.0,38.25,30.25
2016,12,17,10,15,149.0,112.0,2.1,1.0,176.0,77.79,66.91
2016,12,17,10,30,298.0,174.0,2.1,1.0,302.0,116.84,102.57
2016,12,17,10,45,149.0,116.0,2.1,1.5,180.0,79.93,68.44
2016,12,17,11,0,0.0,58.0,2.1,2.0,58.0,44.45,33.9
2016,12,17,11,15,43.0,137.5,2.1,2.0,158.5,104.73,85.05
2016,12,17,11,30,86.0,217.0,2.1,2.0,259.0,166.83,136.22
2016,12,17,11,45,61.0,211.0,2.1,2.5,241.0,166.7,136.97
2016,12,17,12,0,36.0,205.0,2.1,3.0,223.0,163.08,134.92
2016,12,17,12,15,35.5,205.0,2.05,3.0,223.0,168.24,139.63
2016,12,17,12,30,35.0,205.0,2.0,3.0,223.0,173.26,144.2
2016,12,17,12,45,385.0,156.0,2.0,3.5,345.5,298.73,245.44
2016,12,17,13,0,735.0,107.0,2.0,4.0,468.0,440.41,360.39
2016,12,17,13,15,726.5,106.0,1.95,4.0,453.5,470.95,388.33
2016,12,17,13,30,718.0,105.0,1.9,4.0,439.0,498.75,414.01
2016,12,17,13,45,702.5,103.0,1.9,4.5,417.5,518.81,432.36
2016,12,17,14,0,687.0,101.0,1.9,5.0,396.0,535.5,447.52
2016,12,17,14,15,666.5,98.0,1.85,5.0,368.5,544.68,456.87
2016,12,17,14,30,646.0,95.0,1.8,5.0,341.0,550.26,463.02
2016,12,17,14,45,623.0,89.5,1.8,5.0,309.0,547.97,462.88
2016,12,17,15,0,600.0,84.0,1.8,5.0,277.0,542.13,459.51
2016,12,17,15,15,560.0,78.0,1.65,4.5,240.5,520.32,442.7
2016,12,17,15,30,520.0,72.0,1.5,4.0,204.0,494.83,422.07
2016,12,17,15,45,458.5,64.5,1.35,3.5,166.0,448.74,383.31
2016,12,17,16,0,397.0,57.0,1.2,3.0,128.0,399.31,340.13
2016,12,17,16,15,310.5,46.0,1.1,2.5,92.0,325.28,274.38
2016,12,17,16,30,224.0,35.0,1.0,2.0,56.0,254.14,202.6
2016,12,17,16,45,112.0,17.5,0.9,2.0,28.0,130.96,9.28
2016,12,17,17,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,0.8,2.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,0.75,2.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,0.65,2.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,0.6,2.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,0.6,2.5,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,0.6,3.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,0.65,3.0,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,0.7,3.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,0.75,3.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,0.85,3.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,0.95,3.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,1.05,4.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,1.3,6.5,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,1.6,9.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,18,7,45,164.5,14.5,1.65,10.5,29.0,11.76,0.0
2016,12,18,8,0,329.0,29.0,1.7,11.0,58.0,24.02,13.84
2016,12,18,8,15,418.5,37.0,1.7,11.5,96.0,30.62,21.2
2016,12,18,8,30,508.0,45.0,1.7,12.0,134.0,37.3,27.6
2016,12,18,8,45,268.0,70.0,1.75,12.5,118.0,51.3,40.34
2016,12,18,9,0,28.0,95.0,1.8,13.0,102.0,67.32,54.73
2016,12,18,9,15,33.0,110.0,1.85,13.5,120.0,77.36,63.61
2016,12,18,9,30,38.0,125.0,1.9,14.0,138.0,87.2,72.18
2016,12,18,9,45,30.5,135.0,2.0,15.0,146.0,93.9,77.71
2016,12,18,10,0,23.0,145.0,2.1,16.0,154.0,103.49,85.65
2016,12,18,10,15,24.5,156.0,2.0,16.0,166.0,111.09,92.09
2016,12,18,10,30,26.0,167.0,1.9,16.0,178.0,118.56,98.38
2016,12,18,10,45,13.0,126.0,1.85,16.5,131.5,93.29,76.2
2016,12,18,11,0,0.0,85.0,1.8,17.0,85.0,65.19,49.19
2016,12,18,11,15,0.0,58.0,1.75,17.0,58.0,44.46,31.83
2016,12,18,11,30,0.0,31.0,1.7,17.0,31.0,23.69,14.36
2016,12,18,11,45,0.0,19.5,1.65,17.0,19.5,14.89,6.93
2016,12,18,12,0,0.0,8.0,1.6,17.0,8.0,6.1,0.0
2016,12,18,12,15,0.0,34.5,1.65,16.5,34.5,26.38,16.66
2016,12,18,12,30,0.0,61.0,1.7,16.0,61.0,46.79,33.88
2016,12,18,12,45,0.0,40.0,1.75,15.5,40.0,30.61,20.31
2016,12,18,13,0,0.0,19.0,1.8,15.0,19.0,14.5,6.7
2016,12,18,13,15,0.0,57.5,1.7,14.5,57.5,44.07,31.88
2016,12,18,13,30,0.0,96.0,1.6,14.0,96.0,74.26,57.49
2016,12,18,13,45,2.0,122.5,1.5,13.5,123.5,97.77,77.44
2016,12,18,14,0,4.0,149.0,1.4,13.0,151.0,123.6,99.34
2016,12,18,14,15,2.5,140.0,1.25,12.5,141.5,116.55,93.67
2016,12,18,14,30,1.0,131.0,1.1,12.0,132.0,109.42,87.96
2016,12,18,14,45,0.5,119.0,1.0,11.5,119.5,99.94,80.23
2016,12,18,15,0,0.0,107.0,0.9,11.0,107.0,90.35,72.31
2016,12,18,15,15,0.0,93.0,0.75,10.5,93.0,78.88,62.67
2016,12,18,15,30,0.0,79.0,0.6,10.0,79.0,67.19,52.7
2016,12,18,15,45,0.0,64.5,0.5,10.0,64.5,54.67,41.76
2016,12,18,16,0,0.0,50.0,0.4,10.0,50.0,41.75,30.36
2016,12,18,16,15,0.0,35.5,0.4,9.5,35.5,28.24,18.41
2016,12,18,16,30,0.0,21.0,0.4,9.0,21.0,16.01,7.29
2016,12,18,16,45,0.0,10.5,0.45,8.5,10.5,7.98,0.0
2016,12,18,17,0,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,0.55,7.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,0.6,7.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,1.25,4.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,1.25,3.5,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,1.15,3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,12,19,7,45,16.5,16.0,1.45,0.0,17.5,12.27,0.0
2016,12,19,8,0,33.0,32.0,1.5,0.0,35.0,23.77,14.24
2016,12,19,8,15,60.5,50.5,1.55,0.0,59.5,36.66,27.77
2016,12,19,8,30,88.0,69.0,1.6,0.0,84.0,49.31,40.11
2016,12,19,8,45,113.0,86.5,1.7,0.5,111.0,61.16,51.45
2016,12,19,9,0,138.0,104.0,1.8,1.0,138.0,72.79,62.39
2016,12,19,9,15,162.0,116.5,1.75,1.0,163.0,81.45,70.51
2016,12,19,9,30,186.0,129.0,1.7,1.0,188.0,89.95,78.36
2016,12,19,9,45,167.5,144.5,1.7,1.5,202.5,99.28,86.71
2016,12,19,10,0,149.0,160.0,1.7,2.0,217.0,108.3,94.66
2016,12,19,10,15,212.5,168.0,1.65,2.0,255.5,114.5,100.13
2016,12,19,10,30,276.0,176.0,1.6,2.0,294.0,117.55,102.72
2016,12,19,10,45,189.5,190.5,1.6,2.0,273.5,127.28,111.37
2016,12,19,11,0,103.0,205.0,1.6,2.0,253.0,140.86,116.34
2016,12,19,11,15,74.5,204.5,1.55,2.0,239.5,148.45,121.36
2016,12,19,11,30,46.0,204.0,1.5,2.0,226.0,152.22,125.28
2016,12,19,11,45,51.5,209.0,1.45,2.5,234.5,162.96,133.99
2016,12,19,12,0,57.0,214.0,1.4,3.0,243.0,174.33,143.44
2016,12,19,12,15,57.0,214.5,1.35,3.0,243.0,181.43,149.84
2016,12,19,12,30,57.0,215.0,1.3,3.0,243.0,188.41,156.19
2016,12,19,12,45,48.5,208.0,1.3,3.5,232.0,185.89,154.4
2016,12,19,13,0,40.0,201.0,1.3,4.0,221.0,182.11,151.45
2016,12,19,13,15,423.0,146.0,1.25,4.0,344.0,351.7,292.45
2016,12,19,13,30,806.0,91.0,1.2,4.0,467.0,527.9,434.55
2016,12,19,13,45,797.0,88.5,1.2,4.5,446.0,553.4,455.61
2016,12,19,14,0,788.0,86.0,1.2,5.0,425.0,575.68,475.01
2016,12,19,14,15,771.0,83.5,1.15,5.0,397.0,589.73,487.98
2016,12,19,14,30,754.0,81.0,1.1,5.0,369.0,603.42,500.21
2016,12,19,14,45,731.5,76.5,1.05,5.0,335.5,604.95,502.72
2016,12,19,15,0,709.0,72.0,1.0,5.0,302.0,602.71,501.97
2016,12,19,15,15,672.5,67.5,0.9,4.5,264.0,587.01,490.49
2016,12,19,15,30,636.0,63.0,0.8,4.0,226.0,567.56,474.93
2016,12,19,15,45,584.5,56.5,0.7,3.5,185.5,531.37,444.98
2016,12,19,16,0,533.0,50.0,0.6,3.0,145.0,491.95,410.83
2016,12,19,16,15,444.0,41.0,0.6,2.0,105.5,419.6,349.3
2016,12,19,16,30,355.0,32.0,0.6,1.0,66.0,345.91,276.51
2016,12,19,16,45,177.5,16.0,0.65,0.5,33.0,181.83,39.16
2016,12,19,17,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,0.6,-0.5,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.6,-1.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.6,-1.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.65,-1.5,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,-2.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.65,-2.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,-3.5,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.6,-4.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.6,-4.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.6,-5.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.65,-4.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.7,-3.0,0.0,0.0,0.0
2016,12,20,7,45,232.0,13.5,0.8,-2.5,33.5,12.08,0.0
2016,12,20,8,0,464.0,27.0,0.9,-2.0,67.0,24.89,15.18
2016,12,20,8,15,557.5,34.5,0.9,-1.5,110.0,31.89,23.59
2016,12,20,8,30,651.0,42.0,0.9,-1.0,153.0,38.99,30.73
2016,12,20,8,45,706.5,46.5,0.9,-0.5,197.0,43.28,35.02
2016,12,20,9,0,762.0,51.0,0.9,0.0,241.0,47.63,39.22
2016,12,20,9,15,796.5,54.5,0.8,0.0,281.5,50.97,42.42
2016,12,20,9,30,831.0,58.0,0.7,0.0,322.0,54.31,45.56
2016,12,20,9,45,854.5,60.5,0.65,0.5,358.0,56.71,47.66
2016,12,20,10,0,878.0,63.0,0.6,1.0,394.0,59.1,49.71
2016,12,20,10,15,524.0,124.0,0.5,1.5,326.0,88.59,76.66
2016,12,20,10,30,170.0,185.0,0.4,2.0,258.0,123.38,107.76
2016,12,20,10,45,186.0,194.5,0.35,2.5,278.0,129.23,112.43
2016,12,20,11,0,202.0,204.0,0.3,3.0,298.0,140.26,113.49
2016,12,20,11,15,230.5,208.0,0.25,3.5,318.5,162.47,125.73
2016,12,20,11,30,259.0,212.0,0.2,4.0,339.0,186.84,142.62
2016,12,20,11,45,606.0,142.0,0.15,4.5,445.0,233.27,165.99
2016,12,20,12,0,953.0,72.0,0.1,5.0,551.0,308.16,216.89
2016,12,20,12,15,953.0,72.0,0.15,5.0,551.5,358.84,263.82
2016,12,20,12,30,953.0,72.0,0.2,5.0,552.0,407.72,309.18
2016,12,20,12,45,948.0,72.0,0.3,5.5,544.0,452.61,350.46
2016,12,20,13,0,943.0,72.0,0.4,6.0,536.0,494.89,388.71
2016,12,20,13,15,937.0,71.5,0.45,6.0,521.0,533.46,423.41
2016,12,20,13,30,931.0,71.0,0.5,6.0,506.0,569.07,455.02
2016,12,20,13,45,922.0,69.0,0.6,6.0,483.5,598.35,481.8
2016,12,20,14,0,913.0,67.0,0.7,6.0,461.0,624.2,505.53
2016,12,20,14,15,897.5,65.5,0.7,6.0,431.5,643.13,522.43
2016,12,20,14,30,882.0,64.0,0.7,6.0,402.0,663.7,540.0
2016,12,20,14,45,860.5,61.0,0.7,6.0,366.5,669.7,546.37
2016,12,20,15,0,839.0,58.0,0.7,6.0,331.0,671.61,548.96
2016,12,20,15,15,805.5,55.0,0.65,5.0,290.5,661.11,542.43
2016,12,20,15,30,772.0,52.0,0.6,4.0,250.0,646.47,532.11
2016,12,20,15,45,721.0,47.0,0.55,3.5,206.5,612.87,505.19
2016,12,20,16,0,670.0,42.0,0.5,3.0,163.0,575.44,473.5
2016,12,20,16,15,583.5,35.5,0.6,2.0,120.0,507.0,417.04
2016,12,20,16,30,497.0,29.0,0.7,1.0,77.0,435.55,346.1
2016,12,20,16,45,248.5,14.5,0.8,0.5,38.5,226.74,63.92
2016,12,20,17,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,0.55,-0.5,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,0.55,-1.5,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,0.6,-2.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,0.6,-2.5,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,0.6,-3.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,0.55,-3.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,0.5,-4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,0.5,-3.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,0.5,-3.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,0.5,-2.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,0.5,-1.0,0.0,0.0,0.0
2016,12,21,7,45,224.5,12.5,0.5,-0.5,31.5,11.16,0.0
2016,12,21,8,0,449.0,25.0,0.5,0.0,63.0,23.0,13.34
2016,12,21,8,15,541.5,32.0,0.5,0.5,104.5,29.58,21.3
2016,12,21,8,30,634.0,39.0,0.5,1.0,146.0,36.26,27.99
2016,12,21,8,45,686.5,43.5,0.5,2.0,188.5,40.57,32.19
2016,12,21,9,0,739.0,48.0,0.5,3.0,231.0,44.92,36.27
2016,12,21,9,15,773.5,51.0,0.5,3.5,270.5,47.88,39.02
2016,12,21,9,30,808.0,54.0,0.5,4.0,310.0,50.86,41.69
2016,12,21,9,45,832.0,56.0,0.5,5.0,345.0,52.92,43.38
2016,12,21,10,0,856.0,58.0,0.5,6.0,380.0,60.31,49.88
2016,12,21,10,15,872.0,60.0,0.45,6.5,409.5,62.64,51.81
2016,12,21,10,30,888.0,62.0,0.4,7.0,439.0,64.88,53.64
2016,12,21,10,45,898.5,63.0,0.4,8.0,462.0,66.24,54.56
2016,12,21,11,0,909.0,64.0,0.4,9.0,485.0,82.25,53.85
2016,12,21,11,15,915.5,64.5,0.35,9.0,500.5,136.5,76.37
2016,12,21,11,30,922.0,65.0,0.3,9.0,516.0,190.51,114.0
2016,12,21,11,45,924.5,65.5,0.3,9.5,524.0,243.28,157.96
2016,12,21,12,0,927.0,66.0,0.3,10.0,532.0,294.97,203.96
2016,12,21,12,15,927.0,66.0,0.35,10.0,532.5,344.2,249.38
2016,12,21,12,30,927.0,66.0,0.4,10.0,533.0,391.67,293.16
2016,12,21,12,45,923.0,66.0,0.45,10.5,525.5,435.63,332.9
2016,12,21,13,0,919.0,66.0,0.5,11.0,518.0,477.13,369.68
2016,12,21,13,15,912.0,65.5,0.5,11.0,503.0,514.1,402.29
2016,12,21,13,30,905.0,65.0,0.5,11.0,488.0,548.09,431.77
2016,12,21,13,45,894.0,63.5,0.55,11.5,465.5,575.72,455.51
2016,12,21,14,0,883.0,62.0,0.6,12.0,443.0,599.9,476.12
2016,12,21,14,15,867.5,60.5,0.55,11.5,414.5,617.85,492.22
2016,12,21,14,30,852.0,59.0,0.5,11.0,386.0,632.13,505.23
2016,12,21,14,45,828.0,57.0,0.45,11.0,351.5,642.41,513.78
2016,12,21,15,0,804.0,55.0,0.4,11.0,317.0,643.24,514.72
2016,12,21,15,15,771.0,52.0,0.5,10.0,278.5,632.63,510.23
2016,12,21,15,30,738.0,49.0,0.6,9.0,240.0,618.11,502.09
2016,12,21,15,45,684.0,45.0,0.7,8.5,198.0,583.4,476.43
2016,12,21,16,0,630.0,41.0,0.8,8.0,156.0,544.99,445.86
2016,12,21,16,15,544.5,34.5,0.85,7.5,114.5,477.5,389.21
2016,12,21,16,30,459.0,28.0,0.9,7.0,73.0,407.55,320.61
2016,12,21,16,45,229.5,14.0,1.0,6.5,36.5,212.84,70.21
2016,12,21,17,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,0.95,4.5,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,0.85,3.5,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,0.8,3.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,0.75,2.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,0.7,2.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,0.65,1.5,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,0.65,1.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,0.6,1.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,0.6,0.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
